Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  04:00:00,32.2106582476,5.66981691365,0.594977631766,0.0,8.34152022915,10.0650221343,26.1003927132,20.3447255933,0.0,5.75566711989
 01/15  05:00:00,33.6534847297,5.64889283916,0.448300254243,0.00383131983363,8.34152022915,11.6705166398,20.4136768056,20.3936768056,0.0,0.02
 01/15  06:00:00,37.7418821665,5.63735274718,0.329661791255,0.0641101834835,8.80141237637,15.3678112995,25.9513575015,20.1855087949,0.0,5.76584870657
 01/15  07:00:00,58.3629832879,5.71444737176,0.914295977657,0.0469123913118,18.5082010057,25.6353820695,24.5019219071,18.7264066621,0.0,5.77551524497
 01/15  08:00:00,72.780647666,5.92276130191,2.48384399163,0.0,19.4926561212,41.1001056674,27.9954900736,16.4128223548,0.0,11.5826677187
 01/15  09:00:00,96.6780999228,6.26176773256,6.05296427039,0.0,26.3286599382,57.9988325916,39.4465945034,10.0009053771,0.0,29.4456891263
 01/15  10:00:00,82.3833431073,6.11011233204,7.18320200626,0.0,26.2443270014,42.8153538416,54.5715056711,7.23544812305,18.025,29.311057548
 01/15  11:00:00,56.5363552207,5.85663111711,5.46427966892,0.0,21.7447113004,23.4437158914,42.6092023671,7.03495189004,18.025,17.5492504771
 01/15  12:00:00,53.8145703798,5.82540193883,5.17572678838,0.0,19.3449162599,23.4437158914,48.0560538614,6.68207461105,18.025,23.3489792503
 01/15  13:00:00,53.8419178931,5.82302257243,5.06326194345,0.0,19.190480192,23.7425572507,41.8703643741,6.36090017767,18.025,17.4844641965
 01/15  14:00:00,53.7047479146,5.81501037018,4.90798218472,0.0,19.260583323,23.698576057,39.0191760654,3.5124407202,18.025,17.4817353452
 01/15  15:00:00,53.6534727551,5.80879528809,4.8629242301,0.0,19.260583323,23.698576057,44.5360700781,3.20632308659,18.025,23.3047469915
 01/15  16:00:00,53.1956479675,5.79373350594,4.71011018526,0.0,19.260583323,23.4086260847,40.3771214471,4.86674153444,18.025,17.4853799126
 01/15  17:00:00,56.7261979222,5.77792238163,3.80515740283,0.0,19.260583323,27.8781056672,29.0093469545,5.22364391474,18.025,5.76070303978
 01/15  18:00:00,66.2420666782,5.86814605632,2.7243411732,0.0,18.1807569449,37.5792895564,5.82597467508,5.80597467508,0.0,0.02
 01/15  19:00:00,87.0350566361,6.03131409032,3.80859584737,0.0,32.6059821062,37.0465235296,14.2924583685,8.52154470696,0.0,5.77091366156
 01/15  20:00:00,88.3827552155,6.17642277151,4.7801209368,0.0,36.8143715336,33.066984531,20.86066972,9.31938551083,0.0,11.5412842091
 01/15  21:00:00,95.1664279405,6.37185596782,6.00886174298,0.0,36.43363367,38.8072253906,16.6885580113,10.9082207813,0.0,5.78033723008
 01/15  22:00:00,92.9383204293,6.40351276161,6.10580714449,0.0,36.0963922311,36.7877557581,17.3037209628,11.5238657133,0.0,5.7798552495
 01/15  23:00:00,68.8491235333,6.06788491574,3.67240350609,0.0,30.9507766546,20.6087787026,23.9174255465,12.334726547,0.0,11.5826989995
 01/15  24:00:00,44.4336947914,5.84157089995,1.91768557906,0.0,17.4250845679,11.7056064465,18.9821284612,13.2061050317,0.0,5.77602342951
 01/16  01:00:00,37.8885644645,5.79644891261,1.52610773522,0.0,12.925468867,10.100111941,19.2011175428,13.4401810972,0.0,5.76093644564
 01/16  02:00:00,37.6790680163,5.77138898714,1.34277465171,0.0,12.925468867,10.100111941,19.3924443942,13.6366988909,0.0,5.75574550331
 01/16  03:00:00,32.6183274285,5.71893000095,0.953537872625,0.0,8.34152022915,10.0650221343,14.4691873505,14.4491873505,0.0,0.02
 01/16  04:00:00,32.4033354047,5.69309412394,0.764375259977,0.0,8.34152022915,10.0650221343,21.371879152,15.616209609,0.0,5.75566954301
 01/16  05:00:00,33.88274181,5.67688633534,0.653394239259,0.0,8.34152022915,11.6705166398,16.1913458165,16.1713458165,0.0,0.02
 01/16  06:00:00,37.9444849028,5.6640467643,0.562746799143,0.00693388775573,8.80141237637,15.3678112995,21.3976284299,15.6317107156,0.0,5.76591771426
 01/16  07:00:00,58.6580378136,5.75126128587,1.21944469854,0.0,18.5082010057,25.6353820695,20.6957120673,14.9196928274,0.0,5.77601923984
 01/16  08:00:00,73.1471746199,5.96373000481,2.80940136703,0.0,19.4926561212,41.1001056674,25.0104380974,13.4279008969,0.0,11.5825372005
 01/16  09:00:00,96.8119846593,6.24393900276,6.20467376815,0.0,26.3286599382,57.9988325916,38.2228443658,8.77663648014,0.0,29.4462078857
 01/16  10:00:00,81.9518654753,6.03736708234,6.82447169523,0.0,26.2443270014,42.8153538416,55.5548525512,8.21746713188,18.025,29.3123854193
 01/16  11:00:00,55.8782221976,5.7757065698,4.88706586017,0.0,21.7447113004,23.4437158914,50.8927128078,9.47390687683,18.025,23.393805931
 01/16  12:00:00,53.271854797,5.75952375969,4.69888964193,0.0,19.3449162599,23.4437158914,44.7621433534,9.21926452236,18.025,17.5178788311
 01/16  13:00:00,53.2962253595,5.75918072586,4.58140826551,0.0,19.190480192,23.7425572507,44.8364717614,9.32957652158,18.025,17.4818952398
 01/16  14:00:00,53.1659781268,5.75698576109,4.42723803995,0.0,19.260583323,23.698576057,48.3616200659,7.03337596005,18.025,23.3032441058
 01/16  15:00:00,53.117888189,5.75159129881,4.38454281731,0.0,19.260583323,23.698576057,42.4088753583,6.89961073664,18.025,17.4842646217
 01/16  16:00:00,52.7703958302,5.74367748261,4.33491186016,0.0,19.260583323,23.4086260847,43.5885524742,8.07990047834,18.025,17.4836519958
 01/16  17:00:00,56.3422783266,5.73299266615,3.46616573431,0.0,19.260583323,27.8781056672,31.7737282259,7.9888164059,18.025,5.75991181998
 01/16  18:00:00,65.8895765045,5.83246656171,2.40752982091,0.0,18.1807569449,37.5792895564,13.8503709326,8.08463390561,0.0,5.76573702698
 01/16  19:00:00,86.6810768011,5.98707475776,3.49885483604,0.0,32.6059821062,37.0465235296,16.8410927459,11.0706212647,0.0,5.77047148124
 01/16  20:00:00,87.7021661573,6.08975207108,4.18620098164,0.0,36.8143715336,33.066984531,17.4180413014,11.6384991885,0.0,5.77954211288
 01/16  21:00:00,94.6098235973,6.29040809894,5.53370382066,0.0,36.43363367,38.8072253906,18.2918321938,12.5107860553,0.0,5.78104613853
 01/16  22:00:00,92.4122375167,6.32659101445,5.6566436378,0.0,36.0963922311,36.7877557581,18.673987158,12.8929436755,0.0,5.78104348256
 01/16  23:00:00,68.3362276904,6.00540049213,3.22199116515,0.0,30.9507766546,20.6087787026,25.2273331737,13.6447608546,0.0,11.5825723191
 01/16  24:00:00,44.0915714439,5.80389573113,1.61323434384,0.0,17.4250845679,11.7056064465,26.0087592997,14.4769506132,0.0,11.5318086865
 01/17  01:00:00,36.2918060407,5.76207666442,1.28304399887,0.0,11.6412384099,10.0650221343,14.0959381829,14.0759381829,0.0,0.02
 01/17  02:00:00,34.45020121,5.72880354114,1.0353959757,0.0,10.0992000411,10.047477231,19.6521369841,13.8963071915,0.0,5.75582979262
 01/17  03:00:00,32.2713687247,5.6905023273,0.754428847919,0.0,8.25718729233,10.0299323277,14.7787389493,14.7587389493,0.0,0.02
 01/17  04:00:00,31.9953298464,5.65574590746,0.484111802038,0.0290284805564,8.25718729233,10.0299323277,21.8320247048,16.0762601298,0.0,5.755764575
 01/17  05:00:00,33.5474745457,5.64745694349,0.399654075046,0.0673218489522,8.25718729233,11.6354268332,22.9306130183,17.1702644352,0.0,5.76034858308
 01/17  06:00:00,41.2266036406,5.65797652549,0.469848959172,0.0860862120908,12.1011305571,15.3678112995,23.1010466111,17.3253715955,0.0,5.77567501557
 01/17  07:00:00,73.1045634215,5.93665901207,2.62696351671,0.0,19.7275818095,37.2640762949,29.0698536337,17.4888893935,0.0,11.5809642402
 01/17  08:00:00,89.5520826219,6.13509766034,4.03994582385,0.0,24.3117294858,51.2795993405,28.12390657,16.5002842154,0.0,11.6236223546
 01/17  09:00:00,72.6705784129,5.7903517818,2.54029054465,0.00592091256857,23.6694662846,40.6342015617,41.4095492957,12.0950446405,0.0,29.3145046552
 01/17  10:00:00,69.5177237753,5.7591974468,4.3812470989,0.0505681344532,23.6694662846,35.6302164847,47.323726651,11.7489604428,18.025,17.5497662082
 01/17  11:00:00,50.897372307,5.63330648437,3.39732172808,0.136717498216,18.7433767983,22.9618409725,54.382509426,13.0045658232,18.025,23.3529436028
 01/17  12:00:00,50.7992558318,5.62926124598,3.29214309488,0.150037189019,18.7433767983,22.9618409725,48.3412314465,12.829306808,18.025,17.4869246385
 01/17  13:00:00,50.8215140233,5.62909256044,3.27723722954,0.14391928904,18.5889407304,23.1597249699,46.3159643386,10.8074214799,18.025,17.4835428587
 01/17  14:00:00,50.8767138453,5.63041556281,3.07913687926,0.149398450166,18.7433767983,23.2517909448,51.6285072878,10.298973698,18.025,23.3045335897
 01/17  15:00:00,50.8908203564,5.63256684557,3.10081635298,0.139673272165,18.7433767983,23.2517909448,45.3828862187,9.87262751621,18.025,17.4852587025
 01/17  16:00:00,50.6312027695,5.63735893905,3.13811575927,0.127911952028,18.7433767983,22.9618409725,46.7269487641,11.217294185,18.025,17.4846545791
 01/17  17:00:00,54.2905181198,5.64680173367,2.34856429344,0.116023736521,18.7433767983,27.431320555,35.2006260598,11.4148370378,18.025,5.76078902201
 01/17  18:00:00,67.63789169,5.77853187084,1.56133602082,0.0466807036213,17.6635504202,40.6971502883,18.750452049,12.9795723083,0.0,5.77087974067
 01/17  19:00:00,80.2912087884,5.83253333895,2.04486914996,0.00572232158484,27.5259009287,37.3340067412,28.3804251679,16.8088405908,0.0,11.5715845771
 01/17  20:00:00,83.0757135108,5.89274246529,2.44953420976,0.0,33.8341110165,33.3544677425,23.3040107346,17.5235608065,0.0,5.78044992812
 01/17  21:00:00,92.285850462,6.02911726809,3.36914188102,0.0,36.5179666069,38.8247702939,25.0964656222,19.3168638231,0.0,5.7796017991
 01/17  22:00:00,86.8806900309,6.05559521077,3.4525355764,0.0,32.965339924,36.8579353714,32.0984647354,20.516244247,0.0,11.5822204883
 01/17  23:00:00,61.319214133,5.81698393194,1.63415430362,0.0426712386382,25.6355707503,20.6438685092,33.4817336188,21.9294277743,0.0,11.5523058445
 01/17  24:00:00,40.4936578018,5.65603686201,0.342706606185,0.222485668944,15.0252895274,11.7056064465,23.58041763,23.56041763,0.0,0.02
 01/18  01:00:00,35.5397823534,5.65345606429,0.145260534456,0.494377019675,11.6412384099,10.0650221343,30.703878517,24.942901677,0.0,5.76097684
 01/18  02:00:00,34.2525339054,5.67221662285,0.102667511182,0.791647906772,10.0992000411,10.047477231,32.3058964143,26.5501120781,0.0,5.75578433623
 01/18  03:00:00,32.5979398999,5.68513325676,0.0630887781574,1.02328009081,8.25718729233,10.0299323277,27.5027566618,27.4827566618,0.0,0.02
 01/18  04:00:00,32.999259942,5.71691985137,0.0483023308583,1.40759344469,8.25718729233,10.0299323277,33.6953213088,27.9396097187,0.0,5.75571159017
 01/18  05:00:00,35.5462198242,5.79593252266,0.0418140044391,2.2754333716,8.25718729233,11.6354268332,28.4388197597,28.4188197597,0.0,0.02
 01/18  06:00:00,43.6925303796,5.84280007277,0.0367723179891,2.80026382261,12.1011305571,15.3678112995,39.5243161258,27.9925908319,0.0,11.5317252938
 01/18  07:00:00,71.7166119973,5.73534917972,0.666103764028,0.774215113671,19.7275818095,37.2640762949,38.3226093743,26.7423536086,0.0,11.5802557657
 01/18  08:00:00,88.4132571285,5.95966965931,2.70235848933,0.374187313177,24.3117294858,51.2795993405,36.1375378804,24.5139745967,0.0,11.6235632836
 01/18  09:00:00,72.1516314883,5.73590895789,1.35597209799,0.725734828109,23.6694662846,40.6342015617,40.9544129814,17.4987019228,0.0,23.4557110586
 01/18  10:00:00,68.9230120224,5.70534559639,3.15518347145,0.735773703846,23.6694662846,35.6302164847,57.6318136398,16.2137593725,18.025,23.3930542673
 01/18  11:00:00,51.2547921782,5.6758385668,2.90472069141,0.944202336603,18.7433767983,22.9618409725,57.7429841157,16.3662943133,18.025,23.3516898025
 01/18  12:00:00,51.3407323808,5.6830156347,2.9351810166,0.994720771532,18.7433767983,22.9618409725,51.416844961,15.9045531519,18.025,17.4872918092
 01/18  13:00:00,51.2948139853,5.68632753062,2.82320126189,1.01402018923,18.5889407304,23.1597249699,50.0007048288,14.4881882633,18.025,17.4875165654
 01/18  14:00:00,51.5188101171,5.69436375117,2.70679568312,1.09988525041,18.7433767983,23.2517909448,49.8569423407,14.3489904146,18.025,17.4829519261
 01/18  15:00:00,51.3056473718,5.6782880821,2.72597303714,0.883622925836,18.7433767983,23.2517909448,54.7240433264,13.3926060109,18.025,23.3064373155
 01/18  16:00:00,50.9730252005,5.6759852112,2.72745773942,0.84176662422,18.7433767983,22.9618409725,50.5310864945,15.023027755,18.025,17.4830587395
 01/18  17:00:00,54.5152915985,5.67246938573,1.8725937089,0.791099139365,18.7433767983,27.431320555,39.2208927825,15.4350913754,18.025,5.76080140714
 01/18  18:00:00,66.7056737659,5.66956838252,0.259826328611,0.524933592686,17.6635504202,40.6971502883,22.1587800586,16.38790535,0.0,5.77087470856
 01/18  19:00:00,79.154941057,5.70033689746,0.648911440451,0.39760774218,27.5259009287,37.3340067412,25.9652047834,20.170132706,0.0,5.79507207746
 01/18  20:00:00,82.0390843589,5.76252028685,1.23087408998,0.31225182153,33.8341110165,33.3544677425,33.1179101432,21.5761789518,0.0,11.5417311914
 01/18  21:00:00,91.3233769194,5.89974547155,2.32130847754,0.214730644282,36.5179666069,38.8247702939,30.0695289491,24.2889745901,0.0,5.78055435898
 01/18  22:00:00,85.9477757467,5.92334793171,2.43221966259,0.219644499791,32.965339924,36.8579353714,36.7684085547,25.1866934818,0.0,11.5817150729
 01/18  23:00:00,60.7087337509,5.71191709129,0.637460301764,0.533952965522,25.6355707503,20.6438685092,31.9924494535,26.2062642681,0.0,5.78618518541
 01/18  24:00:00,41.1796837512,5.69176108546,0.110456603959,1.10503569557,15.0252895274,11.7056064465,33.068936636,27.3029997172,0.0,5.76593691871
 01/19  01:00:00,37.0687698735,5.76616288072,0.0635621379107,1.99235356438,11.6412384099,10.0650221343,33.5823664765,27.8213980308,0.0,5.76096844569
 01/19  02:00:00,36.6892281037,5.86651389435,0.0528875786828,3.08382656587,10.0992000411,10.047477231,33.2731866723,27.5173591189,0.0,5.75582755343
 01/19  03:00:00,35.7941232672,5.94774877886,0.0443328031007,3.97560165752,8.25718729233,10.0299323277,27.3969185618,27.3769185618,0.0,0.02
 01/19  04:00:00,36.4851857733,6.00521784681,0.0374716889232,4.61605259793,8.25718729233,10.0299323277,33.4546049267,27.6988401936,0.0,5.75576473303
 01/19  05:00:00,38.4812298035,6.03717336726,0.031903831884,4.97911255201,8.25718729233,11.6354268332,28.2067671609,28.1867671609,0.0,0.02
 01/19  06:00:00,45.743610106,6.00930647059,0.0318751053702,4.68973452007,12.1011305571,15.3678112995,32.9987133105,27.222661459,0.0,5.77605185145
 01/19  07:00:00,71.6185369149,5.70375578188,0.238589371267,1.13524594287,19.7275818095,37.2640762949,37.7483413761,26.1666539146,0.0,11.5816874615
 01/19  08:00:00,87.6624527151,5.85178810173,1.75257044956,0.681047785208,24.3117294858,51.2795993405,42.0743647207,24.6492862096,0.0,17.4250785111
 01/19  09:00:00,72.1003599946,5.71352711656,0.955206282147,1.09761025576,23.6694662846,40.6342015617,41.2825490356,17.82652112,0.0,23.4560279156
 01/19  10:00:00,69.8429488383,5.78245224094,3.76894505545,0.96484195386,23.6694662846,35.6302164847,55.3480414101,13.9305123672,18.025,23.3925290429
 01/19  11:00:00,52.6804933746,5.80752426327,3.82926905463,1.31366845711,18.7433767983,22.9618409725,52.9389768636,11.561939805,18.025,23.3520370586
 01/19  12:00:00,52.6252989913,5.83048278857,4.30627320769,0.760726950549,18.7433767983,22.9618409725,44.0704864421,8.5570468354,18.025,17.4884396067
 01/19  13:00:00,52.5006017491,5.8303061664,4.63419464586,0.264836871165,18.5889407304,23.1597249699,41.9314436339,6.4226802977,18.025,17.4837633362
 01/19  14:00:00,52.7880823766,5.84974022715,4.78027862617,0.140296384752,18.7433767983,23.2517909448,37.9260519868,2.41849120854,18.025,17.4825607783
 01/19  15:00:00,53.0202960399,5.87447016167,5.0784187496,0.0496428760709,18.7433767983,23.2517909448,42.8845110062,1.55534492294,18.025,23.3041660833
 01/19  16:00:00,52.9402083631,5.89804167094,5.31283151261,0.00152057768463,18.7433767983,22.9618409725,37.8946594921,2.38465623192,18.025,17.4850032602
 01/19  17:00:00,56.5671252322,5.88693092457,4.50106592145,0.0,18.7433767983,27.431320555,20.7011571733,2.65615717335,18.025,0.02
 01/19  18:00:00,69.0350754634,5.92094224172,2.86278610623,0.0,17.6635504202,40.6971502883,10.7335661921,4.96276784961,0.0,5.77079834249
 01/19  19:00:00,80.545306481,5.86563318752,2.27158548339,0.0,27.5259009287,37.3340067412,25.2497828915,13.6778726383,0.0,11.5719102532
 01/19  20:00:00,82.769263652,5.86262186015,2.17320226401,0.0,33.8341110165,33.3544677425,30.0905981544,18.5495798868,0.0,11.5410182676
 01/19  21:00:00,91.6168475493,5.96002424094,2.76922808045,0.0,36.5179666069,38.8247702939,29.9589823789,24.1790030022,0.0,5.77997937672
 01/19  22:00:00,85.9949179137,5.95856121379,2.66379413128,0.0,32.965339924,36.8579353714,38.6663338164,27.0844077841,0.0,11.5819260323
 01/19  23:00:00,60.5790684657,5.72552706935,0.96659601628,0.0615424942192,25.6355707503,20.6438685092,35.8072426653,30.0210484828,0.0,5.78619418252
 01/19  24:00:00,40.6624092292,5.64846414122,0.107156122493,0.634356339573,15.0252895274,11.7056064465,38.6594622604,32.8942921221,0.0,5.76517013836
 01/20  01:00:00,36.8329649009,5.73955371252,0.0481017497758,1.79861676953,11.6412384099,10.0650221343,39.4353192039,33.6745291728,0.0,5.76079003111
 01/20  02:00:00,36.8989108578,5.86705844236,0.037931555504,3.30792349775,10.0992000411,10.047477231,35.9940448697,35.9740448697,0.0,0.02
 01/20  03:00:00,36.6259376228,5.99199221158,0.027463457251,4.78003870649,8.25718729233,10.0299323277,44.3861350463,38.6302755944,0.0,5.75585945192
 01/20  04:00:00,38.5095179142,6.14634192469,0.0200703271927,6.51666472817,8.25718729233,10.0299323277,39.9066935255,39.8866935255,0.0,0.02
 01/20  05:00:00,42.1603607284,6.3099262628,0.012308067573,8.40508374629,8.25718729233,11.6354268332,47.7373707664,41.9764265009,0.0,5.7609442655
 01/20  06:00:00,51.0281171749,6.40998777972,0.00856277168437,9.59687317494,12.1011305571,15.3678112995,48.0327376166,42.2568835228,0.0,5.77585409377
 01/20  07:00:00,76.6145761281,6.06626485339,0.0417036051592,5.96566046162,19.7275818095,37.2640762949,54.2752952672,42.6924586815,0.0,11.5828365857
 01/20  08:00:00,89.6511882571,5.93754773215,0.992415855085,3.3441752946,24.3117294858,51.2795993405,56.8659133686,39.4413253236,0.0,17.4245880449
 01/20  09:00:00,75.8570700378,6.00948355281,0.737352469852,4.77621774649,23.6694662846,40.6342015617,49.8587301614,26.4014941441,0.0,23.4572360173
 01/20  10:00:00,72.4699554605,6.02160442055,3.58387292111,3.53776610018,23.6694662846,35.6302164847,61.2367953263,19.820852514,18.025,23.3909428123
 01/20  11:00:00,54.9868883618,6.02405543719,3.96694156339,3.26586075569,18.7433767983,22.9618409725,56.4971535867,15.1198168986,18.025,23.3523366881
 01/20  12:00:00,54.3496061009,5.9961696954,4.53846664749,2.08715364856,18.7433767983,22.9618409725,46.6468145326,11.1350603653,18.025,17.4867541672
 01/20  13:00:00,53.6843946354,5.96106902954,4.98599582759,0.966066306676,18.5889407304,23.1597249699,42.779921158,7.26891037781,18.025,17.4860107802
 01/20  14:00:00,53.3856510581,5.93381414659,5.18293617628,0.251132531365,18.7433767983,23.2517909448,38.2827992539,2.77301110486,18.025,17.484788149
 01/20  15:00:00,53.5632404853,5.95531075407,5.4888044891,0.101359089228,18.7433767983,23.2517909448,37.1760616988,1.6682387342,18.025,17.4828229646
 01/20  16:00:00,53.3228413663,5.95661931235,5.62815725203,0.0102505668807,18.7433767983,22.9618409725,43.6531140913,2.32181369786,18.025,23.3063003934
 01/20  17:00:00,56.7594166652,5.92145715493,4.65883314592,0.0,18.7433767983,27.431320555,20.7017577712,2.6567577712,18.025,0.02
 01/20  18:00:00,69.1575827431,5.94149998297,2.96473536554,0.0,17.6635504202,40.6971502883,10.3255315947,4.55580430227,0.0,5.76972729248
 01/20  19:00:00,81.0909679324,5.92016067593,2.76271674088,0.0,27.5259009287,37.3340067412,21.8064492646,10.234499516,0.0,11.5719497486
 01/20  20:00:00,83.4113558484,5.93259829107,2.74531756301,0.0,33.8341110165,33.3544677425,19.6233946378,13.842354692,0.0,5.78103994586
 01/20  21:00:00,92.4045766991,6.05392435142,3.4630546552,0.0,36.5179666069,38.8247702939,30.2423330696,18.7003572539,0.0,11.5419758157
 01/20  22:00:00,86.9705357975,6.07264806075,3.52532343521,0.0,32.965339924,36.8579353714,31.8106112736,20.2302838863,0.0,11.5803273873
 01/20  23:00:00,61.1363193145,5.79613210915,1.51478599202,0.0,25.6355707503,20.6438685092,27.9008832301,22.1146471362,0.0,5.78623609397
 01/20  24:00:00,40.5789587765,5.66953119667,0.52768404835,0.10930998073,15.0252895274,11.7056064465,30.6199352245,24.8539525075,0.0,5.76598271696
 01/21  01:00:00,36.7859810737,5.65885019808,0.283277602723,0.397262957078,12.8411359301,10.0650221343,31.8292030276,26.0682407253,0.0,5.76096230227
 01/21  02:00:00,37.4696807745,5.70044192317,0.084690693063,1.23907147681,12.8411359301,10.0650221343,31.6501263715,31.6301263715,0.0,0.02
 01/21  03:00:00,34.6895119099,5.84294883235,0.0328972545721,2.98722085912,8.25718729233,10.0299323277,41.5569190894,35.8010027433,0.0,5.75591634609
 01/21  04:00:00,35.9005304574,5.93535012201,0.0232899806043,4.11545155047,8.25718729233,10.0299323277,37.5277584342,37.5077584342,0.0,0.02
 01/21  05:00:00,38.9714255781,6.05276236658,0.0163196676697,5.46929845555,8.25718729233,11.6354268332,44.401150295,38.6401888528,0.0,5.76096144221
 01/21  06:00:00,44.6266846092,6.17538026373,0.0103532686307,6.84961143196,8.71707943955,15.3327214929,44.0728408893,38.30682475,0.0,5.76601613935
 01/21  07:00:00,63.9091147465,6.10353941634,0.0186834544001,6.099558284,18.5082010057,25.6353820695,42.5566125526,36.7804723656,0.0,5.77614018702
 01/21  08:00:00,73.4405799156,5.85801223707,0.313686947973,3.01425202927,19.4083231844,41.0650158608,42.876784837,31.2951526933,0.0,11.5816321437
 01/21  09:00:00,94.3949960896,5.97282990582,3.30098403669,0.757802991539,26.3286599382,57.9988325916,47.6647842926,18.2197002612,0.0,29.4450840314
 01/21  10:00:00,81.1133102347,5.94082995729,5.53299516308,0.430030979601,26.3286599382,42.8504436482,51.6113890715,10.1315979299,18.025,23.4547911415
 01/21  11:00:00,56.8729391132,5.8870607358,5.43767966224,0.332743264416,21.7447113004,23.4437158914,46.0474982786,4.62973036489,18.025,23.3927679137
 01/21  12:00:00,54.9039054236,5.95487848944,6.02925361672,0.166038901305,19.3027497915,23.426170988,43.6529950776,2.27547646915,18.025,23.3525186085
 01/21  13:00:00,55.6172147504,6.04402359609,6.64156057387,0.0357065952946,19.1483137236,23.7250123474,38.0048432867,2.49386214134,18.025,17.4859811454
 01/21  14:00:00,56.39555306,6.13867999732,7.21540170356,0.0,19.3027497915,23.7161209604,35.5096731708,0.0,18.025,17.4846731708
 01/21  15:00:00,56.8160720726,6.18934623612,7.58525642827,0.0,19.3027497915,23.7161209604,35.5077031295,0.0,18.025,17.4827031295
 01/21  16:00:00,56.7126970478,6.20921327104,7.75196646586,0.0,19.3027497915,23.426170988,41.3311533973,0.0,18.025,23.3061533973
 01/21  17:00:00,60.0891826573,6.16552967928,6.72082332929,0.0,19.3027497915,27.8956505705,18.0713662379,0.0263662379176,18.025,0.02
 01/21  18:00:00,66.9617558638,6.16937819723,4.96708048906,0.0,18.2229234133,37.5968344597,6.98740169671,1.22167757142,0.0,5.76572412529
 01/21  19:00:00,88.282897996,6.19290670182,4.77541704495,0.0,32.690315043,37.0816133363,12.6034237382,6.83268402849,0.0,5.77073970976
 01/21  20:00:00,88.0907034879,6.18046550779,4.48401865934,0.0,36.8143715336,33.066984531,23.5502053212,12.0094859727,0.0,11.5407193485
 01/21  21:00:00,94.0738252908,6.28978900658,5.11773813397,0.0,36.3493007332,38.7721355839,19.9950965969,14.2154727271,0.0,5.77962386976
 01/21  22:00:00,91.3735397354,6.23565216218,4.58946159249,0.0,36.1807251679,36.8228455648,23.5929132226,17.8117179599,0.0,5.78119526262
 01/21  23:00:00,67.3093675042,5.89840540657,2.18269505277,0.0,31.0351095914,20.6438685092,35.0451004443,23.46260151,0.0,11.5824989343
 01/21  24:00:00,43.1299595777,5.69439589775,0.761121850553,0.0,17.4250845679,11.7056064465,34.4132392401,28.6372547744,0.0,5.77598446565
 01/22  01:00:00,36.7152383321,5.65246245171,0.43444949944,0.0623140798095,12.925468867,10.100111941,35.8828344673,30.1220575381,0.0,5.76077692917
 01/22  02:00:00,36.8437320916,5.65389583767,0.262321008891,0.362612386345,12.925468867,10.100111941,30.3791100549,30.3591100549,0.0,0.02
 01/22  03:00:00,32.5811479353,5.66974646156,0.0686246213752,0.896912702739,8.34152022915,10.0650221343,37.7882583955,32.0323201695,0.0,5.75593822597
 01/22  04:00:00,34.0526158929,5.78467433052,0.032601409392,2.28947462952,8.34152022915,10.0650221343,41.4173648465,35.6618011161,0.0,5.75556373036
 01/22  05:00:00,37.0379874866,5.88964966274,0.0238515790251,3.57202237707,8.34152022915,11.6705166398,38.6483444716,38.6283444716,0.0,0.02
 01/22  06:00:00,42.6630465953,6.00652477901,0.0175697777573,4.92819026458,8.80141237637,15.3678112995,44.6365733788,38.8705523706,0.0,5.76602100823
 01/22  07:00:00,60.9626894757,5.86712093717,0.0306326051641,3.37760319117,18.5082010057,25.6353820695,38.5853279708,32.8098629495,0.0,5.77546502124
 01/22  08:00:00,72.6640947787,5.81120828757,0.775898893564,1.70293553485,19.4926561212,41.1001056674,40.027360911,28.4446621295,0.0,11.5826987815
 01/22  09:00:00,95.2399574746,6.08644807457,4.43331917684,0.356809781241,26.3286599382,57.9988325916,42.771239344,13.3253448396,0.0,29.4458945043
 01/22  10:00:00,82.5976692452,6.10602983069,7.34155204829,0.0600551241759,26.2443270014,42.8153538416,48.9630149131,1.62400225834,18.025,29.3140126548
 01/22  11:00:00,58.6387283134,6.03476721732,7.37229588064,0.0162104044648,21.7447113004,23.4437158914,35.5751298518,0.0,18.025,17.5501298518
 01/22  12:00:00,58.1937513628,6.24264095168,9.1376640079,0.0,19.3449162599,23.4437158914,41.3746272685,0.0,18.025,23.3496272685
 01/22  13:00:00,61.7479528044,6.48868674345,12.3036307129,0.0,19.190480192,23.7425572507,35.5111510883,0.0,18.025,17.4861510883
 01/22  14:00:00,59.8398462967,6.45825777267,10.3998307988,0.0,19.260583323,23.698576057,35.544347246,0.0339023340958,18.025,17.4854449119
 01/22  15:00:00,58.6363641602,6.41180172167,9.24280459123,0.0,19.260583323,23.698576057,41.330571806,0.0,18.025,23.305571806
 01/22  16:00:00,58.1469706187,6.4076921195,9.04747104481,0.0,19.260583323,23.4086260847,35.8667934833,0.355730468345,18.025,17.486063015
 01/22  17:00:00,61.2916925766,6.34465100982,7.80391948792,0.0,19.260583323,27.8781056672,24.5249094436,0.739071979518,18.025,5.7608374641
 01/22  18:00:00,68.0458393565,6.34019640044,5.94005949575,0.0,18.1807569449,37.5792895564,2.14927155151,2.12927155151,0.0,0.02
 01/22  19:00:00,89.7437451813,6.3989660877,6.14962750626,0.0,32.6059821062,37.0465235296,11.4014247809,5.63064199256,0.0,5.77078278831
 01/22  20:00:00,91.1884965545,6.52534114147,7.23693576157,0.0,36.8143715336,33.066984531,15.31708708,3.77536892826,0.0,11.5417181517
 01/22  21:00:00,98.8212446978,6.78310316262,9.25242605264,0.0,36.43363367,38.8072253906,7.13901756286,1.35847851712,0.0,5.78053904574
 01/22  22:00:00,96.3501620089,6.78471792792,9.13643756607,0.0,36.0963922311,36.7877557581,8.03300445033,2.25244242493,0.0,5.78056202541
 01/22  23:00:00,70.6900262699,6.29212734985,5.28905450189,0.0,30.9507766546,20.6087787026,20.631153579,9.04837343827,0.0,11.5827801407
 01/22  24:00:00,44.5303611505,5.86681021972,1.98910641226,0.0,17.4250845679,11.7056064465,25.6364191082,19.8603555544,0.0,5.77606355374
 01/23  01:00:00,36.3473598949,5.77685179377,1.3238191653,0.0,11.6412384099,10.0650221343,26.9419508468,21.1818729755,0.0,5.76007787132
 01/23  02:00:00,34.3293796157,5.71827731458,0.92509948217,0.0,10.0992000411,10.047477231,28.1964508134,22.440503656,0.0,5.7559471574
 01/23  03:00:00,32.2335815377,5.68789351038,0.719249803004,0.0,8.25718729233,10.0299323277,20.6573940711,20.6373940711,0.0,0.02
 01/23  04:00:00,32.3035520879,5.69565395809,0.78145294902,0.0,8.25718729233,10.0299323277,20.6809375242,14.9250616057,0.0,5.75587591846
 01/23  05:00:00,33.5357958744,5.6487987305,0.447866967946,0.00608903843599,8.25718729233,11.6354268332,22.4487587226,22.4287587226,0.0,0.02
 01/23  06:00:00,41.0205501596,5.63206058284,0.258737092785,0.117056518028,12.1011305571,15.3678112995,39.33956001,27.8075446097,0.0,11.5320154003
 01/23  07:00:00,72.3473369276,5.85494613954,1.95144565925,0.0,19.7275818095,37.2640762949,37.9680150699,26.3873851411,0.0,11.5806299288
 01/23  08:00:00,89.0082126013,6.07589867267,3.55526887646,0.0,24.3117294858,51.2795993405,32.8041637649,21.1809231914,0.0,11.6232405735
 01/23  09:00:00,73.1614124939,5.85819178703,2.96920271921,0.0,23.6694662846,40.6342015617,33.244664364,9.7880509808,0.0,23.4566133832
 01/23  10:00:00,70.9912842556,5.88725991291,5.77731382162,0.0,23.6694662846,35.6302164847,44.1323474942,2.7133950357,18.025,23.3939524584
 01/23  11:00:00,52.7920140538,5.77950902458,5.28247340317,0.0,18.7433767983,22.9618409725,42.9251850859,1.54752726063,18.025,23.3526578253
 01/23  12:00:00,53.0286566871,5.80256121869,5.49827971767,0.0,18.7433767983,22.9618409725,36.1694117215,0.656436414035,18.025,17.4879753074
 01/23  13:00:00,54.0657094648,5.89807619733,6.39636687772,0.0,18.5889407304,23.1597249699,35.9378416821,0.426564262078,18.025,17.4862774201
 01/23  14:00:00,57.8706760345,6.17470787556,9.67820337567,0.0,18.7433767983,23.2517909448,41.3338868442,0.0,18.025,23.3088868442
 01/23  15:00:00,62.0373699105,6.43488823217,13.5847154085,0.0,18.7433767983,23.2517909448,35.5111486282,0.0,18.025,17.4861486282
 01/23  16:00:00,62.1274354299,6.48589862925,13.9137215066,0.0,18.7433767983,22.9618409725,35.5085592324,0.0,18.025,17.4835592324
 01/23  17:00:00,66.2771374125,6.54834387898,13.5496633492,0.0,18.7433767983,27.431320555,23.785755799,0.0,18.025,5.76075579897
 01/23  18:00:00,75.8488921037,6.66487159551,10.8166743198,0.0,17.6635504202,40.6971502883,5.77081111969,0.0,0.0,5.77081111969
 01/23  19:00:00,89.1406368937,6.72798080852,10.0045688136,0.0,27.5259009287,37.3340067412,5.79585805997,0.0,0.0,5.79585805997
 01/23  20:00:00,91.5781686291,6.78173043901,10.0629986946,0.0,33.8341110165,33.3544677425,11.6887937772,0.146791758412,0.0,11.5420020188
 01/23  21:00:00,100.00781964,6.88789804068,10.2323281285,0.0,36.5179666069,38.8247702939,8.91472604578,3.13387734008,0.0,5.78084870569
 01/23  22:00:00,95.7462500335,7.01637895877,11.3573056865,0.0,32.965339924,36.8579353714,12.8182618078,1.23575602283,0.0,11.582505785
 01/23  23:00:00,69.3738437509,6.6484030234,8.90003424489,0.0,25.6355707503,20.6438685092,11.718120368,0.166437770993,0.0,11.551682597
 01/23  24:00:00,46.987413835,6.31188379803,6.40309915953,0.0,15.0252895274,11.7056064465,0.14279925135,0.12279925135,0.0,0.02
 01/24  01:00:00,41.1483270548,6.22730974943,5.67432656161,0.0,11.6412384099,10.0650221343,5.76098052824,0.0,0.0,5.76098052824
 01/24  02:00:00,39.0431353059,6.17500989682,5.18212418595,0.0,10.0992000411,10.047477231,5.75574846946,0.0,0.0,5.75574846946
 01/24  03:00:00,36.5798431238,6.11633297379,4.63707107115,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 01/24  04:00:00,36.1091936492,6.07421811738,4.20853097086,0.0,8.25718729233,10.0299323277,6.02279366673,0.267607821203,0.0,5.75518584553
 01/24  05:00:00,37.3482007082,6.04010991427,3.87505097478,0.0,8.25718729233,11.6354268332,0.689069368248,0.669069368248,0.0,0.02
 01/24  06:00:00,45.6014925317,6.09957855562,4.48921927117,0.0,12.1011305571,15.3678112995,5.96659949116,0.190516591264,0.0,5.7760828999
 01/24  07:00:00,79.4691984617,6.61723358941,8.3110193048,0.0,19.7275818095,37.2640762949,11.8583402494,0.275545735954,0.0,11.5827945134
 01/24  08:00:00,97.2769823378,6.96405543102,10.93588174,0.0,24.3117294858,51.2795993405,18.2177730202,0.793195037057,0.0,17.4245779832
 01/24  09:00:00,80.022835002,6.45286938939,9.2359490466,0.0,23.6694662846,40.6342015617,23.4559446122,0.0,0.0,23.4559446122
 01/24  10:00:00,76.8203590163,6.41293971023,11.0807104168,0.0,23.6694662846,35.6302164847,41.4176218326,0.0,18.025,23.3926218326
 01/24  11:00:00,57.4056056771,6.17557940842,9.49999366123,0.0,18.7433767983,22.9618409725,41.4437744403,0.0657288688709,18.025,23.3530455714
 01/24  12:00:00,56.8296805933,6.14002411651,8.9618407596,0.0,18.7433767983,22.9618409725,36.1707792761,0.659515200795,18.025,17.4862640753
 01/24  13:00:00,56.1074187577,6.09093664804,8.2452177449,0.0,18.5889407304,23.1597249699,37.659266417,2.14713074728,18.025,17.4871356697
 01/24  14:00:00,56.4375504799,6.11633966825,8.30344397225,0.0,18.7433767983,23.2517909448,35.7684683426,0.259951545374,18.025,17.4835167972
 01/24  15:00:00,58.4327682636,6.34814831414,10.0668558799,0.0,18.7433767983,23.2517909448,41.3300905478,0.0,18.025,23.3050905478
 01/24  16:00:00,59.4408819992,6.49365681342,11.2194101495,0.0,18.7433767983,22.9618409725,35.559925321,0.049209564548,18.025,17.4857157565
 01/24  17:00:00,63.0390393779,6.48234310543,10.3775665994,0.0,18.7433767983,27.431320555,23.8185512243,0.0328132339121,18.025,5.76073799041
 01/24  18:00:00,74.3044939024,6.63366814767,9.30347852182,0.0,17.6635504202,40.6971502883,6.26049377894,0.489653319886,0.0,5.77084045905
 01/24  19:00:00,88.2560994936,6.68313591125,9.16487647588,0.0,27.5259009287,37.3340067412,8.50562935765,2.70963499056,0.0,5.79599436709
 01/24  20:00:00,90.5440122637,6.70862522132,9.10194758313,0.0,33.8341110165,33.3544677425,17.2322426903,5.69094265604,0.0,11.5413000343
 01/24  21:00:00,99.9471639551,6.8929932427,10.1665764339,0.0,36.5179666069,38.8247702939,13.441464399,7.66123442651,0.0,5.78022997247
 01/24  22:00:00,94.7569548836,6.94603002471,10.4383609928,0.0,32.965339924,36.8579353714,19.3184876847,7.73605421563,0.0,11.5824334691
 01/24  23:00:00,67.5187027527,6.49701815234,7.19628096564,0.0,25.6355707503,20.6438685092,14.4887662328,8.70289256927,0.0,5.7858736635
 01/24  24:00:00,44.3508562889,6.08875702255,3.98966716109,0.0,15.0252895274,11.7056064465,16.8535714635,11.0875387739,0.0,5.7660326895
 01/25  01:00:00,37.7864323204,5.9324229329,2.60731762648,0.0,11.6412384099,10.0650221343,18.5452465282,12.7846057926,0.0,5.76064073558
 01/25  02:00:00,35.6011453283,5.86395489988,2.05119244654,0.0,10.0992000411,10.047477231,14.6698312039,14.6498312039,0.0,0.02
 01/25  03:00:00,33.0474022341,5.78590594333,1.4350547839,0.0,8.25718729233,10.0299323277,23.8317247134,18.0759246453,0.0,5.75580006807
 01/25  04:00:00,32.7310357142,5.74762264429,1.15697141118,0.0,8.25718729233,10.0299323277,23.6960527453,17.9406294198,0.0,5.75542332552
 01/25  05:00:00,34.2148734645,5.7319913986,1.04984135038,0.0,8.25718729233,11.6354268332,17.1954428905,17.1754428905,0.0,0.02
 01/25  06:00:00,41.9679058352,5.7527236463,1.20248982289,0.0,12.1011305571,15.3678112995,21.6731949978,15.8971157333,0.0,5.7760792646
 01/25  07:00:00,74.1669154174,6.08030455294,3.54566580109,0.0,19.7275818095,37.2640762949,25.7458058262,14.1638823672,0.0,11.581923459
 01/25  08:00:00,91.1545125239,6.33716516844,5.44030175298,0.0,24.3117294858,51.2795993405,29.371821587,11.9472501207,0.0,17.4245714663
 01/25  09:00:00,74.7319474489,5.98566552737,4.4122666855,0.0,23.6694662846,40.6342015617,30.8760259462,7.41845520981,0.0,23.4575707364
 01/25  10:00:00,71.5771733416,5.94619898262,6.30426797026,0.0,23.6694662846,35.6302164847,47.7097375601,6.29313237184,18.025,23.3916051883
 01/25  11:00:00,52.8618374601,5.80486842621,5.32693647125,0.0,18.7433767983,22.9618409725,47.9331659838,6.5550436645,18.025,23.3531223193
 01/25  12:00:00,53.2182084314,5.84222556214,5.64816731716,0.0,18.7433767983,22.9618409725,40.6746147943,5.16229722198,18.025,17.4873175724
 01/25  13:00:00,53.5128491815,5.85711708069,5.88446892406,0.0,18.5889407304,23.1597249699,39.6043774699,4.09215413862,18.025,17.4872233313
 01/25  14:00:00,53.9389813032,5.88852470817,6.03268904524,0.0,18.7433767983,23.2517909448,36.3746788803,0.864357260934,18.025,17.4853216194
 01/25  15:00:00,54.2681234005,5.9130235089,6.33733485496,0.0,18.7433767983,23.2517909448,37.9361563611,0.326458708832,18.025,19.5846976523
 01/25  16:00:00,54.088337435,5.92131066714,6.43921337735,0.0,18.7433767983,22.9618409725,40.6398569069,1.41176076244,18.025,21.2030961445
 01/25  17:00:00,57.8243717598,5.93056332742,5.71468215643,0.0,18.7433767983,27.431320555,19.5303836099,1.48538360994,18.025,0.02
 01/25  18:00:00,69.8931372717,6.15022103464,5.37556977301,0.0,17.6635504202,40.6971502883,7.30995839153,1.53919266745,0.0,5.77076572408
 01/25  19:00:00,84.8875097092,6.2951159265,6.18430576562,0.0,27.5259009287,37.3340067412,14.7830848104,3.21124170466,0.0,11.5718431058
 01/25  20:00:00,88.4223722341,6.44032342632,7.24860921341,0.0,33.8341110165,33.3544677425,15.7118642902,4.17115994286,0.0,11.5407043473
 01/25  21:00:00,98.6809737897,6.71066988517,9.08270733533,0.0,36.5179666069,38.8247702939,10.7292814491,4.95011664004,0.0,5.77916480909
 01/25  22:00:00,93.6621095222,6.78715557192,9.50239376258,0.0,32.965339924,36.8579353714,16.9213319405,5.34018494747,0.0,11.5811469931
 01/25  23:00:00,66.7055931419,6.37235443437,6.50783850371,0.0,25.6355707503,20.6438685092,11.5751678192,5.7893585496,0.0,5.78580926961
 01/25  24:00:00,44.2205835288,6.03887509934,3.90927582691,0.0,15.0252895274,11.7056064465,12.7045973314,6.93864165807,0.0,5.76595567335
 01/26  01:00:00,38.0518212735,5.93228044793,2.87284928275,0.0,11.6412384099,10.0650221343,13.2872444766,7.52627781439,0.0,5.76096666216
 01/26  02:00:00,35.9606793389,5.88956426181,2.38511996433,0.0,10.0992000411,10.047477231,7.72339022858,7.70339022858,0.0,0.02
 01/26  03:00:00,33.7604508121,5.85458061336,2.07942667663,0.0,8.25718729233,10.0299323277,13.6147400852,7.8589657355,0.0,5.75577434971
 01/26  04:00:00,33.6077309474,5.83646108613,1.94483157982,0.0,8.25718729233,10.0299323277,8.01865446561,7.99865446561,0.0,0.02
 01/26  05:00:00,35.0811056171,5.8215913408,1.8264712636,0.0,8.25718729233,11.6354268332,14.3473514346,8.58635057312,0.0,5.76100086153
 01/26  06:00:00,42.8479076166,5.84472478462,1.99049273986,0.0,12.1011305571,15.3678112995,14.0642479896,8.28836455694,0.0,5.77588343268
 01/26  07:00:00,75.8206501791,6.25240155633,5.02730455019,0.0,19.7275818095,37.2640762949,19.0887129662,7.5071409696,0.0,11.5815719966
 01/26  08:00:00,94.1492772,6.63295272006,8.13928012559,0.0,24.3117294858,51.2795993405,23.7177200906,6.29255683065,0.0,17.42516326
 01/26  09:00:00,77.1599816022,6.15901024524,6.66695884063,0.0,23.6694662846,40.6342015617,25.0372144155,1.58197293952,0.0,23.455241476
 01/26  10:00:00,74.4965446857,6.16714360791,9.00269524701,0.0,23.6694662846,35.6302164847,41.8830301852,0.467426019567,18.025,23.3906041656
 01/26  11:00:00,55.6792658122,5.98692516933,7.96230925769,0.0,18.7433767983,22.9618409725,36.3938183254,0.849895254662,18.025,17.5189230707
 01/26  12:00:00,56.2273342138,6.0352515432,8.46426749547,0.0,18.7433767983,22.9618409725,41.6080555881,0.272808486554,18.025,23.3102471015
 01/26  13:00:00,57.0819020408,6.12680854624,9.18383183942,0.0,18.5889407304,23.1597249699,35.9716357499,0.460220099975,18.025,17.4864156499
 01/26  14:00:00,57.5934813222,6.14547028022,9.43024415601,0.0,18.7433767983,23.2517909448,35.51520066,0.00565926004606,18.025,17.4845413999
 01/26  15:00:00,58.2655156007,6.21238857125,10.0353610752,0.0,18.7433767983,23.2517909448,35.5062659886,0.0,18.025,17.4812659886
 01/26  16:00:00,59.3279234662,6.35156806118,11.2485419368,0.0,18.7433767983,22.9618409725,41.3291997849,0.0,18.025,23.3041997849
 01/26  17:00:00,63.3745887476,6.38371167766,10.8117534943,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 01/26  18:00:00,75.1048144154,6.6113376959,10.1261325526,0.0,17.6635504202,40.6971502883,5.77076947545,0.0,0.0,5.77076947545
 01/26  19:00:00,89.2114147613,6.70639686656,10.0969304432,0.0,27.5259009287,37.3340067412,12.1543524321,0.582114399852,0.0,11.5722380322
 01/26  20:00:00,92.1940380839,6.81069246535,10.6499119354,0.0,33.8341110165,33.3544677425,7.03514467848,1.25462643399,0.0,5.78051824449
 01/26  21:00:00,101.995073236,7.03993827463,12.0675391439,0.0,36.5179666069,38.8247702939,13.5282123157,1.98722806882,0.0,11.5409842468
 01/26  22:00:00,97.0219210383,7.11726885786,12.5320925361,0.0,32.965339924,36.8579353714,13.2493955824,1.6673574276,0.0,11.5820381548
 01/26  23:00:00,70.0819397919,6.69801565585,9.55852350017,0.0,25.6355707503,20.6438685092,7.20736529515,1.42130881598,0.0,5.78605647918
 01/26  24:00:00,47.4199318544,6.338697836,6.80880120982,0.0,15.0252895274,11.7056064465,7.34929661813,1.58448390929,0.0,5.76481270884
 01/27  01:00:00,41.1841327344,6.22268079447,5.71476221701,0.0,11.6412384099,10.0650221343,7.53593698175,1.77502886429,0.0,5.76090811746
 01/27  02:00:00,38.8772586991,6.15449705131,5.03676716008,0.0,10.0992000411,10.047477231,1.95018645292,1.93018645292,0.0,0.02
 01/27  03:00:00,36.4011755079,6.09285555414,4.48187626269,0.0,8.25718729233,10.0299323277,7.85403909019,2.09834477423,0.0,5.75569431596
 01/27  04:00:00,36.0192636917,6.05699605956,4.13583092819,0.0,8.25718729233,10.0299323277,2.28333511067,2.26333511067,0.0,0.02
 01/27  05:00:00,37.4032796129,6.03414661872,3.93608938799,0.0,8.25718729233,11.6354268332,8.16198526161,2.40147485645,0.0,5.76051040516
 01/27  06:00:00,45.4648585543,6.07905469112,4.37311499116,0.0,12.1011305571,15.3678112995,7.57248387675,1.79638901815,0.0,5.7760948586
 01/27  07:00:00,80.0613598178,6.65610412643,8.86431328616,0.0,19.7275818095,37.2640762949,13.1841211102,1.6013072284,0.0,11.5828138818
 01/27  08:00:00,98.7567437696,7.07104487346,12.3086588536,0.0,24.3117294858,51.2795993405,18.523876076,1.09878028989,0.0,17.4250957861
 01/27  09:00:00,81.5003705225,6.5285604296,10.6377981376,0.0,23.6694662846,40.6342015617,23.4566623488,0.0,0.0,23.4566623488
 01/27  10:00:00,79.0449756873,6.56343031929,13.1548405921,0.0,23.6694662846,35.6302164847,41.4131952184,0.0,18.025,23.3881952184
 01/27  11:00:00,60.7753137299,6.42164508946,12.6236401623,0.0,18.7433767983,22.9618409725,35.5440510092,0.0,18.025,17.5190510092
 01/27  12:00:00,60.4254483371,6.39171863815,12.305914817,0.0,18.7433767983,22.9618409725,41.3327272842,0.0,18.025,23.3077272842
 01/27  13:00:00,61.01775553,6.3701823649,12.8763125201,0.0,18.5889407304,23.1597249699,35.5091207367,0.0,18.025,17.4841207367
 01/27  14:00:00,60.5392010125,6.36050063918,12.1609354527,0.0,18.7433767983,23.2517909448,35.5116278474,0.0,18.025,17.4866278474
 01/27  15:00:00,60.6543218512,6.36459276897,12.2719629675,0.0,18.7433767983,23.2517909448,35.5078432898,0.0,18.025,17.4828432898
 01/27  16:00:00,60.5154729406,6.3814775791,12.4061805062,0.0,18.7433767983,22.9618409725,35.5084936973,0.0,18.025,17.4834936973
 01/27  17:00:00,64.0039308338,6.38744450473,11.4373643365,0.0,18.7433767983,27.431320555,23.7856659806,0.0,18.025,5.7606659806
 01/27  18:00:00,75.7943322336,6.63432422652,10.7926679543,0.0,17.6635504202,40.6971502883,5.77062976019,0.0,0.0,5.77062976019
 01/27  19:00:00,90.7670405494,6.81060845199,11.5483478886,0.0,27.5259009287,37.3340067412,11.5986148268,0.0265794342887,0.0,11.5720353926
 01/27  20:00:00,94.5584306592,6.98768664395,12.8373131581,0.0,33.8341110165,33.3544677425,5.77982476781,0.0,0.0,5.77982476781
 01/27  21:00:00,104.450732278,7.24742031973,14.315717439,0.0,36.5179666069,38.8247702939,11.815043518,0.27549827635,0.0,11.5395452417
 01/27  22:00:00,99.1348736066,7.30606120813,14.4562549227,0.0,32.965339924,36.8579353714,6.36920205159,0.461053089047,0.0,5.90814896255
 01/27  23:00:00,71.8578602815,6.85823592243,11.1742237771,0.0,25.6355707503,20.6438685092,12.005023508,0.560359185244,0.0,11.4446643228
 01/27  24:00:00,48.8028036486,6.4643726279,8.06599952613,0.0,15.0252895274,11.7056064465,6.64435493602,0.878467311995,0.0,5.76588762403
 01/28  01:00:00,43.7018612239,6.34899048032,6.90628741497,0.0,12.8411359301,10.0650221343,6.854628087,1.0938784856,0.0,5.7607496014
 01/28  02:00:00,43.0295001432,6.29313409842,6.29088877388,0.0,12.8411359301,10.0650221343,1.17306175864,1.15306175864,0.0,0.02
 01/28  03:00:00,37.4342303861,6.19219073844,5.41559848956,0.0,8.25718729233,10.0299323277,6.95648627093,1.20056830264,0.0,5.75591796829
 01/28  04:00:00,37.0141331246,6.15285155218,5.03484389149,0.0,8.25718729233,10.0299323277,1.2617286318,1.2417286318,0.0,0.02
 01/28  05:00:00,38.4465173178,6.1339979332,4.87947570613,0.0,8.25718729233,11.6354268332,7.03929457833,1.27866757572,0.0,5.76062700262
 01/28  06:00:00,42.7458295187,6.13016665022,5.02432870855,0.0,8.71707943955,15.3327214929,6.76025207319,0.994713571425,0.0,5.76553850176
 01/28  07:00:00,64.6740740705,6.31857864892,6.66816559008,0.0,18.5082010057,25.6353820695,6.8354636036,1.05945312394,0.0,5.77601047966
 01/28  08:00:00,80.9328375256,6.71579643346,9.96242209656,0.0,19.4083231844,41.0650158608,12.2542289634,0.672490201029,0.0,11.5817387624
 01/28  09:00:00,107.332361238,7.20619006666,15.7628042007,0.0,26.3286599382,57.9988325916,29.4447309224,0.0,0.0,29.4447309224
 01/28  10:00:00,91.6356019088,6.89073054123,15.5354297323,0.0,26.3286599382,42.8504436482,41.477020256,0.0,18.025,23.452020256
 01/28  11:00:00,64.1036275769,6.4458706029,12.4423044905,0.0,21.7447113004,23.4437158914,41.4192490476,0.0,18.025,23.3942490476
 01/28  12:00:00,61.102755083,6.39045183339,11.9585730328,0.0,19.3027497915,23.426170988,35.5427736728,0.0,18.025,17.5177736728
 01/28  13:00:00,61.4323810893,6.41890260423,12.1175583558,0.0,19.1483137236,23.7250123474,41.3314890363,0.0,18.025,23.3064890363
 01/28  14:00:00,61.985463112,6.45162329325,12.4923733225,0.0,19.3027497915,23.7161209604,35.5108025845,0.0,18.025,17.4858025845
 01/28  15:00:00,63.1267359963,6.51892025729,13.5663475024,0.0,19.3027497915,23.7161209604,35.5070019468,0.0,18.025,17.4820019468
 01/28  16:00:00,63.9325899493,6.61099571464,14.5700766679,0.0,19.3027497915,23.426170988,35.5063541302,0.0,18.025,17.4813541302
 01/28  17:00:00,67.5837923702,6.60280673678,13.7781614185,0.0,19.3027497915,27.8956505705,23.7856411049,0.0,18.025,5.76064110488
 01/28  18:00:00,75.3651997197,6.76829407566,12.7716151895,0.0,18.2229234133,37.5968344597,5.76578119611,0.0,0.0,5.76578119611
 01/28  19:00:00,98.2380284022,7.05031770266,13.8731437165,0.0,32.690315043,37.0816133363,5.7903108327,0.0194230081634,0.0,5.77088782454
 01/28  20:00:00,99.7812180236,7.24220497747,15.1128070951,0.0,36.8143715336,33.066984531,5.77976533115,0.0,0.0,5.77976533115
 01/28  21:00:00,106.948315966,7.49766320139,16.7843607023,0.0,36.3493007332,38.7721355839,11.5394518636,0.0,0.0,11.5394518636
 01/28  22:00:00,104.874900192,7.52492402405,16.8015519416,0.0,36.1807251679,36.8228455648,5.78089201033,0.0,0.0,5.78089201033
 01/28  23:00:00,75.9281358233,6.78805989626,9.91181753125,0.0,31.0351095914,20.6438685092,18.02545656,6.44341212561,0.0,11.5820444344
 01/28  24:00:00,47.1124536868,6.14171361014,4.29630437132,0.0,17.4250845679,11.7056064465,19.5043953166,13.7283561354,0.0,5.7760391812
 01/29  01:00:00,39.5612511132,5.99002564015,3.00521757613,0.0,12.925468867,10.100111941,20.1871380317,14.4262362905,0.0,5.76090174116
 01/29  02:00:00,38.8391652988,5.90874271633,2.3655261459,0.0,12.925468867,10.100111941,14.9362043772,14.9162043772,0.0,0.02
 01/29  03:00:00,33.6661038667,5.84319555686,1.87704339369,0.0,8.34152022915,10.0650221343,21.5503946245,15.7947058486,0.0,5.75568877587
 01/29  04:00:00,33.4028742507,5.81236789389,1.64464846263,0.0,8.34152022915,10.0650221343,15.9328706393,15.9128706393,0.0,0.02
 01/29  05:00:00,34.7792903846,5.78709604815,1.43972994359,0.0,8.34152022915,11.6705166398,22.7611187276,17.0006242323,0.0,5.76049449535
 01/29  06:00:00,38.5272385833,5.73754354564,1.07893789505,0.0,8.80141237637,15.3678112995,22.5593203039,16.7934893445,0.0,5.76583095938
 01/29  07:00:00,59.2879445649,5.8351557226,1.76546184475,0.0,18.5082010057,25.6353820695,22.1033487768,16.3274349849,0.0,5.77591379189
 01/29  08:00:00,73.7729575957,6.04933438621,3.34958405754,0.0,19.4926561212,41.1001056674,26.8932280452,15.3121821334,0.0,11.5810459118
 01/29  09:00:00,98.6741607384,6.49356707696,7.81722955858,0.0,26.3286599382,57.9988325916,38.5443180143,9.10098393345,0.0,29.4433340809
 01/29  10:00:00,85.5155300389,6.44777892775,9.97773270022,0.0,26.2443270014,42.8153538416,45.4362540548,3.9587084932,18.025,23.4525455616
 01/29  11:00:00,61.046884848,6.32958652045,9.50185080916,0.0,21.7447113004,23.4437158914,42.6624126246,1.24412969425,18.025,23.3932829304
