Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  12:00:00,59.5918961373,6.44545926804,10.332997121,0.0,19.3449162599,23.4437158914,41.373959705,0.0,18.025,23.348959705
 01/29  13:00:00,60.6565643751,6.55519643533,11.1457372226,0.0,19.190480192,23.7425572507,35.5101834464,0.0,18.025,17.4851834464
 01/29  14:00:00,61.4493932847,6.65165606052,11.815981683,0.0,19.260583323,23.698576057,35.5118630162,0.0,18.025,17.4868630162
 01/29  15:00:00,62.1898123871,6.71824297419,12.4898135015,0.0,19.260583323,23.698576057,35.5087662047,0.0,18.025,17.4837662047
 01/29  16:00:00,61.9052854131,6.71998070677,12.4935010155,0.0,19.260583323,23.4086260847,39.6954797286,0.0,18.025,21.6704797286
 01/29  17:00:00,65.0026887744,6.66019970444,11.1993777174,0.0,19.260583323,27.8781056672,19.6534076325,0.0,18.025,1.62840763253
 01/29  18:00:00,71.9646360046,6.70268809136,9.49636905781,0.0,18.1807569449,37.5792895564,5.76565498206,0.0,0.0,5.76565498206
 01/29  19:00:00,92.9472997249,6.74015921871,9.01199689156,0.0,32.6059821062,37.0465235296,8.46617167207,2.69552847494,0.0,5.77064319713
 01/29  20:00:00,92.3992401059,6.70297151671,8.27006360571,0.0,36.8143715336,33.066984531,14.4887735828,8.70848432564,0.0,5.78028925718
 01/29  21:00:00,98.3431625543,6.8043272507,8.75312350463,0.0,36.43363367,38.8072253906,22.7376359185,11.1971451323,0.0,11.5404907862
 01/29  22:00:00,95.5652941914,6.76429096826,8.37200423026,0.0,36.0963922311,36.7877557581,17.8206682592,12.0396405766,0.0,5.78102768256
 01/29  23:00:00,70.724697887,6.3281615237,5.28770345448,0.0,30.9507766546,20.6087787026,26.7410855911,15.1588052858,0.0,11.5822803053
 01/29  24:00:00,45.6783539418,5.9944238599,3.00949585226,0.0,17.4250845679,11.7056064465,20.7937905016,15.0181703512,0.0,5.77562015038
 01/30  01:00:00,37.1600596973,5.87496454778,2.03840757744,0.0,11.6412384099,10.0650221343,24.750796735,18.989850119,0.0,5.76094661597
 01/30  02:00:00,34.9348309726,5.79573635309,1.45310268845,0.0,10.0992000411,10.047477231,21.8419093756,21.8219093756,0.0,0.02
 01/30  03:00:00,32.540814784,5.72941175632,0.984962061803,0.0,8.25718729233,10.0299323277,29.6133951641,23.8574954572,0.0,5.75589970686
 01/30  04:00:00,32.2149873358,5.68734213615,0.701210354543,0.0,8.25718729233,10.0299323277,24.8116118082,24.7916118082,0.0,0.02
 01/30  05:00:00,33.6412760379,5.66248587107,0.515911035469,0.0298394084435,8.25718729233,11.6354268332,31.2022222556,25.441307203,0.0,5.76091505262
 01/30  06:00:00,41.2736115514,5.66512442251,0.493027720031,0.102775823837,12.1011305571,15.3678112995,30.9778279948,25.2019557459,0.0,5.77587224896
 01/30  07:00:00,72.8792565614,5.92651468393,2.40730841806,0.00450110541524,19.7275818095,37.2640762949,36.6240629365,25.0417542041,0.0,11.5823087324
 01/30  08:00:00,89.4765713091,6.14634047023,3.95320193217,0.0,24.3117294858,51.2795993405,39.4792002993,22.0562061798,0.0,17.4229941195
 01/30  09:00:00,73.8635435973,5.94804421088,3.58149704461,0.0,23.6694662846,40.6342015617,34.7219943003,11.2690119039,0.0,23.4529823964
 01/30  10:00:00,72.7545953014,6.07670263004,7.35119175167,0.0,23.6694662846,35.6302164847,44.2363365327,2.81796697273,18.025,23.39336956
 01/30  11:00:00,56.5192433816,6.15881047662,8.63040970087,0.0,18.7433767983,22.9618409725,35.7402819245,0.196857354792,18.025,17.5184245697
 01/30  12:00:00,59.8854047546,6.43562590936,11.7219673969,0.0,18.7433767983,22.9618409725,41.3345580961,0.0,18.025,23.3095580961
 01/30  13:00:00,61.9919205653,6.58994677118,13.6307160187,0.0,18.5889407304,23.1597249699,35.5098643412,0.0,18.025,17.4848643412
 01/30  14:00:00,62.8809247527,6.67516315268,14.1879989989,0.0,18.7433767983,23.2517909448,35.5111355619,0.0,18.025,17.4861355619
 01/30  15:00:00,63.7697835446,6.74911505692,15.0029053188,0.0,18.7433767983,23.2517909448,35.508481671,0.0,18.025,17.483481671
 01/30  16:00:00,63.2105826257,6.77485589292,14.7079157292,0.0,18.7433767983,22.9618409725,35.7527321166,0.0,18.025,17.7277321166
 01/30  17:00:00,66.4235065439,6.75586677566,13.4885212799,0.0,18.7433767983,27.431320555,23.5437500877,0.0,18.025,5.51875008773
 01/30  18:00:00,76.1650086763,6.82530205185,10.9723703207,0.0,17.6635504202,40.6971502883,5.7704760439,0.0,0.0,5.7704760439
 01/30  19:00:00,88.4630054289,6.75357842555,9.30135034088,0.0,27.5259009287,37.3340067412,12.9258543858,1.35465190259,0.0,11.5712024832
 01/30  20:00:00,89.8754445743,6.68399858136,8.45802184199,0.0,33.8341110165,33.3544677425,10.7536291561,4.97361190642,0.0,5.78001724973
 01/30  21:00:00,98.1490593995,6.75495065777,8.5065205269,0.0,36.5179666069,38.8247702939,21.5123605962,9.97163964262,0.0,11.5407209536
 01/30  22:00:00,92.3010409939,6.73572622246,8.19276698978,0.0,32.965339924,36.8579353714,23.4392868308,11.8584023039,0.0,11.5808845269
 01/30  23:00:00,65.0171164587,6.26696781914,4.9247551934,0.0,25.6355707503,20.6438685092,20.5267996413,14.7411723147,0.0,5.78562732659
 01/30  24:00:00,42.7430282015,5.93389079325,2.53670951795,0.0,15.0252895274,11.7056064465,22.1953420698,16.4294560117,0.0,5.7658860581
 01/31  01:00:00,36.8719783058,5.83930523353,1.78598970244,0.0,11.6412384099,10.0650221343,23.6208634261,17.859956133,0.0,5.76090729314
 01/31  02:00:00,34.7750695041,5.77388227328,1.31519450339,0.0,10.0992000411,10.047477231,20.4379224715,20.4179224715,0.0,0.02
 01/31  03:00:00,32.4129184736,5.71225776024,0.87422148528,0.0,8.25718729233,10.0299323277,28.6914133763,22.9356393901,0.0,5.75577398618
 01/31  04:00:00,32.1196686636,5.67438885913,0.618845606687,0.0,8.25718729233,10.0299323277,23.640886403,23.620886403,0.0,0.02
 01/31  05:00:00,33.6077077305,5.65864114761,0.514747203074,0.00127926295632,8.25718729233,11.6354268332,28.1079431138,22.3471774804,0.0,5.76076563341
 01/31  06:00:00,41.3252064582,5.67367547343,0.611500730197,0.0273492316551,12.1011305571,15.3678112995,26.0477497731,20.2729309778,0.0,5.77481879532
 01/31  07:00:00,73.2114891651,5.96527806208,2.70528334817,0.0,19.7275818095,37.2640762949,30.7022751925,19.1203522852,0.0,11.5819229072
 01/31  08:00:00,89.7704841648,6.17979157156,4.21367184343,0.0,24.3117294858,51.2795993405,28.6251275897,17.0022577106,0.0,11.6228698791
 01/31  09:00:00,73.8489671422,5.93713983464,3.57782728483,0.0,23.6694662846,40.6342015617,39.2131584071,9.89824472359,0.0,29.3149136835
 01/31  10:00:00,71.4143498623,5.97665279593,6.1109976615,0.0,23.6694662846,35.6302164847,47.791082946,6.37981369699,18.025,23.386269249
 01/31  11:00:00,53.692238617,5.92948863987,6.0327300354,0.0,18.7433767983,22.9618409725,39.6831905668,4.14063019235,18.025,17.5175603745
 01/31  12:00:00,55.0645803645,6.07892040916,7.2578496318,0.0,18.7433767983,22.9618409725,37.6524519678,2.14088792699,18.025,17.4865640408
 01/31  13:00:00,56.5911003116,6.25471112312,8.56513152731,0.0,18.5889407304,23.1597249699,43.1582579301,1.82974703181,18.025,23.3035108982
 01/31  14:00:00,57.4780706,6.3564640981,9.10384779041,0.0,18.7433767983,23.2517909448,35.5185087686,0.00915558399626,18.025,17.4843531846
 01/31  15:00:00,57.9037654197,6.40293346902,9.48307077301,0.0,18.7433767983,23.2517909448,35.5086396005,0.0,18.025,17.4836396005
 01/31  16:00:00,57.7112215277,6.40280663454,9.58060287289,0.0,18.7433767983,22.9618409725,35.5092587216,0.0,18.025,17.4842587216
 01/31  17:00:00,60.7503420656,6.31571189703,8.2555108971,0.0,18.7433767983,27.431320555,23.845008618,0.0594131988228,18.025,5.7605954192
 01/31  18:00:00,71.7886019293,6.42038558259,7.00088362175,0.0,17.6635504202,40.6971502883,6.88838960421,1.11757696932,0.0,5.77081263489
 01/31  19:00:00,85.5260084853,6.43160132277,6.68633584668,0.0,27.5259009287,37.3340067412,15.7415065332,4.16997878609,0.0,11.5715277471
 01/31  20:00:00,87.9481907482,6.46039010116,6.75437812582,0.0,33.8341110165,33.3544677425,13.1400270299,7.3596381327,0.0,5.78038889724
 01/31  21:00:00,97.1417887698,6.61951723494,7.63469087001,0.0,36.5179666069,38.8247702939,15.8216598229,10.0413677985,0.0,5.78029202442
 01/31  22:00:00,91.4179459039,6.61800553786,7.42739595431,0.0,32.965339924,36.8579353714,23.8782258195,12.2959973129,0.0,11.5822285067
 01/31  23:00:00,64.2417098022,6.17121323858,4.24510199629,0.0,25.6355707503,20.6438685092,26.9077454049,15.3566912923,0.0,11.5510541125
 01/31  24:00:00,42.1810431477,5.87038355232,2.03823526109,0.0,15.0252895274,11.7056064465,24.3810031539,18.6151614898,0.0,5.76584166402
 02/01  01:00:00,36.3861974978,5.78126331511,1.35825577022,0.0,11.6412384099,10.0650221343,21.5151401696,21.4951401696,0.0,0.02
 02/01  02:00:00,34.3020827527,5.71566879695,0.900417367597,0.0,10.0992000411,10.047477231,30.1424652862,24.3866179747,0.0,5.75584731145
 02/01  03:00:00,31.9798714895,5.65689718181,0.496541662419,0.0,8.25718729233,10.0299323277,27.1589859649,27.1389859649,0.0,0.02
 02/01  04:00:00,31.7264126357,5.62242062604,0.225328682743,0.052224854382,8.25718729233,10.0299323277,35.6288530045,29.8730891521,0.0,5.75576385246
 02/01  05:00:00,33.3318804372,5.61681428615,0.109325551512,0.172705435817,8.25718729233,11.6354268332,36.9385119931,31.1781994231,0.0,5.76031257001
 02/01  06:00:00,41.0253421277,5.62571496091,0.0950649118205,0.291883150677,12.1011305571,15.3678112995,36.5514122673,30.775889074,0.0,5.77552319339
 02/01  07:00:00,72.1500450182,5.82654951767,1.65562942073,0.126944098755,19.7275818095,37.2640762949,41.6361170299,30.0556254617,0.0,11.5804915682
 02/01  08:00:00,88.5109955559,6.01802921192,3.07373068121,0.0422228717304,24.3117294858,51.2795993405,39.4580628671,27.8351594069,0.0,11.6229034602
 02/01  09:00:00,71.6695962927,5.73411378681,1.35686813964,0.244617072939,23.6694662846,40.6342015617,51.2622446906,21.9485880078,0.0,29.3136566828
 02/01  10:00:00,68.5911106599,5.7227871487,3.20412839312,0.337498085641,23.6694662846,35.6302164847,55.9946972493,20.420010846,18.025,17.5496864033
 02/01  11:00:00,50.689407855,5.65409581947,2.73993234044,0.565361885916,18.7433767983,22.9618409725,61.2345814626,19.857851723,18.025,23.3517297396
 02/01  12:00:00,50.7594929234,5.65910654752,2.76273405906,0.609844231774,18.7433767983,22.9618409725,55.3747256254,19.8621779383,18.025,17.4875476871
 02/01  13:00:00,50.6306280046,5.65762763285,2.64257069317,0.559170730863,18.5889407304,23.1597249699,53.6014177512,18.0932997011,18.025,17.4831180502
 02/01  14:00:00,50.9449255707,5.67245454218,2.82579099959,0.428922741249,18.7433767983,23.2517909448,57.5685523827,16.241423519,18.025,23.3021288638
 02/01  15:00:00,51.5104531752,5.74400330263,3.56317889435,0.185514280539,18.7433767983,23.2517909448,48.7788156842,13.2705186309,18.025,17.4832970533
 02/01  16:00:00,51.769068089,5.80574298707,4.18063924646,0.0548767906217,18.7433767983,22.9618409725,46.2617666915,10.754181064,18.025,17.4825856275
 02/01  17:00:00,55.6677301681,5.83092802033,3.65082865722,0.00685112135979,18.7433767983,27.431320555,32.8541251665,9.06849125785,18.025,5.76063390861
 02/01  18:00:00,66.8106007659,5.91775342745,2.52551297032,0.0,17.6635504202,40.6971502883,16.5044742092,10.7338536325,0.0,5.77062057669
 02/01  19:00:00,80.6392713831,5.89248217256,2.3387241394,0.0,27.5259009287,37.3340067412,23.653876282,17.85834927,0.0,5.79552701203
 02/01  20:00:00,82.9589349722,5.89450782437,2.33100350941,0.0,33.8341110165,33.3544677425,33.8432379221,22.3018251601,0.0,11.541412762
 02/01  21:00:00,91.7018654067,5.98173663706,2.83255109251,0.0,36.5179666069,38.8247702939,33.5611026529,27.7806262105,0.0,5.78047644248
 02/01  22:00:00,86.0644090194,5.97611170486,2.71575564961,0.0,32.965339924,36.8579353714,42.8409947732,31.2590723093,0.0,11.581922464
 02/01  23:00:00,60.5980677168,5.72774659455,0.93997652659,0.104957241258,25.6355707503,20.6438685092,40.3700701064,34.5840449321,0.0,5.78602517428
 02/01  24:00:00,41.072538032,5.67402670001,0.069280020102,1.05681007798,15.0252895274,11.7056064465,44.2631365169,38.4972916599,0.0,5.76584485695
 02/02  01:00:00,38.0861455731,5.83367585383,0.0465146858697,2.95927306323,11.6412384099,10.0650221343,46.8533994349,41.0925324497,0.0,5.7608669852
 02/02  02:00:00,39.0574785032,6.039577541,0.0365100893315,5.29539792355,10.0992000411,10.047477231,48.0897728124,42.3340480606,0.0,5.75572475174
 02/02  03:00:00,40.075568838,6.27386792641,0.0259075694246,7.9493601689,8.25718729233,10.0299323277,44.1063196881,44.0863196881,0.0,0.02
 02/02  04:00:00,42.5299806964,6.46980912868,0.0171588948399,10.21657656,8.25718729233,10.0299323277,51.7790794415,46.0234508711,0.0,5.75562857045
 02/02  05:00:00,45.9943460724,6.62139968341,0.00982434013316,11.9300911286,8.25718729233,11.6354268332,47.0550809029,47.0350809029,0.0,0.02
 02/02  06:00:00,54.2929071728,6.67795651438,0.00700133227367,12.5952714355,12.1011305571,15.3678112995,52.1457317211,46.3707868653,0.0,5.77494485572
 02/02  07:00:00,79.164899785,6.27782171318,0.0394028380617,8.306757628,19.7275818095,37.2640762949,58.4335358533,46.8514258144,0.0,11.5821100389
 02/02  08:00:00,91.397958569,6.07027370072,0.565108358096,5.38556714009,24.3117294858,51.2795993405,62.5936765441,45.1697146255,0.0,17.4239619186
 02/02  09:00:00,78.6243756474,6.23368070406,0.315251955972,7.74145171635,23.6694662846,40.6342015617,55.3021550347,31.84828847,0.0,23.4538665647
 02/02  10:00:00,73.1125528557,6.06380863403,3.1696334296,4.55241884459,23.6694662846,35.6302164847,63.4639728498,22.0499379256,18.025,23.3890349242
 02/02  11:00:00,54.756045008,5.99966973523,3.87112777874,3.15523031791,18.7433767983,22.9618409725,54.3404731564,12.9643208438,18.025,23.3511523126
 02/02  12:00:00,53.8680795748,5.95588768133,4.67271627264,1.51166869631,18.7433767983,22.9618409725,42.6753725835,7.16451386972,18.025,17.4858587138
 02/02  13:00:00,53.3120572374,5.92524766955,5.21900162663,0.396553577723,18.5889407304,23.1597249699,40.6835112063,5.17290086844,18.025,17.4856103378
 02/02  14:00:00,53.5570330675,5.94203714819,5.52621915347,0.071017877185,18.7433767983,23.2517909448,36.5374367255,1.02886879635,18.025,17.4835679291
 02/02  15:00:00,53.7185627817,5.96804562513,5.73200479081,0.000755332215583,18.7433767983,23.2517909448,36.3075903905,0.801141657747,18.025,17.4814487327
 02/02  16:00:00,53.4554193565,5.97727521236,5.75033888385,0.0,18.7433767983,22.9618409725,43.5243926578,2.19519205276,18.025,23.304200605
 02/02  17:00:00,57.0644803738,5.96477095092,4.92059324708,0.0,18.7433767983,27.431320555,20.4390996322,2.39409963224,18.025,0.02
 02/02  18:00:00,67.8687293848,6.01365550977,3.48774123301,0.0,17.6635504202,40.6971502883,9.20129114602,3.43134640011,0.0,5.76994474591
 02/02  19:00:00,81.5337844924,5.98244880546,3.14327082476,0.0,27.5259009287,37.3340067412,21.3145421679,9.74412395505,0.0,11.5704182128
 02/02  20:00:00,83.8436585558,5.99153605637,3.11870418589,0.0,33.8341110165,33.3544677425,19.0076769502,13.2271190084,0.0,5.78055794175
 02/02  21:00:00,92.8473481718,6.1162418161,3.84352830828,0.0,36.5179666069,38.8247702939,27.6315027734,16.0905568934,0.0,11.5409458801
 02/02  22:00:00,87.3949954392,6.13252658236,3.88993352067,0.0,32.965339924,36.8579353714,29.1373424756,17.5555914151,0.0,11.5817510605
 02/02  23:00:00,61.5070632688,5.84219391208,1.83948814271,0.0,25.6355707503,20.6438685092,24.9370400101,19.1510889213,0.0,5.7859510888
 02/02  24:00:00,40.6601546391,5.68541707187,0.702315318402,0.0,15.0252895274,11.7056064465,26.532663063,20.7668316191,0.0,5.76583144396
 02/03  01:00:00,35.353844631,5.64800621203,0.41794647986,0.0412113276413,11.6412384099,10.0650221343,27.9772982742,22.2164194694,0.0,5.76087880475
 02/03  02:00:00,33.7375631851,5.635869675,0.258746010816,0.156960232947,10.0992000411,10.047477231,22.988115521,22.968115521,0.0,0.02
 02/03  03:00:00,31.9689531292,5.63790216744,0.127938217856,0.376676102131,8.25718729233,10.0299323277,29.701453609,23.9457856514,0.0,5.75566795768
 02/03  04:00:00,32.0934910862,5.64521716655,0.056642946006,0.565201406791,8.25718729233,10.0299323277,25.276624838,25.256624838,0.0,0.02
 02/03  05:00:00,34.2544641733,5.68907972041,0.0360535906783,1.09629665778,8.25718729233,11.6354268332,32.6398796614,26.8794461164,0.0,5.76043354496
 02/03  06:00:00,42.2428517227,5.72044498957,0.0339573087445,1.47577691974,12.1011305571,15.3678112995,33.292027217,27.51612033,0.0,5.77590688702
 02/03  07:00:00,71.8790691396,5.76430456443,1.04444078898,0.52940944091,19.7275818095,37.2640762949,39.8889812768,28.3069014565,0.0,11.5820798204
 02/03  08:00:00,86.3119540637,5.94369351415,2.5616169564,0.313641501905,24.3117294858,51.2795993405,43.8987849558,26.4753191101,0.0,17.4234658457
 02/03  09:00:00,71.9623476296,5.72166888942,1.21758502317,0.689106672187,23.6694662846,40.6342015617,41.4249939777,17.9714161336,0.0,23.4535778442
 02/03  10:00:00,69.0160545871,5.72370907945,3.29605888349,0.669599312527,23.6694662846,35.6302164847,56.0962932805,14.6861138395,18.025,23.385179441
 02/03  11:00:00,51.2625242785,5.67642599078,3.06556679861,0.790517549692,18.7433767983,22.9618409725,48.8230585176,13.2798822951,18.025,17.5181762225
 02/03  12:00:00,51.243065998,5.67381245555,3.30052582274,0.540921884305,18.7433767983,22.9618409725,46.2830917756,10.7722790211,18.025,17.4858127545
 02/03  13:00:00,51.3329727674,5.67474833964,3.56250183903,0.324470290478,18.5889407304,23.1597249699,48.6088574266,7.27979802088,18.025,23.3040594057
 02/03  14:00:00,51.3995236516,5.67090030732,3.54128390179,0.169584508935,18.7433767983,23.2517909448,41.3319237874,5.82224089522,18.025,17.4846828921
 02/03  15:00:00,51.4109643696,5.6674308744,3.65694864692,0.0688279527599,18.7433767983,23.2517909448,40.58448439,5.07560026454,18.025,17.4838841254
 02/03  16:00:00,51.1826998391,5.66910248326,3.76098143052,0.02480878216,18.7433767983,22.9618409725,41.4148571392,5.90677154735,18.025,17.4830855918
 02/03  17:00:00,54.9029374598,5.67686996984,3.04695439139,0.0,18.7433767983,27.431320555,29.2646807014,5.47918557957,18.025,5.76049512186
 02/03  18:00:00,66.4668516411,5.80750381578,2.29202304469,0.0,17.6635504202,40.6971502883,11.55017766,5.77957416936,0.0,5.77060349063
 02/03  19:00:00,81.1316424169,5.88778543337,2.83579976117,0.0,27.5259009287,37.3340067412,20.5346982697,8.96342496774,0.0,11.571273302
 02/03  20:00:00,84.0065653749,5.95523511292,3.31791783168,0.0,33.8341110165,33.3544677425,15.6279746876,9.84752480015,0.0,5.78044988741
 02/03  21:00:00,93.3270613115,6.10931431258,4.33017516699,0.0,36.5179666069,38.8247702939,17.0643521125,11.2840080817,0.0,5.78034403082
 02/03  22:00:00,88.2601829596,6.17956259911,4.70809092143,0.0,32.965339924,36.8579353714,23.2735870659,11.6917437485,0.0,11.5818433174
 02/03  23:00:00,62.2216276797,5.90143357157,2.49481105045,0.0,25.6355707503,20.6438685092,24.6619364891,13.1104834336,0.0,11.5514530554
 02/03  24:00:00,41.0362203063,5.72588730878,1.03791454015,0.0,15.0252895274,11.7056064465,20.1208940431,14.3551527854,0.0,5.76574125763
 02/04  01:00:00,36.8534445973,5.68426153929,0.722612587269,0.0,12.8411359301,10.0650221343,15.2194088039,15.1994088039,0.0,0.02
 02/04  02:00:00,36.7176136939,5.66762808491,0.60196139972,0.00255090705469,12.8411359301,10.0650221343,21.5798080296,15.8243782731,0.0,5.7554297565
 02/04  03:00:00,31.8864874879,5.64030137043,0.364397519918,0.0553597897173,8.25718729233,10.0299323277,15.5300580598,15.5100580598,0.0,0.02
 02/04  04:00:00,31.8762696828,5.63666551846,0.300083283248,0.113086678875,8.25718729233,10.0299323277,21.1322344653,15.3764521814,0.0,5.75578228392
 02/04  05:00:00,33.4649845343,5.6331497656,0.255722459913,0.143082308077,8.25718729233,11.6354268332,20.643825967,14.8835150736,0.0,5.76031089338
 02/04  06:00:00,37.5964404424,5.62836578346,0.194136380817,0.182619423492,8.71707943955,15.3327214929,14.5866847099,14.5666847099,0.0,0.02
 02/04  07:00:00,58.2521296027,5.69486116714,0.776189421971,0.0937649389445,18.5082010057,25.6353820695,25.7581876658,14.2266386572,0.0,11.5315490086
 02/04  08:00:00,70.8684750077,5.91860630195,2.57928255332,0.0,19.4083231844,41.0650158608,18.5100362873,12.7094430319,0.0,5.80059325547
 02/04  09:00:00,96.5628887602,6.18945525443,6.01010704655,0.0,26.3286599382,57.9988325916,43.1870733289,7.86234366145,0.0,35.3247296675
 02/04  10:00:00,82.4010285528,6.04644244991,7.14516976149,0.0,26.3286599382,42.8504436482,47.6157067798,6.14412641693,18.025,23.4465803629
 02/04  11:00:00,56.4696758695,5.81425406331,5.43999181746,0.0,21.7447113004,23.4437158914,47.9151451925,6.49910537529,18.025,23.3910398172
 02/04  12:00:00,54.4259535184,5.85150982495,5.82073014901,0.0,19.3027497915,23.426170988,39.6018507405,4.06063206792,18.025,17.5162186725
 02/04  13:00:00,56.0812923637,6.01376430771,7.17161402234,0.0,19.1483137236,23.7250123474,37.8447113272,2.33757872447,18.025,17.4821326027
 02/04  14:00:00,56.6847396911,6.06438612171,7.57889874123,0.0,19.3027497915,23.7161209604,41.3271909827,0.0,18.025,23.3021909827
 02/04  15:00:00,57.3007035085,6.12932163484,8.12992671053,0.0,19.3027497915,23.7161209604,35.5082138928,0.0,18.025,17.4832138928
 02/04  16:00:00,57.023051919,6.13176503464,8.13977974167,0.0,19.3027497915,23.426170988,35.5100216627,0.0,18.025,17.4850216627
 02/04  17:00:00,60.6016071759,6.11963227443,7.27915470834,0.0,19.3027497915,27.8956505705,23.7844613658,0.0,18.025,5.75946136582
 02/04  18:00:00,68.5203283859,6.25063067754,6.4444203255,0.0,18.2229234133,37.5968344597,5.76554803361,0.0,0.0,5.76554803361
 02/04  19:00:00,91.0955336908,6.44824409833,7.33273648662,0.0,32.690315043,37.0816133363,3.70806681993,1.60042897404,0.0,2.10763784589
 02/04  20:00:00,91.856695162,6.56031311243,7.8701917525,0.0,36.8143715336,33.066984531,13.682190563,4.23316720686,0.0,9.44902335615
 02/04  21:00:00,97.9986621928,6.70591789076,8.62647843213,0.0,36.3493007332,38.7721355839,13.0811489305,7.30049042634,0.0,5.78065850414
 02/04  22:00:00,95.4990222572,6.68024628371,8.27037321229,0.0,36.1807251679,36.8228455648,14.2013860905,8.42075562164,0.0,5.78063046883
 02/04  23:00:00,70.8179121939,6.27271252321,5.31697391317,0.0,31.0351095914,20.6438685092,21.0431500673,9.46360303392,0.0,11.5795470333
 02/04  24:00:00,45.4854240966,5.94478697876,2.86621578098,0.0,17.4250845679,11.7056064465,21.6814864927,10.1499340852,0.0,11.5315524074
 02/05  01:00:00,38.6837537118,5.88239325393,2.23536799115,0.0,12.925468867,10.100111941,9.57608005214,9.55608005214,0.0,0.02
 02/05  02:00:00,38.4533964694,5.86102225538,2.02747931389,0.0,12.925468867,10.100111941,15.168703688,9.41298819698,0.0,5.755715491
 02/05  03:00:00,33.2409759282,5.79146562133,1.50366101762,0.0,8.34152022915,10.0650221343,11.9249276592,11.9049276592,0.0,0.02
 02/05  04:00:00,32.8524651331,5.74734407398,1.15926458047,0.0,8.34152022915,10.0650221343,19.8815993248,14.1259858671,0.0,5.75561345775
 02/05  05:00:00,34.1917108693,5.7154255382,0.923836479008,0.0,8.34152022915,11.6705166398,15.2863584484,15.2663584484,0.0,0.02
 02/05  06:00:00,38.1434762794,5.68925128983,0.743485225393,0.0,8.80141237637,15.3678112995,21.5793917805,15.8136299956,0.0,5.76576178488
 02/05  07:00:00,58.7514784364,5.76456786043,1.29960146277,0.0,18.5082010057,25.6353820695,21.9682324569,16.1923989997,0.0,5.77583345719
 02/05  08:00:00,71.2538265079,5.96719712956,2.79662665723,0.0,19.4926561212,41.1001056674,27.2854422258,15.7037264979,0.0,11.5817157279
 02/05  09:00:00,97.8525523477,6.36839211573,7.12084132099,0.0,26.3286599382,57.9988325916,37.3589596719,7.91750699381,0.0,29.4414526781
 02/05  10:00:00,84.9993254336,6.33037140734,9.57896556035,0.0,26.2443270014,42.8153538416,48.9604428263,1.62717623033,18.025,29.308266596
 02/05  11:00:00,59.8528177142,6.12686463571,8.51052761282,0.0,21.7447113004,23.4437158914,41.5317544707,0.116423613587,18.025,23.3903308571
 02/05  12:00:00,60.5025106067,6.41829894358,11.2707892465,0.0,19.3449162599,23.4437158914,35.5402299455,0.0,18.025,17.5152299455
 02/05  13:00:00,63.2785618308,6.61788359523,13.7050555324,0.0,19.190480192,23.7425572507,35.5089142915,0.0,18.025,17.4839142915
 02/05  14:00:00,66.5354979163,6.84290149124,16.7108535381,0.0,19.260583323,23.698576057,35.505967233,0.0,18.025,17.480967233
 02/05  15:00:00,69.0944751907,7.03866456526,19.0740693059,0.0,19.260583323,23.698576057,41.3283885987,0.0,18.025,23.3033885987
 02/05  16:00:00,69.7121164434,7.13160572974,19.8887179783,0.0,19.260583323,23.4086260847,35.5091028783,0.0,18.025,17.4841028783
 02/05  17:00:00,73.8004732916,7.14001035109,19.5173572072,0.0,19.260583323,27.8781056672,23.7855961244,0.0,18.025,5.76059612444
 02/05  18:00:00,80.173415126,7.18826777961,17.2195837414,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 02/05  19:00:00,98.5370254894,7.21356811063,14.1283295106,0.0,32.6059821062,37.0465235296,5.78253784358,0.011838250095,0.0,5.77069959348
 02/05  20:00:00,97.4613792596,7.18169430095,12.8534983122,0.0,36.8143715336,33.066984531,11.5396398709,0.0,0.0,11.5396398709
 02/05  21:00:00,102.91492453,7.25054346713,12.8786954646,0.0,36.43363367,38.8072253906,6.56248575872,0.782529834611,0.0,5.77995592411
 02/05  22:00:00,99.2289729229,7.13368457202,11.6663133043,0.0,36.0963922311,36.7877557581,9.39630067851,3.61560661308,0.0,5.78069406543
 02/05  23:00:00,74.0837346885,6.67457732782,8.30035925844,0.0,30.9507766546,20.6087787026,17.770250931,6.18951969183,0.0,11.5807312391
 02/05  24:00:00,48.1589518815,6.25681249949,5.22772345164,0.0,17.4250845679,11.7056064465,13.8304066459,8.05467138948,0.0,5.77573525645
 02/06  01:00:00,38.9027789704,6.06981405298,3.5862919122,0.0,11.6412384099,10.0650221343,15.1513120475,9.39056837688,0.0,5.76074367064
 02/06  02:00:00,36.1094984725,5.9307627742,2.49274745108,0.0,10.0992000411,10.047477231,17.6446628178,11.8890357601,0.0,5.75562705762
 02/06  03:00:00,33.5593009109,5.8484627849,1.88441224833,0.0,8.25718729233,10.0299323277,14.5716720638,14.5516720638,0.0,0.02
 02/06  04:00:00,33.16675556,5.80223822939,1.53808593882,0.0,8.25718729233,10.0299323277,21.2945723345,15.5387605852,0.0,5.75581174927
 02/06  05:00:00,34.5247802066,5.77222982623,1.31952806508,0.0,8.25718729233,11.6354268332,15.9133410668,15.8933410668,0.0,0.02
 02/06  06:00:00,42.1366172579,5.77663534155,1.34731804646,0.0,12.1011305571,15.3678112995,21.5148046132,15.7391404263,0.0,5.77566418698
 02/06  07:00:00,73.8873260297,6.05811640403,3.288316461,0.0,19.7275818095,37.2640762949,27.5837537777,16.002141882,0.0,11.5816118956
 02/06  08:00:00,88.840183593,6.30194828943,5.04525851742,0.0,24.3117294858,51.2795993405,31.848213567,14.4259685995,0.0,17.4222449675
 02/06  09:00:00,75.3143938798,6.05713402333,4.92329044627,0.0,23.6694662846,40.6342015617,28.9563683475,5.50364415339,0.0,23.4527241941
 02/06  10:00:00,74.4228118901,6.23144902517,8.86468662706,0.0,23.6694662846,35.6302164847,42.0189155812,0.607346649307,18.025,23.3865689319
 02/06  11:00:00,57.3111472773,6.24138120445,9.33976065192,0.0,18.7433767983,22.9618409725,41.4160059146,0.0416028612876,18.025,23.3494030534
 02/06  12:00:00,59.8252096347,6.46947611866,11.627934282,0.0,18.7433767983,22.9618409725,35.5095382657,0.0,18.025,17.4845382657
 02/06  13:00:00,63.9302406596,6.76323127899,15.395763302,0.0,18.5889407304,23.1597249699,35.5091651334,0.0,18.025,17.4841651334
 02/06  14:00:00,67.4273794711,7.00066982055,18.4089582881,0.0,18.7433767983,23.2517909448,35.5075999074,0.0,18.025,17.4825999074
 02/06  15:00:00,70.1943736507,7.18737947537,20.9892455615,0.0,18.7433767983,23.2517909448,35.5047342021,0.0,18.025,17.4797342021
 02/06  16:00:00,72.0453011384,7.33660662517,22.9808950252,0.0,18.7433767983,22.9618409725,41.3306328192,0.0,18.025,23.3056328192
 02/06  17:00:00,76.1523253348,7.37831145079,22.594906971,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 02/06  18:00:00,86.681050848,7.51875576861,20.7949756625,0.0,17.6635504202,40.6971502883,5.76999465719,0.0,0.0,5.76999465719
 02/06  19:00:00,97.3320580114,7.47178568367,17.4522298392,0.0,27.5259009287,37.3340067412,11.5709691703,0.0,0.0,11.5709691703
 02/06  20:00:00,97.8052074399,7.40556300728,15.6662442947,0.0,33.8341110165,33.3544677425,5.77996997342,0.0,0.0,5.77996997342
 02/06  21:00:00,105.952596578,7.4909934845,15.5740397124,0.0,36.5179666069,38.8247702939,11.5911270051,0.0506085134881,0.0,11.5405184916
 02/06  22:00:00,99.3293461638,7.41377760468,14.5430585661,0.0,32.965339924,36.8579353714,12.7077512734,1.12750656539,0.0,11.580244708
 02/06  23:00:00,70.8171629722,6.84244975109,10.14934819,0.0,25.6355707503,20.6438685092,9.60216366897,3.81658305591,0.0,5.78558061306
 02/06  24:00:00,47.0584487603,6.3724067397,6.41362961502,0.0,15.0252895274,11.7056064465,12.3455810693,6.57983750882,0.0,5.76574356049
 02/07  01:00:00,40.006613492,6.17253334377,4.58741024618,0.0,11.6412384099,10.0650221343,13.7695257413,8.00876458135,0.0,5.76076115995
 02/07  02:00:00,37.1551886302,6.04116813937,3.42803797883,0.0,10.0992000411,10.047477231,9.30682705692,9.28682705692,0.0,0.02
 02/07  03:00:00,34.6955905895,5.96875539428,2.9004061864,0.0,8.25718729233,10.0299323277,15.1294769131,9.37384393672,0.0,5.75563297637
 02/07  04:00:00,34.5720102589,5.94912592995,2.79646018996,0.0,8.25718729233,10.0299323277,7.82758747944,7.80758747944,0.0,0.02
 02/07  05:00:00,36.1804354509,5.94516280405,2.80224607739,0.0,8.25718729233,11.6354268332,12.3096085689,6.54905818173,0.0,5.76055038713
 02/07  06:00:00,44.1189623533,5.98357542296,3.12272964779,0.0,12.1011305571,15.3678112995,11.4634057659,5.68774998772,0.0,5.77565577814
 02/07  07:00:00,78.1998580605,6.5021649417,7.15680625255,0.0,19.7275818095,37.2640762949,16.0810862309,4.50042322487,0.0,11.580663006
 02/07  08:00:00,95.126636901,6.93290808623,10.7007637168,0.0,24.3117294858,51.2795993405,14.4803750855,2.85874726354,0.0,11.6216278219
 02/07  09:00:00,79.8872443636,6.41459396548,9.13868694312,0.0,23.6694662846,40.6342015617,29.3607649514,0.0518241726063,0.0,29.3089407788
 02/07  10:00:00,76.5676004572,6.36226697723,10.878657306,0.0,23.6694662846,35.6302164847,41.4065462131,0.0,18.025,23.3815462131
 02/07  11:00:00,57.1885282237,6.1197356266,9.33879469435,0.0,18.7433767983,22.9618409725,36.0387540535,0.497522826281,18.025,17.5162312272
 02/07  12:00:00,57.6028280098,6.14395278543,9.73107836658,0.0,18.7433767983,22.9618409725,35.5667217464,0.0559153912828,18.025,17.4858063551
 02/07  13:00:00,58.595909967,6.21190763693,10.6127558967,0.0,18.5889407304,23.1597249699,35.5735109092,0.0673449590745,18.025,17.4811659501
 02/07  14:00:00,60.8313075901,6.39346815356,12.4200934125,0.0,18.7433767983,23.2517909448,41.3311303534,0.0,18.025,23.3061303534
 02/07  15:00:00,63.2208713293,6.50333638122,14.6997891552,0.0,18.7433767983,23.2517909448,35.5080941441,0.0,18.025,17.4830941441
 02/07  16:00:00,64.8786218404,6.62112981313,16.5296939872,0.0,18.7433767983,22.9618409725,35.5071742781,0.0,18.025,17.4821742781
 02/07  17:00:00,70.3760594738,6.7314502735,17.4654993087,0.0,18.7433767983,27.431320555,23.78556621,0.0,18.025,5.76056621003
 02/07  18:00:00,82.371048429,7.01305485726,16.9906782781,0.0,17.6635504202,40.6971502883,5.77038326327,0.0,0.0,5.77038326327
 02/07  19:00:00,95.3410983641,7.15935914479,15.7737075031,0.0,27.5259009287,37.3340067412,5.79536608878,0.0,0.0,5.79536608878
 02/07  20:00:00,98.3538339471,7.30309933509,16.3173352398,0.0,33.8341110165,33.3544677425,11.5410083137,0.0,0.0,11.5410083137
 02/07  21:00:00,108.08028201,7.5481526106,17.6445764096,0.0,36.5179666069,38.8247702939,5.79642861281,0.0160916515952,0.0,5.78033696122
 02/07  22:00:00,102.061108189,7.56160367023,17.1269995307,0.0,32.965339924,36.8579353714,11.5805100667,0.0,0.0,11.5805100667
 02/07  23:00:00,73.9274786702,7.06521573001,13.0369025959,0.0,25.6355707503,20.6438685092,5.78453803147,0.0,0.0,5.78453803147
 02/07  24:00:00,50.9401448297,6.66776330554,9.9999755276,0.0,15.0252895274,11.7056064465,5.76568091865,0.0,0.0,5.76568091865
 02/08  01:00:00,44.4171384426,6.52243085215,8.64803856275,0.0,11.6412384099,10.0650221343,5.76070254691,0.0,0.0,5.76070254691
 02/08  02:00:00,41.8989743553,6.43365967485,7.77933169913,0.0,10.0992000411,10.047477231,5.75556463202,0.0,0.0,5.75556463202
 02/08  03:00:00,39.1694120339,6.34951844171,6.99346989152,0.0,8.25718729233,10.0299323277,0.16512392475,0.14512392475,0.0,0.02
 02/08  04:00:00,38.6343487258,6.30038077387,6.50754186755,0.0,8.25718729233,10.0299323277,6.10864865451,0.353212578543,0.0,5.75543607596
 02/08  05:00:00,39.7837304934,6.25749647059,6.09321595972,0.0,8.25718729233,11.6354268332,0.635894203836,0.615894203836,0.0,0.02
 02/08  06:00:00,47.6665797911,6.28624624598,6.36767916246,0.0,12.1011305571,15.3678112995,6.48971332173,0.714114245029,0.0,5.77559907671
 02/08  07:00:00,82.334503923,6.87136110757,10.9222638229,0.0,19.7275818095,37.2640762949,12.0659406745,0.484761398801,0.0,11.5811792757
 02/08  08:00:00,99.1544550234,7.28427421779,14.3772223617,0.0,24.3117294858,51.2795993405,17.4890880156,0.0673146388189,0.0,17.4217733767
 02/08  09:00:00,84.0594715217,6.73416534703,12.9913510902,0.0,23.6694662846,40.6342015617,23.4606859468,0.0105827465639,0.0,23.4501032002
 02/08  10:00:00,81.0143254326,6.70708677181,14.9805746306,0.0,23.6694662846,35.6302164847,41.4100398796,0.0,18.025,23.3850398796
 02/08  11:00:00,62.9426844368,6.50738822474,14.705295815,0.0,18.7433767983,22.9618409725,35.5413906176,0.0,18.025,17.5163906176
 02/08  12:00:00,65.3766346654,6.65213536859,16.9967044719,0.0,18.7433767983,22.9618409725,41.3313032341,0.0,18.025,23.3063032341
 02/08  13:00:00,70.5980806722,7.01428260704,21.8125568956,0.0,18.5889407304,23.1597249699,35.5080360219,0.0,18.025,17.4830360219
 02/08  14:00:00,73.8174680612,7.22715099122,24.5725712499,0.0,18.7433767983,23.2517909448,35.5070515125,0.0,18.025,17.4820515125
 02/08  15:00:00,75.9448312921,7.37977584036,26.5473092598,0.0,18.7433767983,23.2517909448,35.5060688565,0.0,18.025,17.4810688565
 02/08  16:00:00,75.2643907419,7.34539616444,26.1911999818,0.0,18.7433767983,22.9618409725,35.50505969,0.0,18.025,17.48005969
 02/08  17:00:00,79.1971753961,7.38400520566,25.6340684378,0.0,18.7433767983,27.431320555,23.7854924944,0.0,18.025,5.76049249445
 02/08  18:00:00,90.4237221806,7.58604318708,24.4703692721,0.0,17.6635504202,40.6971502883,5.77028128907,0.0,0.0,5.77028128907
 02/08  19:00:00,99.8454478239,7.63345920879,21.6879607304,0.0,27.5259009287,37.3340067412,11.5705521673,0.0,0.0,11.5705521673
 02/08  20:00:00,101.540073986,7.62071427838,19.1859694463,0.0,33.8341110165,33.3544677425,5.78000668984,0.0,0.0,5.78000668984
 02/08  21:00:00,109.153357405,7.72037441465,18.5454292872,0.0,36.5179666069,38.8247702939,5.83224304124,0.052323902127,0.0,5.77991913911
 02/08  22:00:00,102.840371217,7.69265535851,17.7752222611,0.0,32.965339924,36.8579353714,11.581142857,0.0,0.0,11.581142857
 02/08  23:00:00,74.8900272048,7.19752915104,13.8671416435,0.0,25.6355707503,20.6438685092,11.5509345873,0.0,0.0,11.5509345873
 02/08  24:00:00,51.9032838268,6.79048237346,10.8403962715,0.0,15.0252895274,11.7056064465,5.76451048924,0.0,0.0,5.76451048924
 02/09  01:00:00,44.6633572204,6.57913279855,8.83756334876,0.0,11.6412384099,10.0650221343,0.46895884739,0.44895884739,0.0,0.02
 02/09  02:00:00,41.5246185449,6.43348639301,7.40514976475,0.0,10.0992000411,10.047477231,6.89572134947,1.14006532102,0.0,5.75565602845
 02/09  03:00:00,38.4724523284,6.31578141802,6.33024979055,0.0,8.25718729233,10.0299323277,1.52650462693,1.50650462693,0.0,0.02
 02/09  04:00:00,37.6714863922,6.23851422484,5.60654811313,0.0,8.25718729233,10.0299323277,7.75645192591,2.00072650303,0.0,5.75572542288
 02/09  05:00:00,39.0214156956,6.20642553787,5.38197079481,0.0,8.25718729233,11.6354268332,7.49721285091,1.73672986483,0.0,5.76048298608
 02/09  06:00:00,47.210073617,6.25641133286,5.94101295788,0.0,12.1011305571,15.3678112995,6.96876308564,1.19323305709,0.0,5.77553002855
 02/09  07:00:00,81.8349320165,6.83782750623,10.4562355575,0.0,19.7275818095,37.2640762949,12.3667578688,0.786985999702,0.0,11.5797718691
 02/09  08:00:00,98.2140897876,7.22161206613,13.4995341607,0.0,24.3117294858,51.2795993405,11.965537938,0.345289321479,0.0,11.6202486166
 02/09  09:00:00,80.6965045212,6.51975350088,9.84280062097,0.0,23.6694662846,40.6342015617,28.8757478056,0.72415577437,0.0,28.1515920313
 02/09  10:00:00,74.5307414414,6.2406753478,8.96340390286,0.0,23.6694662846,35.6302164847,41.7627895505,5.03983751271,18.025,18.6979520378
 02/09  11:00:00,53.8696272889,5.92600894214,6.21362493807,0.0,18.7433767983,22.9618409725,50.9299379489,9.55714815054,18.025,23.3477897983
 02/09  12:00:00,53.3494056593,5.89087004204,5.73074401201,0.0,18.7433767983,22.9618409725,45.3593458694,9.85003193369,18.025,17.4843139357
 02/09  13:00:00,53.1756473251,5.87787585234,5.52653030311,0.0,18.5889407304,23.1597249699,43.4579085746,7.94879240748,18.025,17.4841161671
 02/09  14:00:00,53.155515316,5.87235848114,5.26541447436,0.0,18.7433767983,23.2517909448,41.9878541104,6.48367633148,18.025,17.4791777789
 02/09  15:00:00,52.8254711647,5.85120533016,4.95652511409,0.0,18.7433767983,23.2517909448,48.4578406201,7.13210319747,18.025,23.3007374227
 02/09  16:00:00,52.2489926736,5.83046630774,4.69073531196,0.0,18.7433767983,22.9618409725,44.5952512228,9.08834261196,18.025,17.4819086109
 02/09  17:00:00,55.4967044412,5.79874524264,3.51885634469,0.0,18.7433767983,27.431320555,29.3189231089,11.2739231089,18.025,0.02
 02/09  18:00:00,66.3984066419,5.88357278226,2.14752450886,0.0,17.6635504202,40.6971502883,20.2896762976,14.5192460267,0.0,5.77043027087
 02/09  19:00:00,78.9429811004,5.93115857688,2.48780292687,0.0,27.5259009287,37.3340067412,31.1937908507,19.6232056972,0.0,11.5705851535
 02/09  20:00:00,83.5841088847,5.9849610226,2.86575749918,0.0,33.8341110165,33.3544677425,32.6861671691,21.146530514,0.0,11.539636655
 02/09  21:00:00,92.7144087579,6.11726582368,3.70959555784,0.0,36.5179666069,38.8247702939,28.7470492798,22.9665521047,0.0,5.78049717509
 02/09  22:00:00,87.3525528052,6.14631235914,3.83375305762,0.0,32.965339924,36.8579353714,35.9397703211,24.361373699,0.0,11.5783966221
 02/09  23:00:00,61.8591416289,5.90100694198,2.13279070573,0.0,25.6355707503,20.6438685092,31.8144575559,26.0289738262,0.0,5.78548372975
 02/09  24:00:00,40.6681317863,5.68838256817,0.668617489623,0.0387295686008,15.0252895274,11.7056064465,35.4768065292,29.7111461897,0.0,5.76566033956
 02/10  01:00:00,35.3159621941,5.63838363264,0.221921314191,0.208992985798,11.6412384099,10.0650221343,38.1892518775,32.4286589646,0.0,5.76059291287
 02/10  02:00:00,33.7297078105,5.62939765176,0.0885576521575,0.325778101411,10.0992000411,10.047477231,33.7178102624,33.6978102624,0.0,0.02
 02/10  03:00:00,32.3138281533,5.66410354425,0.0390142131296,0.78428628063,8.25718729233,10.0299323277,41.5941552743,35.838459404,0.0,5.75569587022
 02/10  04:00:00,33.2725534459,5.7459889443,0.0332560023841,1.66689157665,8.25718729233,10.0299323277,35.855916258,35.835916258,0.0,0.02
 02/10  05:00:00,35.0275344809,5.75895628297,0.0375262341395,1.79803472362,8.25718729233,11.6354268332,40.1148956951,34.3545233138,0.0,5.76037238132
 02/10  06:00:00,45.0149620083,5.96478042189,0.0189519110087,4.01858615915,12.1011305571,15.3678112995,40.5293215855,34.7540062944,0.0,5.77531529119
 02/10  07:00:00,71.238301287,5.69153399694,0.293683208061,0.712220074957,19.7275818095,37.2640762949,43.465528769,31.8857195448,0.0,11.5798092242
 02/10  08:00:00,86.3228531134,5.95982203773,2.64058097218,0.229515451463,24.3117294858,51.2795993405,44.8927157464,27.4714275476,0.0,17.4212881988
 02/10  09:00:00,71.4077200578,5.67731245415,0.634173542725,0.762292521965,23.6694662846,40.6342015617,44.8077427582,21.3576558592,0.0,23.450086899
 02/10  10:00:00,68.7512921439,5.69885395806,2.61981945572,1.10596214776,23.6694662846,35.6302164847,61.4912604,20.0856502613,18.025,23.3806101386
 02/10  11:00:00,52.3183793629,5.78086162612,2.78551055374,2.02201872257,18.7433767983,22.9618409725,55.1652880539,19.6250707299,18.025,17.515217324
 02/10  12:00:00,54.5479043149,5.9770604767,2.71756580206,4.12548825562,18.7433767983,22.9618409725,56.2357341199,20.7274864555,18.025,17.4832476644
 02/10  13:00:00,54.3567223075,5.96811809933,2.56646954217,4.05089729812,18.5889407304,23.1597249699,58.5722994326,19.7084099031,18.025,20.8388895295
 02/10  14:00:00,51.6569929086,5.7083876141,2.7579079089,1.17295937906,18.7433767983,23.2517909448,51.320408767,13.3543185669,18.025,19.9410902001
 02/10  15:00:00,51.7410421098,5.73022064378,3.67459890791,0.318483041218,18.7433767983,23.2517909448,43.5791497409,8.0712121786,18.025,17.4829375623
 02/10  16:00:00,52.0270401627,5.79326464222,4.41699307751,0.0889912800967,18.7433767983,22.9618409725,41.6229383184,6.11605156241,18.025,17.4818867559
 02/10  17:00:00,55.9328424167,5.80944824826,3.93562759133,0.00866668823493,18.7433767983,27.431320555,27.5563378869,3.7709083082,18.025,5.76042957868
 02/10  18:00:00,67.3574407706,5.92064170337,3.06949764233,0.0,17.6635504202,40.6971502883,10.0579132888,4.2875070625,0.0,5.77040622628
 02/10  19:00:00,79.3617877608,5.9231254014,2.91465322172,0.0,27.5259009287,37.3340067412,16.8476770639,10.733020776,0.0,6.11465628791
 02/10  20:00:00,83.3424249201,5.9186581977,2.69038378912,0.0,33.8341110165,33.3544677425,26.4634730491,15.2415223498,0.0,11.2219506993
 02/10  21:00:00,92.0699088487,6.00932139116,3.17305062186,0.0,36.5179666069,38.8247702939,26.5832575026,20.8030261905,0.0,5.7802313121
 02/10  22:00:00,86.4383022241,6.01044026346,3.0553818847,0.0,32.965339924,36.8579353714,35.5686062033,23.9881559879,0.0,11.5804502154
 02/10  23:00:00,60.7467812364,5.75035996323,1.17107916132,0.0,25.6355707503,20.6438685092,32.9831415969,27.1981472217,0.0,5.78499437522
 02/10  24:00:00,40.1610131854,5.61676818558,0.119782071019,0.152067068131,15.0252895274,11.7056064465,35.5060866213,29.7405247028,0.0,5.76556191846
 02/11  01:00:00,36.7964517474,5.65328193876,0.0588402975543,0.637771431925,12.8411359301,10.0650221343,37.3803714996,31.6197874779,0.0,5.76058402171
 02/11  02:00:00,37.8652168151,5.73859704084,0.0502758572765,1.63088673795,12.8411359301,10.0650221343,38.8198316765,33.0643822777,0.0,5.75544939882
 02/11  03:00:00,35.2589223507,5.89907482776,0.0379422427694,3.49548772195,8.25718729233,10.0299323277,34.9668604921,34.9468604921,0.0,0.02
 02/11  04:00:00,37.7557996188,6.10182383896,0.0281688818393,5.79938750799,8.25718729233,10.0299323277,43.4679426974,37.712642811,0.0,5.75529988642
 02/11  05:00:00,40.9851737237,6.23086317523,0.0211787069966,7.30012212865,8.25718729233,11.6354268332,39.1990030501,39.1790030501,0.0,0.02
 02/11  06:00:00,49.0242111371,6.5523518612,0.0,10.8805592114,8.71707943955,15.3327214929,46.2408197163,40.475333622,0.0,5.76548609429
 02/11  07:00:00,67.6748159256,6.42454058377,0.00707611102993,9.55592143462,18.5082010057,25.6353820695,45.052198529,39.277525465,0.0,5.77467306403
 02/11  08:00:00,72.8567898641,5.95631171674,0.0504727724261,4.47946971028,19.4083231844,41.0650158608,47.3705878244,35.7899930829,0.0,11.5805947414
 02/11  09:00:00,93.8013987274,5.91135864165,2.54429822669,0.982486090469,26.3286599382,57.9988325916,53.1424067363,23.7078398044,0.0,29.4345669318
 02/11  10:00:00,80.1379270014,5.85916710371,4.40772064861,0.661669782885,26.3286599382,42.8504436482,58.3854205165,16.9145731088,18.025,23.4458474077
 02/11  11:00:00,56.2308434766,5.83412221382,4.25232255748,0.929004516044,21.7447113004,23.4437158914,53.4969540537,12.086421983,18.025,23.3855320707
 02/11  12:00:00,53.868892176,5.86561064153,4.99073974841,0.25885307579,19.3027497915,23.426170988,47.9295849463,6.55977371733,18.025,23.3448112289
 02/11  13:00:00,54.5722859731,5.93143067389,5.69854395868,0.046417687187,19.1483137236,23.7250123474,39.4420609051,3.93502192482,18.025,17.4820389802
 02/11  14:00:00,55.4554749628,6.02328767513,6.3907467451,0.0,19.3027497915,23.7161209604,35.5864704378,0.0786823349259,18.025,17.4827881029
 02/11  15:00:00,56.0571954241,6.08178350785,6.93397095819,0.0,19.3027497915,23.7161209604,35.5047135606,0.0,18.025,17.4797135606
 02/11  16:00:00,56.0505640202,6.10024074977,7.19883330441,0.0,19.3027497915,23.426170988,35.5048626365,0.0,18.025,17.4798626365
 02/11  17:00:00,59.6907192487,6.09286887146,6.39505412926,0.0,19.3027497915,27.8956505705,23.7853280272,0.0,18.025,5.76032802721
 02/11  18:00:00,67.4097721638,6.18574826834,5.3987680819,0.0,18.2229234133,37.5968344597,5.79874588646,0.0333224231944,0.0,5.76542346327
 02/11  19:00:00,87.5332630618,6.2935042575,5.80923376535,0.0,32.690315043,37.0816133363,8.41380407355,2.6434321721,0.0,5.77037190145
 02/11  20:00:00,89.5261481554,6.32332186533,5.77667643062,0.0,36.8143715336,33.066984531,12.6109156696,6.83188745681,0.0,5.77902821279
 02/11  21:00:00,95.8267508372,6.47015066394,6.6903640388,0.0,36.3493007332,38.7721355839,14.2475266536,8.46859241405,0.0,5.77893423951
 02/11  22:00:00,93.4569635236,6.45151277115,6.45708304289,0.0,36.1807251679,36.8228455648,20.8082188493,9.26755039766,0.0,11.5406684516
 02/11  23:00:00,69.1810762994,6.09182777202,3.86107584386,0.0,31.0351095914,20.6438685092,22.3055268585,10.7255986531,0.0,11.5799282053
 02/11  24:00:00,44.5313145125,5.84889002887,2.0080370817,0.0,17.4250845679,11.7056064465,16.9173361178,11.1419725379,0.0,5.77536357994
 02/12  01:00:00,38.0077423383,5.80961123717,1.63215598005,0.0,12.925468867,10.100111941,16.2796790041,10.5192142294,0.0,5.76046477468
 02/12  02:00:00,37.9065566174,5.79608959091,1.54559091052,0.0,12.925468867,10.100111941,9.88190707457,9.86190707457,0.0,0.02
 02/12  03:00:00,32.9950438634,5.7602526417,1.28895078034,0.0,8.34152022915,10.0650221343,15.4976798761,9.74203961583,0.0,5.75564026031
 02/12  04:00:00,32.9216086879,5.7506914053,1.22508037069,0.0,8.34152022915,10.0650221343,9.3149988641,9.2949988641,0.0,0.02
 02/12  05:00:00,34.4814892907,5.74484251434,1.18421167146,0.0,8.34152022915,11.6705166398,14.8286069079,9.06803576154,0.0,5.7605711464
 02/12  06:00:00,38.617987672,5.74158285866,1.16568785883,0.0,8.80141237637,15.3678112995,14.3654152845,8.60001428526,0.0,5.76540099925
 02/12  07:00:00,59.4955166573,5.84497047867,1.96327052237,0.0,18.5082010057,25.6353820695,13.6435086482,7.8693721419,0.0,5.77413650634
 02/12  08:00:00,72.6694294486,6.08751679734,4.09196562801,0.0,19.4926561212,41.1001056674,18.5700811876,6.9902474232,0.0,11.5798337644
 02/12  09:00:00,100.038367958,6.53448783568,9.14063799776,0.0,26.3286599382,57.9988325916,32.1570894568,2.72598705225,0.0,29.4311024045
 02/12  10:00:00,84.6161124879,6.25776547266,9.26841125636,0.0,26.2443270014,42.8153538416,43.5339032502,2.06785252073,18.025,23.4410507295
 02/12  11:00:00,57.9315510423,5.91861818113,6.79754228418,0.0,21.7447113004,23.4437158914,43.7808940365,2.36862178309,18.025,23.3872722534
 02/12  12:00:00,55.7818532984,5.94721022314,7.02124867827,0.0,19.3449162599,23.4437158914,36.7364307829,1.19790109691,18.025,17.513529686
 02/12  13:00:00,57.5081779778,6.0940422784,8.45853212492,0.0,19.190480192,23.7425572507,35.6922770348,0.183926841726,18.025,17.483350193
 02/12  14:00:00,60.5799029974,6.33065474116,11.2675224145,0.0,19.260583323,23.698576057,41.3223392157,0.0,18.025,23.2973392157
 02/12  15:00:00,63.6783462654,6.54629550711,14.1503272118,0.0,19.260583323,23.698576057,35.5047269014,0.0,18.025,17.4797269014
 02/12  16:00:00,64.2113564783,6.63783511278,14.8817460783,0.0,19.260583323,23.4086260847,35.5035611902,0.0,18.025,17.4785611902
 02/12  17:00:00,66.0327090511,6.54522038095,12.3444016065,0.0,19.260583323,27.8781056672,23.7852432209,0.0,18.025,5.76024322093
 02/12  18:00:00,71.4519593431,6.55007646668,9.13634355788,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 02/12  19:00:00,91.0948195774,6.6752378594,9.1084824727,0.0,32.6059821062,37.0465235296,6.09140625178,0.321244553744,0.0,5.77016169804
 02/12  20:00:00,93.0956711972,6.71460021278,8.95492227438,0.0,36.8143715336,33.066984531,14.1985896243,2.6588364611,0.0,11.5397531632
 02/12  21:00:00,99.0887374785,6.83298492123,9.47010430248,0.0,36.43363367,38.8072253906,11.5005578383,5.7211034588,0.0,5.7794543795
 02/12  22:00:00,96.2910521557,6.80381534456,9.05830011585,0.0,36.0963922311,36.7877557581,12.6429037422,6.86276761375,0.0,5.78013612843
