Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/12  23:00:00,71.6713479162,6.40031297514,6.16229299314,0.0,30.9507766546,20.6087787026,19.5695610879,7.9902770183,0.0,11.5792840696
 02/12  24:00:00,46.3030916456,6.04548766724,3.58322184151,0.0,17.4250845679,11.7056064465,15.0197590637,9.24449048988,0.0,5.77526857383
 02/13  01:00:00,37.5539582656,5.91283003156,2.39447419059,0.0,11.6412384099,10.0650221343,16.3536035897,10.5930783032,0.0,5.76052528651
 02/13  02:00:00,35.2303409573,5.82706236082,1.7173070596,0.0,10.0992000411,10.047477231,18.5630515725,12.8076582385,0.0,5.75539333399
 02/13  03:00:00,32.8601493451,5.76616643424,1.26757019411,0.0,8.25718729233,10.0299323277,15.0306578763,15.0106578763,0.0,0.02
 02/13  04:00:00,32.5236753332,5.7259324337,0.971328409929,0.0,8.25718729233,10.0299323277,22.2826189061,16.5273906683,0.0,5.75522823777
 02/13  05:00:00,33.8699013745,5.69431717273,0.742580905948,0.0,8.25718729233,11.6354268332,17.9377088506,17.9177088506,0.0,0.02
 02/13  06:00:00,41.3915844231,5.68612714238,0.69282915811,0.0,12.1011305571,15.3678112995,24.7335221627,18.9581778903,0.0,5.77534427249
 02/13  07:00:00,72.9792470295,5.94549370681,2.49291929629,0.0,19.7275818095,37.2640762949,31.1249307251,19.5448467892,0.0,11.5800839359
 02/13  08:00:00,87.5964776772,6.15536088844,3.94821746504,0.0,24.3117294858,51.2795993405,35.2356877239,17.8161278259,0.0,17.419559898
 02/13  09:00:00,73.4098844804,5.89522938184,3.18074075882,0.0,23.6694662846,40.6342015617,35.0047492193,11.5588411372,0.0,23.4459080821
 02/13  10:00:00,70.8075427436,5.93682021052,5.54408717397,0.0,23.6694662846,35.6302164847,49.7587339482,8.352262445,18.025,23.3814715032
 02/13  11:00:00,53.2262560974,5.89249409588,5.60378451241,0.0,18.7433767983,22.9618409725,40.584062871,5.04472656356,18.025,17.5143363075
 02/13  12:00:00,54.3294968264,6.00763596241,6.5940798039,0.0,18.7433767983,22.9618409725,37.8246529754,2.31794482347,18.025,17.4817081519
 02/13  13:00:00,55.3713757624,6.12821182334,7.47193680602,0.0,18.5889407304,23.1597249699,43.4167239686,2.09146485829,18.025,23.3002591103
 02/13  14:00:00,56.2293592861,6.21502344124,7.99660585948,0.0,18.7433767983,23.2517909448,35.5174114322,0.0111292514361,18.025,17.4812821808
 02/13  15:00:00,56.6605260209,6.25506604453,8.38772852816,0.0,18.7433767983,23.2517909448,35.5050392798,0.0,18.025,17.4800392798
 02/13  16:00:00,56.8065749938,6.28530752673,8.79348553465,0.0,18.7433767983,22.9618409725,35.5051197946,0.0,18.025,17.4801197946
 02/13  17:00:00,60.4673903676,6.2745772641,8.01372379153,0.0,18.7433767983,27.431320555,23.7852954425,0.0,18.025,5.76029544255
 02/13  18:00:00,71.5465170435,6.3914505537,6.78777977697,0.0,17.6635504202,40.6971502883,6.53487251678,0.765825273685,0.0,5.76904724309
 02/13  19:00:00,83.1904125454,6.38758694526,6.27884195011,0.0,27.5259009287,37.3340067412,16.0197001273,4.4503178606,0.0,11.5693822667
 02/13  20:00:00,87.3365616528,6.40436390958,6.19883519959,0.0,33.8341110165,33.3544677425,13.99849199,8.21860462788,0.0,5.77988736215
 02/13  21:00:00,96.3487354458,6.54687786142,6.91433920187,0.0,36.5179666069,38.8247702939,17.2379888054,11.4590251134,0.0,5.77896369204
 02/13  22:00:00,90.5103819281,6.53459853901,6.60333169309,0.0,32.965339924,36.8579353714,26.0933723375,14.5136257563,0.0,11.5797465812
 02/13  23:00:00,63.5641830779,6.10187112555,3.63698948451,0.0,25.6355707503,20.6438685092,29.2884828303,17.7383918762,0.0,11.5500909541
 02/13  24:00:00,41.8041145138,5.83099331742,1.70073793436,0.0,15.0252895274,11.7056064465,20.4563722917,20.4363722917,0.0,0.02
 02/14  01:00:00,36.05231682,5.74177216551,1.06389486108,0.0,11.6412384099,10.0650221343,29.8031109929,24.0434440842,0.0,5.75966690866
 02/14  02:00:00,34.0046825658,5.67935606147,0.639355904879,0.0,10.0992000411,10.047477231,32.5662991207,26.8109401612,0.0,5.75535895944
 02/14  03:00:00,31.8151171136,5.63652473985,0.346796514957,0.00538723228104,8.25718729233,10.0299323277,26.9922389544,26.9722389544,0.0,0.02
 02/14  04:00:00,31.7472479414,5.62311468081,0.19352834559,0.104191697987,8.25718729233,10.0299323277,33.4673598916,27.7118776898,0.0,5.75548220182
 02/14  05:00:00,33.3880931616,5.62068185787,0.0838849791674,0.250527236575,8.25718729233,11.6354268332,30.8436600547,30.8236600547,0.0,0.02
 02/14  06:00:00,41.128693498,5.63272383465,0.0506130971878,0.432733820018,12.1011305571,15.3678112995,37.9756784918,32.2004866851,0.0,5.77519180673
 02/14  07:00:00,71.9714479342,5.80305565667,1.43371856869,0.193850590945,19.7275818095,37.2640762949,42.4654001335,30.8853592556,0.0,11.5800408779
 02/14  08:00:00,86.589033453,6.01155450166,2.98973312912,0.0948607387176,24.3117294858,51.2795993405,44.9018535134,27.4828053464,0.0,17.419048167
 02/14  09:00:00,72.4418114817,5.80202632283,2.14915336082,0.15672686215,23.6694662846,40.6342015617,38.9132456031,15.4673549598,0.0,23.4458906433
 02/14  10:00:00,70.284556038,5.87449134013,5.04949718109,0.033939070908,23.6694662846,35.6302164847,49.6126895884,8.20621363084,18.025,23.3814759576
 02/14  11:00:00,52.9571554424,5.85705511992,5.3660494674,0.00407800565895,18.7433767983,22.9618409725,40.2596260565,4.72030463687,18.025,17.5143214196
 02/14  12:00:00,54.0868421866,5.97034963033,6.38871484839,0.0,18.7433767983,22.9618409725,43.9470724252,2.61992962666,18.025,23.3021427986
 02/14  13:00:00,55.3873008656,6.11529744426,7.50077973958,0.0,18.5889407304,23.1597249699,37.9619211375,2.45831261484,18.025,17.4786085226
 02/14  14:00:00,56.3721305945,6.23043654564,8.12396711754,0.0,18.7433767983,23.2517909448,35.5166141679,0.0104684351332,18.025,17.4811457328
 02/14  15:00:00,57.0446858677,6.30624975361,8.7207078973,0.0,18.7433767983,23.2517909448,35.5048441887,0.0,18.025,17.4798441887
 02/14  16:00:00,57.0234961075,6.33367037715,8.96204714954,0.0,18.7433767983,22.9618409725,35.5048631651,0.0,18.025,17.4798631651
 02/14  17:00:00,60.8461333417,6.33510107191,8.33194659138,0.0,18.7433767983,27.431320555,23.7852959766,0.0,18.025,5.76029597661
 02/14  18:00:00,72.4909172578,6.49114716328,7.63248870082,0.0,17.6635504202,40.6971502883,5.77011840607,0.0,0.0,5.77011840607
 02/14  19:00:00,84.4081490727,6.51013693872,7.37403796514,0.0,27.5259009287,37.3340067412,13.632703304,2.06350569125,0.0,11.5691976127
 02/14  20:00:00,88.5371441652,6.51934630565,7.28444227201,0.0,33.8341110165,33.3544677425,9.70460549267,3.92479319758,0.0,5.77981229509
 02/14  21:00:00,97.6577405802,6.66639941743,8.10382967024,0.0,36.5179666069,38.8247702939,12.1468561857,6.36797461287,0.0,5.77888157282
 02/14  22:00:00,92.0991700564,6.6765601813,8.05016845942,0.0,32.965339924,36.8579353714,18.9224496967,7.34377773292,0.0,11.5786719637
 02/14  23:00:00,65.1077325058,6.24543040852,5.03698760393,0.0,25.6355707503,20.6438685092,20.3160906324,8.76625204327,0.0,11.5498385891
 02/14  24:00:00,42.8256380944,5.92871795169,2.62454115152,0.0,15.0252895274,11.7056064465,10.6158642327,10.5958642327,0.0,0.02
 02/15  01:00:00,36.8985507136,5.83856481186,1.81333951338,0.0,11.6412384099,10.0650221343,17.7002204685,11.9397332366,0.0,5.76048723188
 02/15  02:00:00,34.9388180001,5.79068056671,1.46216984058,0.0,10.0992000411,10.047477231,19.5643535515,13.8087879986,0.0,5.75556555297
 02/15  03:00:00,32.7832947515,5.75398802886,1.20290051629,0.0,8.25718729233,10.0299323277,14.8567288217,14.8367288217,0.0,0.02
 02/15  04:00:00,32.596790919,5.73161448657,1.03876621515,0.0,8.25718729233,10.0299323277,21.4937821121,15.738398467,0.0,5.75538364511
 02/15  05:00:00,34.0287870453,5.71027450207,0.885516912565,0.0,8.25718729233,11.6354268332,17.0324099695,17.0124099695,0.0,0.02
 02/15  06:00:00,41.7038219323,5.72069588752,0.970510099386,0.0,12.1011305571,15.3678112995,22.3934263017,16.618197443,0.0,5.77522885872
 02/15  07:00:00,73.6549185125,6.01729739346,3.09680840773,0.0,19.7275818095,37.2640762949,27.4183397345,15.8387262563,0.0,11.5796134782
 02/15  08:00:00,88.5080610344,6.24909801789,4.76609179163,0.0,24.3117294858,51.2795993405,31.2275564928,13.8086287534,0.0,17.4189277394
 02/15  09:00:00,74.3501443778,5.95638468345,4.05986449759,0.0,23.6694662846,40.6342015617,31.7171305773,8.27224598939,0.0,23.4448845879
 02/15  10:00:00,72.3291839521,6.01432214683,6.9882401513,0.0,23.6694662846,35.6302164847,45.4765714924,4.07155885164,18.025,23.3800126408
 02/15  11:00:00,55.2500385651,6.01204079006,7.50803057939,0.0,18.7433767983,22.9618409725,37.0025693583,1.46435405144,18.025,17.5132153069
 02/15  12:00:00,56.6573015711,6.14985434997,8.77967296027,0.0,18.7433767983,22.9618409725,35.5627678393,0.0554560763205,18.025,17.482311763
 02/15  13:00:00,58.5622620437,6.31969834618,10.4713429386,0.0,18.5889407304,23.1597249699,41.3235901726,0.0,18.025,23.2985901726
 02/15  14:00:00,58.8094229346,6.36811694102,10.4235830676,0.0,18.7433767983,23.2517909448,35.5048923614,0.0,18.025,17.4798923614
 02/15  15:00:00,58.8288411178,6.3601739947,10.4509426832,0.0,18.7433767983,23.2517909448,35.5035340984,0.0,18.025,17.4785340984
 02/15  16:00:00,59.4155353275,6.42689370333,11.2608664365,0.0,18.7433767983,22.9618409725,35.5028406804,0.0,18.025,17.4778406804
 02/15  17:00:00,63.9015182036,6.49462006049,11.2278147721,0.0,18.7433767983,27.431320555,23.7852128306,0.0,18.025,5.76021283061
 02/15  18:00:00,75.4782226426,6.71191652387,10.3990294244,0.0,17.6635504202,40.6971502883,5.77006654743,0.0,0.0,5.77006654743
 02/15  19:00:00,87.4535123675,6.77817413181,10.1513741914,0.0,27.5259009287,37.3340067412,12.1259209307,0.557611586332,0.0,11.5683093444
 02/15  20:00:00,91.7942863781,6.82154854399,10.2393875601,0.0,33.8341110165,33.3544677425,7.62870173361,1.85018460811,0.0,5.7785171255
 02/15  21:00:00,101.001661951,6.98458641747,11.1295719364,0.0,36.5179666069,38.8247702939,9.34109081212,3.56115279904,0.0,5.77993801308
 02/15  22:00:00,95.3336086714,6.99130936636,10.9698688741,0.0,32.965339924,36.8579353714,16.5189314515,4.93959714758,0.0,11.5793343039
 02/15  23:00:00,67.737119758,6.50993233645,7.40188286188,0.0,25.6355707503,20.6438685092,12.3929046735,6.60852396504,0.0,5.78438070843
 02/15  24:00:00,44.1560784906,6.06766817106,3.8160348783,0.0,15.0252895274,11.7056064465,16.6174920128,10.8521202257,0.0,5.76537178712
 02/16  01:00:00,37.8018374634,5.93474194764,2.62045186148,0.0,11.6412384099,10.0650221343,17.5034919308,11.7432315648,0.0,5.76026036601
 02/16  02:00:00,35.9034138934,5.89349093764,2.32396048604,0.0,10.0992000411,10.047477231,10.2665230427,10.2465230427,0.0,0.02
 02/16  03:00:00,33.8725679562,5.87000329387,2.17615905653,0.0,8.25718729233,10.0299323277,15.1044824279,9.34905479784,0.0,5.75542763003
 02/16  04:00:00,33.7489883171,5.85441823187,2.06816441168,0.0,8.25718729233,10.0299323277,9.26654629743,9.24654629743,0.0,0.02
 02/16  05:00:00,35.3094860917,5.84762589755,2.0288668888,0.0,8.25718729233,11.6354268332,14.6001999351,8.83976638852,0.0,5.76043354654
 02/16  06:00:00,43.1097000645,5.87320503351,2.22388684664,0.0,12.1011305571,15.3678112995,13.7188101569,7.94391123893,0.0,5.77489891795
 02/16  07:00:00,76.0296589472,6.27689424604,5.2119623105,0.0,19.7275818095,37.2640762949,18.7481670306,7.16874376002,0.0,11.5794232706
 02/16  08:00:00,92.4853680117,6.66031820146,8.33219353004,0.0,24.3117294858,51.2795993405,23.3960692503,5.97786623917,0.0,17.4182030111
 02/16  09:00:00,77.1503561268,6.1683609375,6.64810894704,0.0,23.6694662846,40.6342015617,25.1533714629,1.71101778577,0.0,23.4423536771
 02/16  10:00:00,74.4683643436,6.17656791432,8.9651811465,0.0,23.6694662846,35.6302164847,41.9569292722,0.554210749665,18.025,23.3777185225
 02/16  11:00:00,55.8236735854,6.01822458587,8.0754885743,0.0,18.7433767983,22.9618409725,36.0835790117,0.54615294084,18.025,17.5124260708
 02/16  12:00:00,56.6536547144,6.10096242094,8.82492180447,0.0,18.7433767983,22.9618409725,35.506371908,0.0,18.025,17.481371908
 02/16  13:00:00,59.5868039743,6.3619881926,11.4535969358,0.0,18.5889407304,23.1597249699,40.1105365687,0.0,18.025,22.0855365687
 02/16  14:00:00,61.1802590879,6.53147773085,12.631063207,0.0,18.7433767983,23.2517909448,36.712562558,0.0,18.025,18.687562558
 02/16  15:00:00,64.2707078683,6.78301962384,15.4699683174,0.0,18.7433767983,23.2517909448,35.5049288635,0.0,18.025,17.4799288635
 02/16  16:00:00,64.4389898855,6.8470077425,15.8642113417,0.0,18.7433767983,22.9618409725,35.5035287769,0.0,18.025,17.4785287769
 02/16  17:00:00,67.6847917674,6.84397590629,14.6617340681,0.0,18.7433767983,27.431320555,23.7841125313,0.0,18.025,5.75911253131
 02/16  18:00:00,79.1983816502,7.02734927767,13.8037594052,0.0,17.6635504202,40.6971502883,5.7699420714,0.0,0.0,5.7699420714
 02/16  19:00:00,90.1485293514,7.05000879822,12.5745676017,0.0,27.5259009287,37.3340067412,5.85617679723,0.0620261210158,0.0,5.79415067622
 02/16  20:00:00,94.1079454623,7.06457535659,12.3100275498,0.0,33.8341110165,33.3544677425,11.9084288012,0.369167750132,0.0,11.5392610511
 02/16  21:00:00,102.789987642,7.17700566643,12.7254850536,0.0,36.5179666069,38.8247702939,7.82374531922,2.04460129578,0.0,5.77914402344
 02/16  22:00:00,96.4743449426,7.12273157722,11.9791933027,0.0,32.965339924,36.8579353714,16.2366716487,4.65797840231,0.0,11.5786932464
 02/16  23:00:00,68.3665663619,6.59140926444,7.94986293404,0.0,25.6355707503,20.6438685092,13.7532832335,7.96847638869,0.0,5.78480684477
 02/16  24:00:00,45.4719376799,6.20255722806,4.99700732091,0.0,15.0252895274,11.7056064465,14.529051481,8.76379738838,0.0,5.76525409263
 02/17  01:00:00,39.0066239197,6.05898577311,3.70099728992,0.0,11.6412384099,10.0650221343,14.4770811578,8.71668770021,0.0,5.76039345755
 02/17  02:00:00,36.525275552,5.96515901329,2.87415994759,0.0,10.0992000411,10.047477231,9.29124373116,9.27124373116,0.0,0.02
 02/17  03:00:00,34.1016995686,5.90003986361,2.37525391605,0.0,8.25718729233,10.0299323277,16.3613595268,10.6058441675,0.0,5.75551535931
 02/17  04:00:00,33.6159249519,5.84686690632,1.94265878165,0.0,8.25718729233,10.0299323277,13.3863884391,13.3663884391,0.0,0.02
 02/17  05:00:00,34.7210049242,5.7927527363,1.49525926443,0.0,8.25718729233,11.6354268332,22.2643099593,16.503949173,0.0,5.76036078628
 02/17  06:00:00,42.1731469279,5.77979124668,1.38075465317,0.0,12.1011305571,15.3678112995,22.7415530647,16.9666436645,0.0,5.77490940022
 02/17  07:00:00,74.0359283237,6.07230429761,3.4228324036,0.0,19.7275818095,37.2640762949,27.8795671975,16.3004353031,0.0,11.5791318944
 02/17  08:00:00,89.4298949069,6.36324213782,5.57381481141,0.0,24.3117294858,51.2795993405,31.2004428581,13.7827163864,0.0,17.4177264717
 02/17  09:00:00,76.1449867078,6.12175749514,5.68935354905,0.0,23.6694662846,40.6342015617,28.0307459097,4.58744531688,0.0,23.4433005929
 02/17  10:00:00,75.1630023493,6.2802437407,9.55614929298,0.0,23.6694662846,35.6302164847,41.8421912731,0.507784444063,18.025,23.3094068291
 02/17  11:00:00,57.6864729106,6.24935623095,9.70716241828,0.0,18.7433767983,22.9618409725,35.6605675102,0.0536139844934,18.025,17.5819535257
 02/17  12:00:00,59.3128678376,6.42037164792,11.1647302715,0.0,18.7433767983,22.9618409725,35.5058438091,0.0,18.025,17.4808438091
 02/17  13:00:00,60.9297371193,6.49147441193,12.667046124,0.0,18.5889407304,23.1597249699,35.5009751697,0.0,18.025,17.4759751697
 02/17  14:00:00,62.709928553,6.6599590749,14.032253871,0.0,18.7433767983,23.2517909448,35.5018621698,0.0,18.025,17.4768621698
 02/17  15:00:00,64.6488186148,6.81832326519,15.8127805546,0.0,18.7433767983,23.2517909448,41.3221603961,0.0,18.025,23.2971603961
 02/17  16:00:00,65.5853829159,6.92188912202,16.9357282269,0.0,18.7433767983,22.9618409725,35.5036801084,0.0,18.025,17.4786801084
 02/17  17:00:00,69.2338224811,6.93490327763,16.1198438052,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 02/17  18:00:00,79.8355191608,7.07442283978,14.3938276572,0.0,17.6635504202,40.6971502883,5.76987616664,0.0,0.0,5.76987616664
 02/17  19:00:00,90.6274136655,7.09811490546,13.0053527276,0.0,27.5259009287,37.3340067412,11.5684656411,0.0,0.0,11.5684656411
 02/17  20:00:00,94.4198385707,7.1025475241,12.5839565416,0.0,33.8341110165,33.3544677425,5.77976417686,0.0,0.0,5.77976417686
 02/17  21:00:00,103.051050566,7.21713319142,12.9464247261,0.0,36.5179666069,38.8247702939,12.3952936751,0.856234456851,0.0,11.5390592182
 02/17  22:00:00,97.0418066367,7.18917696844,12.4802237747,0.0,32.965339924,36.8579353714,13.3393406729,1.76099110254,0.0,11.5783495703
 02/17  23:00:00,69.4521624072,6.70105902886,8.92581697092,0.0,25.6355707503,20.6438685092,9.77054051314,3.98574310254,0.0,5.7847974106
 02/17  24:00:00,46.2133156222,6.2803970716,5.66054918199,0.0,15.0252895274,11.7056064465,12.4927112364,6.72743439492,0.0,5.76527684151
 02/18  01:00:00,40.6873061497,6.11688465357,4.12389060406,0.0,12.8411359301,10.0650221343,14.1247761334,8.36448088192,0.0,5.76029525147
 02/18  02:00:00,39.8642848815,6.03665204605,3.38219640585,0.0,12.8411359301,10.0650221343,9.02801599235,9.00801599235,0.0,0.02
 02/18  03:00:00,34.361954305,5.93096449803,2.60458841356,0.0,8.25718729233,10.0299323277,16.1226101231,10.367133054,0.0,5.75547706907
 02/18  04:00:00,34.1385602602,5.90206668947,2.41009605135,0.0,8.25718729233,10.0299323277,9.75435065399,9.73435065399,0.0,0.02
 02/18  05:00:00,35.6589093163,5.88934208165,2.33657689246,0.0,8.25718729233,11.6354268332,14.7732628777,9.01297367831,0.0,5.76028919938
 02/18  06:00:00,39.8294792212,5.88831851841,2.34989440442,0.0,8.71707943955,15.3327214929,13.900777278,8.1357768096,0.0,5.76500046842
 02/18  07:00:00,60.9745037325,6.00088921433,3.28637730116,0.0,18.5082010057,25.6353820695,12.8907091215,7.11584641755,0.0,5.7748627039
 02/18  08:00:00,74.6045191543,6.31805279665,5.91600890476,0.0,19.4083231844,41.0650158608,18.0046599919,6.42626838834,0.0,11.5783916035
 02/18  09:00:00,102.396189995,6.80860179509,11.2244322401,0.0,26.3286599382,57.9988325916,31.0571018715,1.63478460172,0.0,29.4223172698
 02/18  10:00:00,87.6089728969,6.57002188039,11.8296496023,0.0,26.3286599382,42.8504436482,41.7931037182,0.333021111528,18.025,23.4350826067
 02/18  11:00:00,60.9774652781,6.22211029868,9.54001034836,0.0,21.7447113004,23.4437158914,36.0452420844,0.478482511751,18.025,17.5417595726
 02/18  12:00:00,59.0724215586,6.26319562114,10.0555734818,0.0,19.3027497915,23.426170988,41.3645366855,0.0,18.025,23.3395366855
 02/18  13:00:00,59.8761176974,6.32317008555,10.6570767869,0.0,19.1483137236,23.7250123474,35.5023504412,0.0,18.025,17.4773504412
 02/18  14:00:00,61.2362411271,6.40661856495,11.7882058145,0.0,19.3027497915,23.7161209604,35.5060474251,0.0,18.025,17.4810474251
 02/18  15:00:00,62.6339119002,6.48123215495,13.1112649249,0.0,19.3027497915,23.7161209604,35.5009881981,0.0,18.025,17.4759881981
 02/18  16:00:00,62.4975727837,6.50834417527,13.2377641251,0.0,19.3027497915,23.426170988,41.3206651347,0.0,18.025,23.2956651347
 02/18  17:00:00,65.9320863513,6.49486257075,12.2344525143,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 02/18  18:00:00,74.3487945823,6.68867215843,11.8348959681,0.0,18.2229234133,37.5968344597,5.76455782955,0.0,0.0,5.76455782955
 02/18  19:00:00,95.634003716,6.99325889743,13.2102558959,0.0,32.690315043,37.0816133363,5.76978764863,0.0,0.0,5.76978764863
 02/18  20:00:00,98.4858705983,7.15053223803,13.9092380357,0.0,36.8143715336,33.066984531,5.77900040957,0.0,0.0,5.77900040957
 02/18  21:00:00,104.934908683,7.35552393637,14.913199621,0.0,36.3493007332,38.7721355839,11.5697098628,0.0321990537316,0.0,11.537510809
 02/18  22:00:00,102.492595927,7.35416481719,14.5901129919,0.0,36.1807251679,36.8228455648,5.77968149299,0.0,0.0,5.77968149299
 02/18  23:00:00,77.7948262024,6.948893714,11.6178340543,0.0,31.0351095914,20.6438685092,11.6740239936,0.0953654550356,0.0,11.5786585386
 02/18  24:00:00,51.9450081451,6.55948162441,8.71118333014,0.0,17.4250845679,11.7056064465,6.18135269596,0.406356592744,0.0,5.77499610322
 02/19  01:00:00,44.5685292351,6.43765016458,7.56492973289,0.0,12.925468867,10.100111941,6.37071024856,0.610463770608,0.0,5.76024647795
 02/19  02:00:00,43.6587682785,6.35808332105,6.73582897126,0.0,12.925468867,10.100111941,0.943072950551,0.923072950551,0.0,0.02
 02/19  03:00:00,37.9553634422,6.2456274598,5.76391508591,0.0,8.34152022915,10.0650221343,6.88477181008,1.12934207047,0.0,5.75542973961
 02/19  04:00:00,37.4019017342,6.1935539385,5.26253062109,0.0,8.34152022915,10.0650221343,1.20048160185,1.18048160185,0.0,0.02
 02/19  05:00:00,38.7122738386,6.15998548793,4.9998795237,0.0,8.34152022915,11.6705166398,6.98273519092,1.22251567261,0.0,5.76021951832
 02/19  06:00:00,42.615011098,6.1256285354,4.77869890939,0.0,8.80141237637,15.3678112995,7.20559253577,1.44068401434,0.0,5.76490852143
 02/19  07:00:00,64.1834021093,6.29344088713,6.20273128148,0.0,18.5082010057,25.6353820695,7.28683127851,1.51209565708,0.0,5.77473562143
 02/19  08:00:00,78.3488370816,6.6623992607,9.19657045992,0.0,19.4926561212,41.1001056674,12.787477519,1.21005599081,0.0,11.5774215282
 02/19  09:00:00,106.541362216,7.17429034755,15.0039322502,0.0,26.3286599382,57.9988325916,27.9303295449,0.0,0.0,27.9303295449
 02/19  10:00:00,91.4463098204,6.91217903605,15.4442627332,0.0,26.2443270014,42.8153538416,42.941293773,0.0,18.025,24.916293773
 02/19  11:00:00,64.4094495265,6.50096598464,12.6931480163,0.0,21.7447113004,23.4437158914,35.5648582697,0.0,18.025,17.5398582697
 02/19  12:00:00,61.7548475137,6.48036978116,12.4611198807,0.0,19.3449162599,23.4437158914,41.3650576541,0.0,18.025,23.3400576541
 02/19  13:00:00,61.6801250721,6.47845187705,12.2460953477,0.0,19.190480192,23.7425572507,35.5049078367,0.0,18.025,17.4799078367
 02/19  14:00:00,61.8707151497,6.5012949249,12.3877191896,0.0,19.260583323,23.698576057,35.5028769762,0.0,18.025,17.4778769762
 02/19  15:00:00,62.3591093339,6.53841640657,12.8389926424,0.0,19.260583323,23.698576057,35.4996887557,0.0,18.025,17.4746887557
 02/19  16:00:00,62.7378195646,6.57686081317,13.4692089925,0.0,19.260583323,23.4086260847,41.318837734,0.0,18.025,23.293837734
 02/19  17:00:00,66.9762967673,6.59253410452,13.2407076012,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 02/19  18:00:00,75.7533068274,6.80566459727,13.1821333192,0.0,18.1807569449,37.5792895564,5.76381975792,0.0,0.0,5.76381975792
 02/19  19:00:00,97.0342062407,7.12008238539,14.6030647707,0.0,32.6059821062,37.0465235296,5.7697711326,0.0,0.0,5.7697711326
 02/19  20:00:00,99.8484525989,7.26385471094,15.1585067344,0.0,36.8143715336,33.066984531,5.7785745528,0.0,0.0,5.7785745528
 02/19  21:00:00,106.628577161,7.48325436834,16.3597221834,0.0,36.43363367,38.8072253906,5.778407542,0.0,0.0,5.778407542
 02/19  22:00:00,104.598206239,7.52691269825,16.6424070662,0.0,36.0963922311,36.7877557581,11.5393430552,0.0,0.0,11.5393430552
 02/19  23:00:00,79.8343136437,7.12863702493,13.5970142514,0.0,30.9507766546,20.6087787026,11.5775455697,0.0,0.0,11.5775455697
 02/19  24:00:00,54.0343764403,6.73300888838,10.627031338,0.0,17.4250845679,11.7056064465,5.77473398148,0.0,0.0,5.77473398148
 02/20  01:00:00,46.6565265783,6.61382977358,9.47675411286,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 02/20  02:00:00,45.6831292262,6.52980965797,8.58846447548,0.0,12.925468867,10.100111941,5.75540074985,0.0,0.0,5.75540074985
 02/20  03:00:00,39.7580355133,6.4001195353,7.41210074931,0.0,8.34152022915,10.0650221343,0.195592610065,0.175592610065,0.0,0.02
 02/20  04:00:00,39.1228692566,6.34093053403,6.8361226774,0.0,8.34152022915,10.0650221343,6.14664038616,0.391376405532,0.0,5.75526398063
 02/20  05:00:00,40.3932811784,6.30594105848,6.53493688412,0.0,8.34152022915,11.6705166398,6.20344813616,0.443333815104,0.0,5.76011432106
 02/20  06:00:00,44.4576972517,6.28300504726,6.46401522544,0.0,8.80141237637,15.3678112995,0.433740823538,0.413740823538,0.0,0.02
 02/20  07:00:00,66.2615692673,6.46990238235,8.10444336219,0.0,18.5082010057,25.6353820695,11.9155520995,0.387033672035,0.0,11.5285184275
 02/20  08:00:00,80.6562516003,6.85678846669,11.3096101735,0.0,19.4926561212,41.1001056674,5.89815854757,0.09937841425,0.0,5.79878013332
 02/20  09:00:00,109.072612585,7.3675086204,17.3419813933,0.0,26.3286599382,57.9988325916,29.4302520795,0.0098303994793,0.0,29.42042168
 02/20  10:00:00,95.0868246682,7.19163553959,18.8053284327,0.0,26.2443270014,42.8153538416,47.315943921,0.0,18.025,29.290943921
 02/20  11:00:00,70.3566472578,6.93649802514,18.2048261843,0.0,21.7447113004,23.4437158914,35.5641599084,0.0,18.025,17.5391599084
 02/20  12:00:00,70.087298213,7.10409029086,20.169856437,0.0,19.3449162599,23.4437158914,41.3648963722,0.0,18.025,23.3398963722
 02/20  13:00:00,72.6706898543,7.26733926071,22.4477778205,0.0,19.190480192,23.7425572507,35.5022225973,0.0,18.025,17.4772225973
 02/20  14:00:00,76.9625289429,7.50923144481,26.4716005098,0.0,19.260583323,23.698576057,35.5023362129,0.0,18.025,17.4773362129
 02/20  15:00:00,78.7535092989,7.65805108247,28.1137613764,0.0,19.260583323,23.698576057,35.5006478991,0.0,18.025,17.4756478991
 02/20  16:00:00,78.793979225,7.70144051934,28.4007921294,0.0,19.260583323,23.4086260847,35.4989640388,0.0,18.025,17.4739640388
 02/20  17:00:00,80.38583683,7.56872030238,25.6740646007,0.0,19.260583323,27.8781056672,23.7849802881,0.0,18.025,5.75998028806
 02/20  18:00:00,85.8924469988,7.57457528505,22.5523697094,0.0,18.1807569449,37.5792895564,5.76496417301,0.0,0.0,5.76496417301
 02/20  19:00:00,104.955940854,7.76062178142,21.8842676345,0.0,32.6059821062,37.0465235296,5.7696956039,0.0,0.0,5.7696956039
 02/20  20:00:00,107.016421956,7.86758326177,21.7227562964,0.0,36.8143715336,33.066984531,5.77923960794,0.0,0.0,5.77923960794
 02/20  21:00:00,112.296960334,8.01221268619,21.4991611982,0.0,36.43363367,38.8072253906,5.77900713966,0.0,0.0,5.77900713966
 02/20  22:00:00,108.221027431,7.90761850979,19.8845286795,0.0,36.0963922311,36.7877557581,11.5389357678,0.0,0.0,11.5389357678
 02/20  23:00:00,82.0969563029,7.40333834328,15.5849706376,0.0,30.9507766546,20.6087787026,5.79870611987,0.0,0.0,5.79870611987
 02/20  24:00:00,55.3788568103,6.92578438123,11.778741479,0.0,17.4250845679,11.7056064465,11.5294776155,0.0,0.0,11.5294776155
 02/21  01:00:00,45.8025297938,6.71418377309,9.84172914871,0.0,11.6412384099,10.0650221343,0.100067750954,0.0800677509539,0.0,0.02
 02/21  02:00:00,42.5089885088,6.54619505068,8.27684247993,0.0,10.0992000411,10.047477231,6.52988706155,0.774670586835,0.0,5.75521647472
 02/21  03:00:00,39.4226454922,6.42203366372,7.17422577706,0.0,8.25718729233,10.0299323277,1.18962232771,1.16962232771,0.0,0.02
 02/21  04:00:00,38.8193027743,6.36121197996,6.63169773039,0.0,8.25718729233,10.0299323277,7.01647915427,1.26150443145,0.0,5.75497472282
 02/21  05:00:00,40.0257550547,6.3172355705,6.27554731975,0.0,8.25718729233,11.6354268332,1.35521462099,1.33521462099,0.0,0.02
 02/21  06:00:00,47.9158170536,6.34092411042,6.56231957713,0.0,12.1011305571,15.3678112995,12.8721742055,1.34306421598,0.0,11.5291099895
 02/21  07:00:00,82.2375862434,6.89383574489,10.8030136727,0.0,19.7275818095,37.2640762949,7.10738299738,1.31054281868,0.0,5.79684017869
 02/21  08:00:00,98.9310344233,7.30019104185,14.1380741206,0.0,24.3117294858,51.2795993405,18.2418364392,0.826629081036,0.0,17.4152073581
 02/21  09:00:00,83.8549391597,6.76085569489,12.760254701,0.0,23.6694662846,40.6342015617,23.4401884094,0.0,0.0,23.4401884094
 02/21  10:00:00,80.7228042342,6.7196108055,14.6766205837,0.0,23.6694662846,35.6302164847,41.4003105707,0.0,18.025,23.3753105707
 02/21  11:00:00,61.8222305989,6.49260508554,13.5996940728,0.0,18.7433767983,22.9618409725,35.5350517857,0.0,18.025,17.5100517857
 02/21  12:00:00,62.2733159386,6.52623520457,14.0193302069,0.0,18.7433767983,22.9618409725,35.5041797369,0.0,18.025,17.4791797369
 02/21  13:00:00,64.9933836508,6.65401170108,16.5681741584,0.0,18.5889407304,23.1597249699,41.3188263477,0.0,18.025,23.2938263477
 02/21  14:00:00,67.6126651419,6.87265273359,18.7223134895,0.0,18.7433767983,23.2517909448,35.5008068991,0.0,18.025,17.4758068991
 02/21  15:00:00,67.8257961743,6.87547288486,18.9326230344,0.0,18.7433767983,23.2517909448,35.4993762156,0.0,18.025,17.4743762156
 02/21  16:00:00,67.81704615,6.91476781703,19.1745277432,0.0,18.7433767983,22.9618409725,35.501082307,0.0,18.025,17.476082307
 02/21  17:00:00,72.3071109635,6.98685239327,19.1411979239,0.0,18.7433767983,27.431320555,23.7850023488,0.0,18.025,5.76000234877
 02/21  18:00:00,83.7525158398,7.21483645314,18.1704380299,0.0,17.6635504202,40.6971502883,5.7697576177,0.0,0.0,5.7697576177
 02/21  19:00:00,95.2254849588,7.35614659851,17.3454437766,0.0,27.5259009287,37.3340067412,5.79399798355,0.0,0.0,5.79399798355
 02/21  20:00:00,99.5351900003,7.44540205536,17.3564870418,0.0,33.8341110165,33.3544677425,11.5380228966,0.0,0.0,11.5380228966
 02/21  21:00:00,108.69173017,7.64571498996,18.1585580852,0.0,36.5179666069,38.8247702939,5.79633442336,0.017988827454,0.0,5.7783455959
 02/21  22:00:00,103.189173719,7.68430289362,18.1325141647,0.0,32.965339924,36.8579353714,11.576429397,0.0,0.0,11.576429397
 02/21  23:00:00,75.4867614726,7.2121829173,14.4493329782,0.0,25.6355707503,20.6438685092,5.7843400683,0.0,0.0,5.7843400683
 02/21  24:00:00,53.2708649158,6.86237432627,12.1361430398,0.0,15.0252895274,11.7056064465,5.76491376242,0.0,0.0,5.76491376242
 02/22  01:00:00,46.2210649664,6.68570073327,10.2887461777,0.0,11.6412384099,10.0650221343,5.78550143142,0.02535119149,0.0,5.76015023993
 02/22  02:00:00,42.9217095399,6.54506555532,8.69070383566,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 02/22  03:00:00,40.2246166337,6.45869489815,7.93953207842,0.0,8.25718729233,10.0299323277,5.7552600926,0.0,0.0,5.7552600926
 02/22  04:00:00,39.7783344558,6.41362028214,7.53833162941,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 02/22  05:00:00,40.8698069761,6.36503034257,7.07180379928,0.0,8.25718729233,11.6354268332,5.92102845786,0.161620685597,0.0,5.75940777226
 02/22  06:00:00,48.6963574581,6.39020212319,7.29359249425,0.0,12.1011305571,15.3678112995,6.06470103238,0.290540044034,0.0,5.77416098835
 02/22  07:00:00,83.1582905158,6.96246986721,11.6550956723,0.0,19.7275818095,37.2640762949,11.8523960383,0.275150454185,0.0,11.5772455842
 02/22  08:00:00,97.989910911,7.36638245368,15.0147811438,0.0,24.3117294858,51.2795993405,11.6166459623,0.0,0.0,11.6166459623
 02/22  09:00:00,84.6854859179,6.8183802625,13.5332873986,0.0,23.6694662846,40.6342015617,23.4383382147,0.0,0.0,23.4383382147
 02/22  10:00:00,82.4306207909,6.87707242901,16.2269834941,0.0,23.6694662846,35.6302164847,41.4027400611,0.0,18.025,23.3777400611
 02/22  11:00:00,65.8126619434,6.81054862022,17.2721890805,0.0,18.7433767983,22.9618409725,41.3639552993,0.0,18.025,23.3389552993
 02/22  12:00:00,69.8593171233,7.11550139417,21.0160704785,0.0,18.7433767983,22.9618409725,35.5031321085,0.0,18.025,17.4781321085
 02/22  13:00:00,72.3525694994,7.30390170268,23.2774753824,0.0,18.5889407304,23.1597249699,35.5011694745,0.0,18.025,17.4761694745
 02/22  14:00:00,73.5320717689,7.41985415077,24.0945210792,0.0,18.7433767983,23.2517909448,35.5012136158,0.0,18.025,17.4762136158
 02/22  15:00:00,73.5000596985,7.45062757915,24.0317357753,0.0,18.7433767983,23.2517909448,35.4993844014,0.0,18.025,17.4743844014
 02/22  16:00:00,73.3759579719,7.48035578072,24.1678556744,0.0,18.7433767983,22.9618409725,35.4975594109,0.0,18.025,17.4725594109
 02/22  17:00:00,76.505104556,7.46129209325,22.8647613937,0.0,18.7433767983,27.431320555,23.7848464239,0.0,18.025,5.75984642385
 02/22  18:00:00,86.3389614255,7.55176676636,20.4199631511,0.0,17.6635504202,40.6971502883,5.7695878171,0.0,0.0,5.7695878171
 02/22  19:00:00,95.5004560143,7.50252537794,17.4740461393,0.0,27.5259009287,37.3340067412,11.5660163548,0.0,0.0,11.5660163548
 02/22  20:00:00,97.221150319,7.39313655734,15.0947259369,0.0,33.8341110165,33.3544677425,5.81445775268,0.0352945781037,0.0,5.77916317458
 02/22  21:00:00,104.640138874,7.42293634612,14.3297564929,0.0,36.5179666069,38.8247702939,6.15238492179,0.373439115436,0.0,5.77894580635
 02/22  22:00:00,97.9335353889,7.3277782329,13.2334146652,0.0,32.965339924,36.8579353714,13.8827284091,2.30522335205,0.0,11.577505057
 02/22  23:00:00,70.1622748784,6.81378414829,9.52325182734,0.0,25.6355707503,20.6438685092,10.7832726744,4.99936295194,0.0,5.78390972243
 02/22  24:00:00,46.5099168437,6.34879564598,5.88878277464,0.0,15.0252895274,11.7056064465,15.0331437586,9.26826025857,0.0,5.76488349998
 02/23  01:00:00,39.3844014411,6.13030646092,4.00748163263,0.0,11.6412384099,10.0650221343,17.8303596911,12.0704471571,0.0,5.75991253409
 02/23  02:00:00,36.7125257581,6.00295770507,3.02362886052,0.0,10.0992000411,10.047477231,12.5155426282,12.4955426282,0.0,0.02
 02/23  03:00:00,34.4738678822,5.94870668172,2.69877786951,0.0,8.25718729233,10.0299323277,15.0261231122,9.27103543656,0.0,5.75508767568
 02/23  04:00:00,34.2168037615,5.91643083229,2.47399103139,0.0,8.25718729233,10.0299323277,9.26894641415,9.24894641415,0.0,0.02
 02/23  05:00:00,35.4843835766,5.87809371151,2.17332612586,0.0,8.25718729233,11.6354268332,17.4375150135,11.677476643,0.0,5.76003837053
 02/23  06:00:00,43.0276099853,5.87602281719,2.13903257677,0.0,12.1011305571,15.3678112995,18.1176737157,12.3431860087,0.0,5.77448770709
 02/23  07:00:00,74.8850232555,6.173788374,4.17052323635,0.0,19.7275818095,37.2640762949,24.1212394133,12.5437264951,0.0,11.5775129183
 02/23  08:00:00,88.4802215531,6.48029348734,6.3911954534,0.0,24.3117294858,51.2795993405,29.5786087608,12.1646789568,0.0,17.413929804
 02/23  09:00:00,75.1067498129,6.0501788239,4.72276741938,0.0,23.6694662846,40.6342015617,31.5945809736,8.15743589854,0.0,23.4371450751
 02/23  10:00:00,72.1740605203,6.04178186879,6.80571741076,0.0,23.6694662846,35.6302164847,41.3333633678,5.77444129574,18.025,17.5339220721
 02/23  11:00:00,54.5405486267,6.01606687081,6.79456896901,0.0,18.7433767983,22.9618409725,45.2673351833,3.90366473654,18.025,23.3386704467
 02/23  12:00:00,55.7096541068,6.15827674253,7.82363694028,0.0,18.7433767983,22.9618409725,37.6293632773,2.12605611083,18.025,17.4783071665
 02/23  13:00:00,56.7394151151,6.28499494955,8.68323048137,0.0,18.5889407304,23.1597249699,37.3405399157,1.84020065692,18.025,17.4753392587
 02/23  14:00:00,57.7620536412,6.37369423924,9.37066711369,0.0,18.7433767983,23.2517909448,35.5079956058,0.00708891848099,18.025,17.4759066873
 02/23  15:00:00,58.4464069209,6.43837167859,9.99034512199,0.0,18.7433767983,23.2517909448,35.4983478555,0.0,18.025,17.4733478555
 02/23  16:00:00,58.4981298849,6.4709011848,10.2994882856,0.0,18.7433767983,22.9618409725,41.3165825727,0.0,18.025,23.2915825727
 02/23  17:00:00,62.3306542118,6.47638657102,9.67522219243,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 02/23  18:00:00,73.5156277853,6.60490439685,8.54349629325,0.0,17.6635504202,40.6971502883,6.07763233582,0.308085398349,0.0,5.76954693747
 02/23  19:00:00,85.2233647904,6.60656662421,8.09292367931,0.0,27.5259009287,37.3340067412,14.711946164,3.14495008247,0.0,11.5669960816
 02/23  20:00:00,89.0688230719,6.59497219475,7.74057262454,0.0,33.8341110165,33.3544677425,12.9387361551,7.15949341764,0.0,5.77924273742
 02/23  21:00:00,97.6664626378,6.69868381867,8.08034120182,0.0,36.5179666069,38.8247702939,16.8891989013,11.1102309863,0.0,5.778967915
 02/23  22:00:00,91.8308107944,6.68215344725,7.77633089502,0.0,32.965339924,36.8579353714,24.6507249248,13.0737821738,0.0,11.576942751
 02/23  23:00:00,64.7126924817,6.23228685254,4.65517388518,0.0,25.6355707503,20.6438685092,27.1718253471,15.62375713,0.0,11.5480682171
 02/23  24:00:00,42.4523486277,5.90390448738,2.27611256032,0.0,15.0252895274,11.7056064465,18.549138478,18.529138478,0.0,0.02
 02/24  01:00:00,36.5446231566,5.80354823893,1.49446982548,0.0,11.6412384099,10.0650221343,28.2556801584,22.4956252814,0.0,5.76005487704
 02/24  02:00:00,34.379945004,5.7290267144,0.964978596432,0.0,10.0992000411,10.047477231,31.7221227432,25.9676616908,0.0,5.75446105247
 02/24  03:00:00,32.0008331148,5.66126911256,0.513188511897,0.0,8.25718729233,10.0299323277,28.5927075317,28.5727075317,0.0,0.02
 02/24  04:00:00,31.7579276507,5.62488331048,0.205062881696,0.101599353505,8.25718729233,10.0299323277,38.0252626689,32.2702428624,0.0,5.75501980654
 02/24  05:00:00,33.3905416682,5.62166944556,0.0970053361475,0.238911099294,8.25718729233,11.6354268332,33.5328505177,33.5128505177,0.0,0.02
 02/24  06:00:00,41.0830928418,5.63038992341,0.0800405229626,0.360114776935,12.1011305571,15.3678112995,38.9832941074,33.2088827637,0.0,5.77441134369
 02/24  07:00:00,72.1825613975,5.83028967862,1.58753344133,0.22404382545,19.7275818095,37.2640762949,44.2394096572,32.6625053462,0.0,11.576904311
 02/24  08:00:00,84.986188727,6.04966485807,3.21002651136,0.117782771931,24.3117294858,51.2795993405,46.1531484725,28.7396824415,0.0,17.413466031
 02/24  09:00:00,72.463611343,5.81564125335,2.1113218304,0.202857283793,23.6694662846,40.6342015617,41.42907497,17.9960745164,0.0,23.4330004537
 02/24  10:00:00,70.3208564959,5.89045612495,5.02613160455,0.0777212424246,23.6694662846,35.6302164847,52.9360347424,11.5410436165,18.025,23.369991126
 02/24  11:00:00,52.7913887661,5.85662238557,5.20017678373,0.00468224350319,18.7433767983,22.9618409725,42.7108322532,7.17804533054,18.025,17.5077869227
 02/24  12:00:00,53.7938749306,5.9570145953,6.10912431405,0.0,18.7433767983,22.9618409725,38.9014798693,3.39906750118,18.025,17.4774123682
 02/24  13:00:00,54.7670892282,6.05229994056,6.94360344511,0.0,18.5889407304,23.1597249699,38.0451849196,2.54267802841,18.025,17.4775068912
 02/24  14:00:00,56.0070301315,6.17497231031,7.81437148779,0.0,18.7433767983,23.2517909448,35.5081828998,0.00962442247146,18.025,17.4735584774
 02/24  15:00:00,56.9124401145,6.26011764191,8.63463645375,0.0,18.7433767983,23.2517909448,41.3154058073,0.0,18.025,23.2904058073
 02/24  16:00:00,57.1976013982,6.30460607955,9.16526054815,0.0,18.7433767983,22.9618409725,35.497998777,0.0,18.025,17.472998777
 02/24  17:00:00,60.8724378011,6.29923452761,8.3941616116,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 02/24  18:00:00,72.2635768914,6.44170364421,7.45465185287,0.0,17.6635504202,40.6971502883,5.76940372577,0.0,0.0,5.76940372577
 02/24  19:00:00,84.1286086014,6.46268821437,7.14205781775,0.0,27.5259009287,37.3340067412,13.0053366542,1.43889353946,0.0,11.5664431148
 02/24  20:00:00,88.3203132043,6.48596877015,7.10107721864,0.0,33.8341110165,33.3544677425,9.15823234459,3.38018674769,0.0,5.77804559691
 02/24  21:00:00,97.4004397973,6.63892856577,7.87407999215,0.0,36.5179666069,38.8247702939,12.3372898704,6.55870405917,0.0,5.77858581124
 02/24  22:00:00,92.0890290578,6.67779106538,8.03892816381,0.0,32.965339924,36.8579353714,18.7707809643,7.19424803551,0.0,11.5765329288
 02/24  23:00:00,65.2955781094,6.26594337808,5.20441418394,0.0,25.6355707503,20.6438685092,20.0006204892,8.45399795348,0.0,11.5466225357
 02/24  24:00:00,42.8557413728,5.93242251748,2.65099229363,0.0,15.0252895274,11.7056064465,16.9490770562,11.1842630723,0.0,5.76481398394
 02/25  01:00:00,38.1422742019,5.84544974261,1.85032899804,0.0,12.8411359301,10.0650221343,13.4419255233,13.4219255233,0.0,0.02
 02/25  02:00:00,37.6940902427,5.79312536677,1.45554771023,0.0,12.8411359301,10.0650221343,22.6267801361,16.8717840291,0.0,5.75499610698
 02/25  03:00:00,32.4557151623,5.71752982155,0.911814276623,0.0,8.25718729233,10.0299323277,20.0677063483,20.0477063483,0.0,0.02
 02/25  04:00:00,32.0959542768,5.67169468869,0.597880784619,0.0,8.25718729233,10.0299323277,28.3740971456,22.6190904224,0.0,5.75500672321
 02/25  05:00:00,33.4286175648,5.63667816693,0.358033562946,0.000954962294955,8.25718729233,11.6354268332,24.3873837667,24.3673837667,0.0,0.02
 02/25  06:00:00,37.5062979094,5.62338089537,0.226555419725,0.065134997049,8.71707943955,15.3327214929,29.5288085727,23.7649374348,0.0,5.76387113791
 02/25  07:00:00,58.1420777995,5.68830212037,0.681800198839,0.0847978379797,18.5082010057,25.6353820695,29.2167239,23.4427138731,0.0,5.77401002698
 02/25  08:00:00,68.7163085399,5.90591717304,2.32024841244,0.00378112427701,19.4083231844,41.0650158608,31.8559255685,20.2800066991,0.0,11.5759188694
 02/25  09:00:00,97.0142855523,6.29837505095,6.35288267341,0.0,26.3286599382,57.9988325916,37.6097450269,8.19857469192,0.0,29.411170335
 02/25  10:00:00,84.6593937357,6.29898418517,9.15119683272,0.0,26.3286599382,42.8504436482,42.9195864423,1.46345198108,18.025,23.4311344613
 02/25  11:00:00,60.6346270739,6.23319128968,9.18615397007,0.0,21.7447113004,23.4437158914,41.5603218471,0.159966118701,18.025,23.3753557284
 02/25  12:00:00,60.1326423351,6.44448177467,10.9345563926,0.0,19.3027497915,23.426170988,35.5315590417,0.0,18.025,17.5065590417
 02/25  13:00:00,62.4949079138,6.65136085319,12.9477060272,0.0,19.1483137236,23.7250123474,35.4980474969,0.0,18.025,17.4730474969
 02/25  14:00:00,65.7027384073,6.86618441222,15.7951695798,0.0,19.3027497915,23.7161209604,37.1475857705,0.0,18.025,19.1225857705
 02/25  15:00:00,68.6050613255,7.03543008422,18.5282473419,0.0,19.3027497915,23.7161209604,39.6694322675,0.0,18.025,21.6444322675
 02/25  16:00:00,67.7923744264,7.01965971517,18.021281546,0.0,19.3027497915,23.426170988,35.4987888655,0.0,18.025,17.4737888655
 02/25  17:00:00,71.9281374113,7.04006381186,17.6853331912,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 02/25  18:00:00,75.9327162598,6.97614016275,13.1313905093,0.0,18.2229234133,37.5968344597,5.76457313134,0.0,0.0,5.76457313134
 02/25  19:00:00,93.5090159797,6.96790135434,11.110673739,0.0,32.690315043,37.0816133363,6.22798495661,0.458546905439,0.0,5.76943805117
 02/25  20:00:00,94.9774950822,6.95057390227,10.6008833622,0.0,36.8143715336,33.066984531,8.02856787032,2.24980027362,0.0,5.7787675967
 02/25  21:00:00,100.522251358,7.02860188073,10.8275298463,0.0,36.3493007332,38.7721355839,16.8862067402,5.34937883286,0.0,11.5368279074
 02/25  22:00:00,97.4870022009,6.9458194419,9.99293095531,0.0,36.1807251679,36.8228455648,13.2061564303,7.42734173029,0.0,5.77881470003
 02/25  23:00:00,72.4732365619,6.49825177003,6.7469838634,0.0,31.0351095914,20.6438685092,21.2372207469,9.6612931166,0.0,11.5759276303
 02/25  24:00:00,46.3732556775,6.07966787695,3.61930167481,0.0,17.4250845679,11.7056064465,18.9781494363,13.2038215814,0.0,5.77432785488
 02/26  01:00:00,38.9458416198,5.93163281342,2.44829370616,0.0,12.925468867,10.100111941,21.0096086452,15.2498393454,0.0,5.75976929979
 02/26  02:00:00,38.3740013815,5.863661465,1.94550850481,0.0,12.925468867,10.100111941,16.6011497862,16.5811497862,0.0,0.02
 02/26  03:00:00,33.2495097729,5.80018836848,1.50352672132,0.0,8.34152022915,10.0650221343,22.4665276371,16.711564707,0.0,5.75496293013
 02/26  04:00:00,32.9225165115,5.75974470457,1.21697883947,0.0,8.34152022915,10.0650221343,17.389855565,17.369855565,0.0,0.02
 02/26  05:00:00,34.1852709215,5.71869531104,0.914200687168,0.0,8.34152022915,11.6705166398,25.7255092221,19.9659325879,0.0,5.75957663415
 02/26  06:00:00,38.0676224257,5.68309797044,0.673884133713,0.0,8.80141237637,15.3678112995,21.3497458332,21.3297458332,0.0,0.02
 02/26  07:00:00,58.5877585387,5.75092564481,1.1496612394,0.0,18.5082010057,25.6353820695,33.3841241294,21.8567939492,0.0,11.5273301801
 02/26  08:00:00,68.9365433371,5.93170844373,2.3990706352,0.0,19.4926561212,41.1001056674,27.2548602745,21.4578923186,0.0,5.79696795592
 02/26  09:00:00,95.310144138,6.16712725297,4.78001038725,0.0,26.3286599382,57.9988325916,45.7698883507,16.3581254763,0.0,29.4117628744
 02/26  10:00:00,80.6907515097,5.99690255184,5.60406931629,0.0,26.2443270014,42.8153538416,57.4153821925,15.9576753446,18.025,23.4327068479
 02/26  11:00:00,55.0925728654,5.76561817545,4.11168701146,0.0,21.7447113004,23.4437158914,57.4975698457,16.0985071794,18.025,23.3740626662
 02/26  12:00:00,52.5472843758,5.75332276637,3.98065240734,0.0,19.3449162599,23.4437158914,56.5550582972,15.198620406,18.025,23.3314378911
 02/26  13:00:00,52.5533969326,5.7587004272,3.83915131578,0.0,19.190480192,23.7425572507,50.323332899,14.8264349997,18.025,17.4718978994
 02/26  14:00:00,52.6577535674,5.76784335708,3.90824259991,0.0,19.260583323,23.698576057,47.1677288692,11.6692994982,18.025,17.473429371
 02/26  15:00:00,52.6834702029,5.76729646442,3.93450523073,0.0,19.260583323,23.698576057,46.2261853746,10.7299163584,18.025,17.4712690162
 02/26  16:00:00,52.3684170957,5.75959646999,3.91710199991,0.0,19.260583323,23.4086260847,46.6299576665,11.1320897825,18.025,17.4728678841
 02/26  17:00:00,55.8666335103,5.73794321366,2.98566276084,0.0,19.260583323,27.8781056672,35.1319929411,11.348056831,18.025,5.75893611009
 02/26  18:00:00,63.3327828764,5.81035282078,1.75696675251,0.0,18.1807569449,37.5792895564,12.4620159236,12.4420159236,0.0,0.02
 02/26  19:00:00,84.0052389056,5.9441781472,2.75005216421,0.0,32.6059821062,37.0465235296,21.0488009481,15.2799685751,0.0,5.76883237301
 02/26  20:00:00,86.7964849784,6.03481284278,3.33564330113,0.0,36.8143715336,33.066984531,27.4031316053,15.8661876175,0.0,11.5369439878
 02/26  21:00:00,93.1189261545,6.1684184352,4.16497735292,0.0,36.43363367,38.8072253906,22.8838742161,17.1061403828,0.0,5.77773383326
 02/26  22:00:00,90.8495242286,6.19371246445,4.22699589815,0.0,36.0963922311,36.7877557581,23.3478566941,17.5688691082,0.0,5.77898758586
 02/26  23:00:00,67.6211732185,5.95471112839,2.55789917472,0.0,30.9507766546,20.6087787026,30.128068723,18.5521727864,0.0,11.5758959366
 02/26  24:00:00,43.6479890926,5.76251002247,1.21120305801,0.0,17.4250845679,11.7056064465,25.233011643,19.4589151103,0.0,5.77409653269
 02/27  01:00:00,35.8024980574,5.70764760875,0.829015522793,0.0192417651697,11.6412384099,10.0650221343,26.2101176182,20.4502324078,0.0,5.75988521039
 02/27  02:00:00,34.010311916,5.67472021888,0.550958445685,0.0987127826772,10.0992000411,10.047477231,21.1711514527,21.1511514527,0.0,0.02
 02/27  03:00:00,31.9567031354,5.64741839259,0.320081334813,0.16283271036,8.25718729233,10.0299323277,27.7482009659,21.9931898116,0.0,5.75501115435
 02/27  04:00:00,31.8570691314,5.6319853918,0.1727612969,0.225959440358,8.25718729233,10.0299323277,23.2763881297,23.2563881297,0.0,0.02
 02/27  05:00:00,33.4910736901,5.63064604901,0.0998886026616,0.327592387034,8.25718729233,11.6354268332,29.6666460388,23.907326073,0.0,5.75931996583
 02/27  06:00:00,41.1500748908,5.63808814195,0.120277482847,0.379190952218,12.1011305571,15.3678112995,28.8941043243,23.120062933,0.0,5.77404139132
 02/27  07:00:00,72.5446072689,5.87108078502,2.01754897169,0.115328604882,19.7275818095,37.2640762949,33.1255329332,21.549966804,0.0,11.5755661292
 02/27  08:00:00,85.2527931473,6.07742356131,3.56074385005,0.00598117215519,24.3117294858,51.2795993405,30.1098721012,18.4957681925,0.0,11.6141039086
 02/27  09:00:00,72.4728423833,5.78899871941,2.2404738124,0.10962158916,23.6694662846,40.6342015617,35.797574892,12.3658607839,0.0,23.4317141081
 02/27  10:00:00,69.4845107794,5.78553928952,4.28017348121,0.0922838440935,23.6694662846,35.6302164847,51.4458773933,10.0493326274,18.025,23.3715447659
 02/27  11:00:00,51.3411393724,5.69018196418,3.8201710232,0.100897948785,18.7433767983,22.9618409725,44.7234715264,9.19361285324,18.025,17.5048586731
 02/27  12:00:00,51.6268226655,5.71252459197,4.14574954773,0.0408269816865,18.7433767983,22.9618409725,48.4245135056,7.10602602159,18.025,23.293487484
 02/27  13:00:00,51.8269740577,5.72900694054,4.32643418851,0.00036469855041,18.5889407304,23.1597249699,41.0863401697,5.58935796218,18.025,17.4719822075
 02/27  14:00:00,51.9196745679,5.73421538546,4.167787912,0.0,18.7433767983,23.2517909448,39.8094368687,4.31095444531,18.025,17.4734824234
 02/27  15:00:00,51.9455383528,5.73569197874,4.19217456484,0.0,18.7433767983,23.2517909448,39.4943609248,3.99812226846,18.025,17.4712386564
 02/27  16:00:00,51.7667113381,5.74355728654,4.29543190103,0.0,18.7433767983,22.9618409725,39.9530008655,4.45525784723,18.025,17.4727430182
 02/27  17:00:00,55.5082758294,5.7493420552,3.57990348951,0.0,18.7433767983,27.431320555,28.5291657536,4.7445423004,18.025,5.75962345321
