Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/27  18:00:00,67.0329270434,5.87513508043,2.79059638888,0.0,17.6635504202,40.6971502883,10.9428037859,5.1736736385,0.0,5.76913014736
 02/27  19:00:00,77.9202477746,5.95885313174,3.32158362395,0.0,27.5259009287,37.3340067412,13.8517101946,8.05884864571,0.0,5.79286154884
 02/27  20:00:00,84.7359053702,6.04797849825,3.95468541699,0.0,33.8341110165,33.3544677425,20.0781622518,8.54190093012,0.0,11.5362613217
 02/27  21:00:00,94.4897308162,6.26303685818,5.3392959781,0.0,36.5179666069,38.8247702939,15.4263375114,9.647635239,0.0,5.77870227243
 02/27  22:00:00,89.3854565976,6.33080957072,5.68238379014,0.0,32.965339924,36.8579353714,21.4092070163,9.83378186618,0.0,11.5754251501
 02/27  23:00:00,63.0064398112,5.98659780742,3.19466277702,0.0,25.6355707503,20.6438685092,16.2481429225,10.4645884494,0.0,5.78355447302
 02/27  24:00:00,41.7375068604,5.79881340157,1.66638318405,0.0,15.0252895274,11.7056064465,17.0333910124,11.2687839605,0.0,5.76460705189
 02/28  01:00:00,36.229566557,5.75612791718,1.22685576527,0.0,11.6412384099,10.0650221343,10.9235185671,10.9035185671,0.0,0.02
 02/28  02:00:00,34.4620816866,5.73081428272,1.0453466777,0.0,10.0992000411,10.047477231,17.1491039485,11.3941040188,0.0,5.75499992974
 02/28  03:00:00,32.3811076052,5.70457186294,0.850173188881,0.0,8.25718729233,10.0299323277,12.5097274143,12.4897274143,0.0,0.02
 02/28  04:00:00,32.2702521925,5.69078581182,0.753103183987,0.0,8.25718729233,10.0299323277,18.7350832252,12.9801170867,0.0,5.75496613855
 02/28  05:00:00,33.8052143724,5.68130312713,0.690971378098,0.0,8.25718729233,11.6354268332,18.8943521358,13.1347571096,0.0,5.75959502619
 02/28  06:00:00,41.5866959377,5.7041087449,0.870077821106,0.0,12.1011305571,15.3678112995,17.5957474778,11.822000964,0.0,5.77374651382
 02/28  07:00:00,73.7939100779,6.02142885553,3.23185278912,0.0,19.7275818095,37.2640762949,22.231336548,10.6574799728,0.0,11.5738565752
 02/28  08:00:00,87.0753372934,6.27434656552,5.19236504196,0.0,24.3117294858,51.2795993405,20.1187325297,8.50524722587,0.0,11.6134853038
 02/28  09:00:00,74.7434776175,5.93005314531,4.4796918557,0.0,23.6694662846,40.6342015617,27.3114195734,3.8810218003,0.0,23.4303977731
 02/28  10:00:00,71.907308724,5.91931695171,6.6614881304,0.0,23.6694662846,35.6302164847,44.0220351803,2.6301723545,18.025,23.3668628258
 02/28  11:00:00,53.3941031083,5.79654998672,5.86767361619,0.0,18.7433767983,22.9618409725,38.1551415098,2.62537994042,18.025,17.5047615694
 02/28  12:00:00,52.8575770183,5.74356199158,5.38629815332,0.0,18.7433767983,22.9618409725,37.52622145,2.02692114572,18.025,17.4743003042
 02/28  13:00:00,53.1117475824,5.75708063677,5.58350139269,0.0,18.5889407304,23.1597249699,38.4323138411,2.93516660424,18.025,17.4721472369
 02/28  14:00:00,53.6962822582,5.80927233909,5.86934414364,0.0,18.7433767983,23.2517909448,35.8468975639,0.350241579778,18.025,17.4716559842
 02/28  15:00:00,53.5046257277,5.77609166701,5.71086867174,0.0,18.7433767983,23.2517909448,41.313558988,0.0,18.025,23.288558988
 02/28  16:00:00,53.7196421476,5.80711254805,6.18481417305,0.0,18.7433767983,22.9618409725,36.0170444856,0.520860689753,18.025,17.4711837958
 02/28  17:00:00,58.1374357868,5.87015599397,6.08825940248,0.0,18.7433767983,27.431320555,18.2402914932,0.195291493169,18.025,0.02
 02/28  18:00:00,70.5839617979,6.13997279366,6.07679962094,0.0,17.6635504202,40.6971502883,5.94494158925,0.175916592121,0.0,5.76902499712
 02/28  19:00:00,82.4795043521,6.35613165712,7.48356905837,0.0,27.5259009287,37.3340067412,12.6201508037,1.05491231097,0.0,11.5652384928
 02/28  20:00:00,89.8681426615,6.51938598956,8.61553193533,0.0,33.8341110165,33.3544677425,7.19724164223,1.41968899288,0.0,5.77755264935
 02/28  21:00:00,100.427473272,6.82502994489,10.7150553568,0.0,36.5179666069,38.8247702939,7.73540416139,1.95734680647,0.0,5.77805735492
 02/28  22:00:00,95.5815734039,6.92223862065,11.287088915,0.0,32.965339924,36.8579353714,13.4712927482,1.89629458891,0.0,11.5749981593
 02/28  23:00:00,68.2642089718,6.47833097616,7.96070558746,0.0,25.6355707503,20.6438685092,13.6418179486,2.09514454883,0.0,11.5466733997
 02/28  24:00:00,45.1208925392,6.07984678831,4.7687472872,0.0,15.0252895274,11.7056064465,2.3634121355,2.3434121355,0.0,0.02
 03/01  01:00:00,39.1070591518,5.99374854806,3.86673248098,0.0,11.6412384099,10.0650221343,8.19796655633,2.43822843245,0.0,5.75973812389
 03/01  02:00:00,37.3272328825,5.98074212146,3.66057166166,0.0,10.0992000411,10.047477231,8.16525940133,2.41028456572,0.0,5.75497483561
 03/01  03:00:00,34.8815777947,5.92118833857,3.13403401059,0.0,8.25718729233,10.0299323277,2.48134193078,2.46134193078,0.0,0.02
 03/01  04:00:00,34.7542133831,5.91256716084,3.01528497269,0.0,8.25718729233,10.0299323277,8.22008868974,2.46516534187,0.0,5.75492334787
 03/01  05:00:00,36.2179610833,5.89965649251,2.88537575859,0.0,8.25718729233,11.6354268332,2.51743716805,2.49743716805,0.0,0.02
 03/01  06:00:00,43.7551827931,5.89772291233,2.84496046879,0.0,12.1011305571,15.3678112995,8.74117008636,2.96732442304,0.0,5.77384566332
 03/01  07:00:00,77.6889629169,6.41320011278,6.73514841503,0.0,19.7275818095,37.2640762949,16.0132177089,4.43816828741,0.0,11.5750494215
 03/01  08:00:00,92.3658504206,6.81392338766,9.94332148335,0.0,24.3117294858,51.2795993405,21.2539566567,3.84407754987,0.0,17.4098791068
 03/01  09:00:00,78.9356811933,6.30688860336,8.29507574577,0.0,23.6694662846,40.6342015617,23.7141982745,0.285253792598,0.0,23.4289444819
 03/01  10:00:00,77.678815783,6.45184507581,11.9004760219,0.0,23.6694662846,35.6302164847,35.5558101387,0.0,18.025,17.5308101387
 03/01  11:00:00,59.330349289,6.32291576318,11.2775631363,0.0,18.7433767983,22.9618409725,41.3558563965,0.0,18.025,23.3308563965
 03/01  12:00:00,59.9061671252,6.43813777789,11.7403184984,0.0,18.7433767983,22.9618409725,35.4993425431,0.0,18.025,17.4743425431
 03/01  13:00:00,60.5771156972,6.51654362977,12.2894143128,0.0,18.5889407304,23.1597249699,35.5366437942,0.038001852069,18.025,17.4736419421
 03/01  14:00:00,60.2843622918,6.54103863299,11.7256618547,0.0,18.7433767983,23.2517909448,35.4983778023,0.0,18.025,17.4733778023
 03/01  15:00:00,59.6890632748,6.49664344303,11.1747587161,0.0,18.7433767983,23.2517909448,35.4947123121,0.0,18.025,17.4697123121
 03/01  16:00:00,59.1301613863,6.48318471485,10.9192646986,0.0,18.7433767983,22.9618409725,36.0140031333,0.517951690093,18.025,17.4710514432
 03/01  17:00:00,62.1587456348,6.43680561817,9.54292427644,0.0,18.7433767983,27.431320555,25.1913249151,1.40694847377,18.025,5.7593764413
 03/01  18:00:00,72.9883288109,6.54608541587,8.07506694607,0.0,17.6635504202,40.6971502883,8.250220419,2.48236282871,0.0,5.76785759029
 03/01  19:00:00,83.0152075926,6.56291710838,7.81250976119,0.0,27.5259009287,37.3340067412,10.9566719594,5.16491779364,0.0,5.79175416572
 03/01  20:00:00,88.9754166348,6.56865564613,7.6735447984,0.0,33.8341110165,33.3544677425,19.6754673027,8.13867553973,0.0,11.536791763
 03/01  21:00:00,97.7302380676,6.68568192891,8.15718481498,0.0,36.5179666069,38.8247702939,17.21390469,11.4360132326,0.0,5.77789145741
 03/01  22:00:00,91.6761683498,6.65103631323,7.65289948052,0.0,32.965339924,36.8579353714,26.1364501739,14.5622163508,0.0,11.5742338231
 03/01  23:00:00,64.5773936418,6.20306138077,4.54917947511,0.0,25.6355707503,20.6438685092,21.912828573,16.1308643246,0.0,5.7819642484
 03/01  24:00:00,42.4904917715,5.89489594924,2.32329993326,0.0,15.0252895274,11.7056064465,23.2555048513,17.491144795,0.0,5.76436005625
 03/02  01:00:00,36.6308413432,5.80800530497,1.57626082115,0.0,11.6412384099,10.0650221343,24.6017003666,18.8421010934,0.0,5.75959927315
 03/02  02:00:00,34.4761678656,5.7374101466,1.05284944826,0.0,10.0992000411,10.047477231,21.5120125534,21.4920125534,0.0,0.02
 03/02  03:00:00,32.1977348017,5.68491650523,0.686460825357,0.0,8.25718729233,10.0299323277,28.8467126507,23.0929375191,0.0,5.75377513163
 03/02  04:00:00,32.0020197956,5.659720624,0.515948354394,0.0,8.25718729233,10.0299323277,23.0012743993,22.9812743993,0.0,0.02
 03/02  05:00:00,33.4764332743,5.64018061944,0.341973605014,0.0613487824402,8.25718729233,11.6354268332,30.0136612947,24.2542425134,0.0,5.75941878132
 03/02  06:00:00,41.2376740629,5.65977342085,0.476039353189,0.0893728306444,12.1011305571,15.3678112995,26.2556178123,20.4819219974,0.0,5.7736958149
 03/02  07:00:00,73.071979638,5.945634615,2.58575003799,0.0,19.7275818095,37.2640762949,30.8176659833,19.2438929558,0.0,11.5737730274
 03/02  08:00:00,86.3162435824,6.20326430991,4.50440179217,0.0,24.3117294858,51.2795993405,26.7193541586,15.1068777029,0.0,11.6124764557
 03/02  09:00:00,74.9606724553,5.99308315434,4.63388659875,0.0,23.6694662846,40.6342015617,27.6148941353,4.18724333708,0.0,23.4276507982
 03/02  10:00:00,73.4037438069,6.08660668894,7.99065390422,0.0,23.6694662846,35.6302164847,41.6323199319,0.238940371266,18.025,23.3683795607
 03/02  11:00:00,56.5466228412,6.09449874168,8.7222635011,0.0,18.7433767983,22.9618409725,35.5282556813,0.0,18.025,17.5032556813
 03/02  12:00:00,59.0411802796,6.29480996328,11.0186644594,0.0,18.7433767983,22.9618409725,35.4974752923,0.0,18.025,17.4724752923
 03/02  13:00:00,61.4258575522,6.46995641035,13.1847469205,0.0,18.5889407304,23.1597249699,35.4944395303,0.0,18.025,17.4694395303
 03/02  14:00:00,62.7486993157,6.5523688057,14.1786749735,0.0,18.7433767983,23.2517909448,35.7243050513,0.0,18.025,17.6993050513
 03/02  15:00:00,63.354989648,6.5987788288,14.7385563127,0.0,18.7433767983,23.2517909448,41.0828790378,0.0,18.025,23.0578790378
 03/02  16:00:00,63.1929097222,6.62834016873,14.8368649338,0.0,18.7433767983,22.9618409725,35.4947171617,0.0,18.025,17.4697171617
 03/02  17:00:00,67.3327201177,6.66901929634,14.4846922229,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/02  18:00:00,78.1484811877,6.83717452522,12.9441346364,0.0,17.6635504202,40.6971502883,5.76890372111,0.0,0.0,5.76890372111
 03/02  19:00:00,87.1426738878,6.89174640774,11.6111551823,0.0,27.5259009287,37.3340067412,11.5648921653,0.0,0.0,11.5648921653
 03/02  20:00:00,92.9838285964,6.92651475702,11.324111867,0.0,33.8341110165,33.3544677425,5.77712726312,0.0,0.0,5.77712726312
 03/02  21:00:00,101.030000219,7.0070509875,11.1355873465,0.0,36.5179666069,38.8247702939,8.03039987424,2.25211953122,0.0,5.77828034302
 03/02  22:00:00,94.7003111407,6.95356749887,10.3745307046,0.0,32.965339924,36.8579353714,16.9958697344,5.42154074297,0.0,11.5743289914
 03/02  23:00:00,67.1985863292,6.47501720632,6.89842300206,0.0,25.6355707503,20.6438685092,19.7023349207,8.15609946163,0.0,11.5462354591
 03/02  24:00:00,44.0421168883,6.05758899887,3.71224459162,0.0,15.0252895274,11.7056064465,11.4077645712,11.3877645712,0.0,0.02
 03/03  01:00:00,37.5422565762,5.90233416433,2.39335430843,0.0,11.6412384099,10.0650221343,19.0420117916,13.2834966488,0.0,5.75851514275
 03/03  02:00:00,35.3436892246,5.83861565185,1.81916527809,0.0,10.0992000411,10.047477231,20.4196285771,14.6648545618,0.0,5.75477401529
 03/03  03:00:00,32.9861097497,5.78012857436,1.37963275598,0.0,8.25718729233,10.0299323277,16.5331462713,16.5131462713,0.0,0.02
 03/03  04:00:00,32.4802358464,5.72033484217,0.933550674523,0.0,8.25718729233,10.0299323277,26.3284730537,20.574062875,0.0,5.75441017872
 03/03  05:00:00,33.8643065976,5.69263071303,0.738757411626,0.0,8.25718729233,11.6354268332,20.8803926744,20.8603926744,0.0,0.02
 03/03  06:00:00,41.4549685386,5.69292020613,0.749570438294,0.0,12.1011305571,15.3678112995,25.6395108732,19.8661760928,0.0,5.77333478037
 03/03  07:00:00,73.1884971656,5.96886137845,2.67905567149,0.0,19.7275818095,37.2640762949,31.8483226653,20.2738393647,0.0,11.5744833006
 03/03  08:00:00,86.2832296822,6.20858701717,4.46608743053,0.0,24.3117294858,51.2795993405,28.3807407595,16.7683181594,0.0,11.6124226002
 03/03  09:00:00,75.0542306445,6.01385511614,4.70668900272,0.0,23.6694662846,40.6342015617,34.9447964286,5.66771878866,0.0,29.27707764
 03/03  10:00:00,74.0773442587,6.15562720258,8.59524748424,0.0,23.6694662846,35.6302164847,36.0880577239,0.532326830711,18.025,17.5307308932
 03/03  11:00:00,57.0024816291,6.15959996813,9.11302757517,0.0,18.7433767983,22.9618409725,41.3709450255,0.0158942621148,18.025,23.3300507634
 03/03  12:00:00,58.636191044,6.29806332904,10.610428046,0.0,18.7433767983,22.9618409725,35.4965286875,0.0,18.025,17.4715286875
 03/03  13:00:00,60.7974488926,6.44076002139,12.5855426252,0.0,18.5889407304,23.1597249699,35.4950438586,0.0,18.025,17.4700438586
 03/03  14:00:00,62.8955726848,6.62483448065,14.2530884724,0.0,18.7433767983,23.2517909448,35.4952565715,0.0,18.025,17.4702565715
 03/03  15:00:00,64.5416560252,6.73711618816,15.7868898943,0.0,18.7433767983,23.2517909448,35.4935358727,0.0,18.025,17.4685358727
 03/03  16:00:00,64.2963367374,6.75556235037,15.8130742557,0.0,18.7433767983,22.9618409725,35.4946429367,0.0,18.025,17.4696429367
 03/03  17:00:00,67.9906715041,6.75777842013,15.0538859643,0.0,18.7433767983,27.431320555,23.78440292,0.0,18.025,5.75940292003
 03/03  18:00:00,79.2555880434,6.94091801403,13.9475092332,0.0,17.6635504202,40.6971502883,5.76874511661,0.0,0.0,5.76874511661
 03/03  19:00:00,88.5843403735,7.02113798498,12.9234535087,0.0,27.5259009287,37.3340067412,5.79092929961,0.0,0.0,5.79092929961
 03/03  20:00:00,94.2511231126,7.0493566208,12.4685726052,0.0,33.8341110165,33.3544677425,5.77822281042,0.0,0.0,5.77822281042
 03/03  21:00:00,102.790957867,7.18010728879,12.7234997539,0.0,36.5179666069,38.8247702939,11.7263676896,0.190655535941,0.0,11.5357121537
 03/03  22:00:00,97.1350094075,7.18821419445,12.5746013577,0.0,32.965339924,36.8579353714,6.44129631446,0.644751651848,0.0,5.79654466261
 03/03  23:00:00,69.8477806712,6.72806059086,9.29458954424,0.0,25.6355707503,20.6438685092,13.0627124698,1.51669199761,0.0,11.5460204722
 03/03  24:00:00,46.7196031857,6.31517893555,6.13214416328,0.0,15.0252895274,11.7056064465,8.98366428541,3.21951930522,0.0,5.76414498019
 03/04  01:00:00,41.1472136597,6.14431047331,4.55644910205,0.0,12.8411359301,10.0650221343,5.48363185589,5.46363185589,0.0,0.02
 03/04  02:00:00,39.865545278,6.02676150581,3.39339671829,0.0,12.8411359301,10.0650221343,13.8812118951,8.12636660411,0.0,5.75484529099
 03/04  03:00:00,34.1578212445,5.90695246035,2.42452761296,0.0,8.25718729233,10.0299323277,9.94196859729,9.92196859729,0.0,0.02
 03/04  04:00:00,33.7693899313,5.86580688678,2.07723439562,0.0,8.25718729233,10.0299323277,16.2997718227,10.5453052986,0.0,5.75446652414
 03/04  05:00:00,35.1528068072,5.83977437966,1.88012071342,0.0,8.25718729233,11.6354268332,11.5197088365,11.4997088365,0.0,0.02
 03/04  06:00:00,39.1297415987,5.81803223024,1.72053374542,0.0,8.71707943955,15.3327214929,17.1950467943,11.4316316713,0.0,5.76341512299
 03/04  07:00:00,60.0079206121,5.90637224377,2.41443995813,0.0,18.5082010057,25.6353820695,17.1936738108,11.4202692675,0.0,5.77340454333
 03/04  08:00:00,71.2270502263,6.16385769059,4.57695098473,0.0,19.4083231844,41.0650158608,20.0871146934,8.51301347263,0.0,11.5741012208
 03/04  09:00:00,101.841129448,6.76337417508,10.7148834323,0.0,26.3286599382,57.9988325916,30.8720177104,1.47558299433,0.0,29.3964347161
 03/04  10:00:00,88.3697512363,6.66488153212,12.4957697966,0.0,26.3286599382,42.8504436482,41.4828734247,0.0373030400347,18.025,23.4205703847
 03/04  11:00:00,63.7899097581,6.50615726676,12.0685451726,0.0,21.7447113004,23.4437158914,41.3925986072,0.0,18.025,23.3675986072
 03/04  12:00:00,64.9742671736,6.78011785586,15.4406021272,0.0,19.3027497915,23.426170988,35.5245803946,0.0,18.025,17.4995803946
 03/04  13:00:00,67.7210887121,6.96373962795,17.861546948,0.0,19.1483137236,23.7250123474,35.4945785383,0.0,18.025,17.4695785383
 03/04  14:00:00,70.3930464043,7.08596869584,20.2657307138,0.0,19.3027497915,23.7161209604,35.4924154385,0.0,18.025,17.4674154385
 03/04  15:00:00,71.7141003742,7.14312747333,21.5296255138,0.0,19.3027497915,23.7161209604,35.4934155146,0.0,18.025,17.4684155146
 03/04  16:00:00,71.7777193033,7.20716502544,21.8191565114,0.0,19.3027497915,23.426170988,35.4944169173,0.0,18.025,17.4694169173
 03/04  17:00:00,75.1276259461,7.15444975765,20.7704755915,0.0,19.3027497915,27.8956505705,23.7841385102,0.0,18.025,5.75913851022
 03/04  18:00:00,82.3968781746,7.26683687259,19.3049091088,0.0,18.2229234133,37.5968344597,5.76394537849,0.0,0.0,5.76394537849
 03/04  19:00:00,99.3906234566,7.45543762398,18.3888088194,0.0,32.690315043,37.0816133363,5.76871402114,0.0,0.0,5.76871402114
 03/04  20:00:00,101.978614391,7.51114615858,17.0415120561,0.0,36.8143715336,33.066984531,5.77756311723,0.0,0.0,5.77756311723
 03/04  21:00:00,107.083092825,7.60808846856,16.8089701883,0.0,36.3493007332,38.7721355839,5.82724043155,0.0493545060857,0.0,5.77788592547
 03/04  22:00:00,104.006903016,7.54723623948,15.911496589,0.0,36.1807251679,36.8228455648,5.77758079486,0.0,0.0,5.77758079486
 03/04  23:00:00,79.0034669683,7.12007193106,12.6555147274,0.0,31.0351095914,20.6438685092,11.5739009142,0.0,0.0,11.5739009142
 03/04  24:00:00,53.2038700265,6.72471185688,9.80494238088,0.0,17.4250845679,11.7056064465,5.77346586147,0.0,0.0,5.77346586147
 03/05  01:00:00,45.3517064673,6.54919919563,8.23662900163,0.0,12.925468867,10.100111941,6.20486662393,0.445356751539,0.0,5.75950987239
 03/05  02:00:00,44.0819973436,6.42786551031,7.08933422054,0.0,12.925468867,10.100111941,1.22328180319,1.20328180319,0.0,0.02
 03/05  03:00:00,38.1533252849,6.28656604595,5.92099271969,0.0,8.34152022915,10.0650221343,7.45184451108,1.69703978771,0.0,5.75480472337
 03/05  04:00:00,37.4356339525,6.21155772006,5.27831706336,0.0,8.34152022915,10.0650221343,2.25324527201,2.23324527201,0.0,0.02
 03/05  05:00:00,38.6300013552,6.16499575471,4.91267242123,0.0,8.34152022915,11.6705166398,8.29244827054,2.53322996306,0.0,5.75921830748
 03/05  06:00:00,42.425003771,6.11651372866,4.59789681728,0.0,8.80141237637,15.3678112995,8.61479088843,2.85077437265,0.0,5.76401651579
 03/05  07:00:00,63.5776167317,6.2482352078,5.64228365686,0.0,18.5082010057,25.6353820695,9.61200246561,3.83863118524,0.0,5.77337128037
 03/05  08:00:00,75.8699365352,6.62400507712,8.64028741361,0.0,19.4926561212,41.1001056674,15.0767548525,3.50322738561,0.0,11.5735274669
 03/05  09:00:00,106.29703358,7.17805639062,14.756133718,0.0,26.3286599382,57.9988325916,23.5172805383,0.0,0.0,23.5172805383
 03/05  10:00:00,92.553399211,7.01969974461,16.444033029,0.0,26.2443270014,42.8153538416,41.4485372292,0.0,18.025,23.4235372292
 03/05  11:00:00,67.7713548998,6.80239039171,15.7537740989,0.0,21.7447113004,23.4437158914,41.390789984,0.0,18.025,23.365789984
 03/05  12:00:00,67.2655544556,6.8788494633,17.5734548774,0.0,19.3449162599,23.4437158914,35.5236014259,0.0,18.025,17.4986014259
 03/05  13:00:00,71.9941147459,7.19111612688,21.8474904292,0.0,19.190480192,23.7425572507,36.2035303269,0.0,18.025,18.1785303269
 03/05  14:00:00,76.100355153,7.45752399757,25.6612020624,0.0,19.260583323,23.698576057,40.5982912024,0.0,18.025,22.5732912024
 03/05  15:00:00,78.6177535296,7.64762397087,27.9885006198,0.0,19.260583323,23.698576057,35.4921135442,0.0,18.025,17.4671135442
 03/05  16:00:00,79.1933489333,7.72054859384,28.7811211332,0.0,19.260583323,23.4086260847,35.4930109115,0.0,18.025,17.4680109115
 03/05  17:00:00,82.9672647411,7.72081695509,28.1034658852,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 03/05  18:00:00,90.2712081721,7.83327155299,26.6725192551,0.0,18.1807569449,37.5792895564,5.76287215953,0.0,0.0,5.76287215953
 03/05  19:00:00,106.198065354,7.95875112747,24.8123652315,0.0,32.6059821062,37.0465235296,5.76859768434,0.0,0.0,5.76859768434
 03/05  20:00:00,109.037159107,7.99362745924,23.6175889412,0.0,36.8143715336,33.066984531,5.77718969956,0.0,0.0,5.77718969956
 03/05  21:00:00,114.480892555,8.12299757602,23.5724440053,0.0,36.43363367,38.8072253906,5.77684043264,0.0,0.0,5.77684043264
 03/05  22:00:00,110.278641326,8.04350542463,21.8063974356,0.0,36.0963922311,36.7877557581,11.5355383662,0.0,0.0,11.5355383662
 03/05  23:00:00,83.9084802588,7.53785024225,17.2621943374,0.0,30.9507766546,20.6087787026,8.74160829604,0.0,0.0,8.74160829604
 03/05  24:00:00,56.996728144,7.05409506182,13.2684256244,0.0,17.4250845679,11.7056064465,8.59190872491,0.0,0.0,8.59190872491
 03/06  01:00:00,46.9584085711,6.81279817508,10.8990657418,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 03/06  02:00:00,43.6848059862,6.64800815398,9.35090070623,0.0,10.0992000411,10.047477231,5.75461548222,0.0,0.0,5.75461548222
 03/06  03:00:00,40.4208270762,6.50597825023,8.08851742012,0.0,8.25718729233,10.0299323277,0.543874400622,0.523874400622,0.0,0.02
 03/06  04:00:00,39.1753211322,6.38814421451,6.96083780732,0.0,8.25718729233,10.0299323277,7.13165650984,1.3771676901,0.0,5.75448881974
 03/06  05:00:00,39.678981302,6.28441090983,5.96167262319,0.0,8.25718729233,11.6354268332,2.91242233257,2.89242233257,0.0,0.02
 03/06  06:00:00,47.0662941769,6.26423890069,5.78960935622,0.0,12.1011305571,15.3678112995,9.07401880921,3.3008147933,0.0,5.77320401591
 03/06  07:00:00,81.0737167043,6.79358149664,9.7396139366,0.0,19.7275818095,37.2640762949,14.5631449779,2.99006562948,0.0,11.5730793484
 03/06  08:00:00,95.723012018,7.18697940311,12.9275505038,0.0,24.3117294858,51.2795993405,19.6701422756,2.26441346269,0.0,17.4057288129
 03/06  09:00:00,84.5485112657,6.8274912978,13.3873859487,0.0,23.6694662846,40.6342015617,23.4310555762,0.0104054792017,0.0,23.420650097
 03/06  10:00:00,86.4010949059,7.09606459229,19.9785965313,0.0,23.6694662846,35.6302164847,35.5533413381,0.0,18.025,17.5283413381
 03/06  11:00:00,72.1789607826,7.17366986271,23.2754642484,0.0,18.7433767983,22.9618409725,41.3504551018,0.0,18.025,23.3254551018
 03/06  12:00:00,76.5401673672,7.48222571982,27.330259886,0.0,18.7433767983,22.9618409725,35.4940016318,0.0,18.025,17.4690016318
 03/06  13:00:00,80.5065876491,7.75655850238,30.9789005929,0.0,18.5889407304,23.1597249699,35.4927852819,0.0,18.025,17.4677852819
 03/06  14:00:00,83.1440421766,7.94323246717,33.1831777306,0.0,18.7433767983,23.2517909448,35.4935521279,0.0,18.025,17.4685521279
 03/06  15:00:00,84.863518767,8.06820944119,34.7776774205,0.0,18.7433767983,23.2517909448,35.4906685145,0.0,18.025,17.4656685145
 03/06  16:00:00,84.6560361756,8.11175109108,34.8166031328,0.0,18.7433767983,22.9618409725,35.4914585046,0.0,18.025,17.4664585046
 03/06  17:00:00,87.8889276865,8.09601665342,33.6139240408,0.0,18.7433767983,27.431320555,23.0595956697,0.0,18.025,5.03459566967
 03/06  18:00:00,98.8886095058,8.2610011285,32.260475745,0.0,17.6635504202,40.6971502883,0.745149576953,0.0,0.0,0.745149576953
 03/06  19:00:00,107.190080665,8.29947135358,30.2509094321,0.0,27.5259009287,37.3340067412,11.5628631751,0.0,0.0,11.5628631751
 03/06  20:00:00,110.720819562,8.2586753591,27.7289919156,0.0,33.8341110165,33.3544677425,5.77736190414,0.0,0.0,5.77736190414
 03/06  21:00:00,118.097219261,8.3640794322,26.8458244833,0.0,36.5179666069,38.8247702939,11.533585711,0.0,0.0,11.533585711
 03/06  22:00:00,110.422273522,8.28644806296,24.7636895106,0.0,32.965339924,36.8579353714,5.79631333592,0.0,0.0,5.79631333592
 03/06  23:00:00,80.5573813504,7.67782834043,19.0544624035,0.0,25.6355707503,20.6438685092,11.545011598,0.0,0.0,11.545011598
 03/06  24:00:00,55.2437675286,7.10308910606,13.8684255598,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 03/07  01:00:00,47.5649825773,6.85826395428,11.4601781391,0.0,11.6412384099,10.0650221343,5.75937793401,0.0,0.0,5.75937793401
 03/07  02:00:00,44.672210808,6.72640214008,10.2599177037,0.0,10.0992000411,10.047477231,5.75462369591,0.0,0.0,5.75462369591
 03/07  03:00:00,41.7273776758,6.61359156257,9.28745853963,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/07  04:00:00,41.0259136133,6.54323562759,8.65634542304,0.0,8.25718729233,10.0299323277,5.75448198962,0.0,0.0,5.75448198962
 03/07  05:00:00,42.1306734902,6.4913626104,8.20641911733,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 03/07  06:00:00,50.0569260105,6.51663132444,8.52786119673,0.0,12.1011305571,15.3678112995,5.77306017391,0.0,0.0,5.77306017391
 03/07  07:00:00,84.2229330694,7.06610203909,12.6163275193,0.0,19.7275818095,37.2640762949,11.6538313713,0.081102787639,0.0,11.5727285837
 03/07  08:00:00,99.1230789541,7.46467257573,16.0499537659,0.0,24.3117294858,51.2795993405,11.6101245692,0.0,0.0,11.6101245692
 03/07  09:00:00,86.6074955528,6.96850191099,15.3053756982,0.0,23.6694662846,40.6342015617,23.4338496577,0.0108354555293,0.0,23.4230142022
 03/07  10:00:00,85.2623130625,7.03227823178,18.9036158813,0.0,23.6694662846,35.6302164847,41.386884877,0.0,18.025,23.361884877
 03/07  11:00:00,69.515906489,7.0520868711,20.7340020788,0.0,18.7433767983,22.9618409725,35.5246671235,0.0,18.025,17.4996671235
 03/07  12:00:00,72.7318442118,7.29693268758,23.707235607,0.0,18.7433767983,22.9618409725,35.4954640109,0.0,18.025,17.4704640109
 03/07  13:00:00,76.8282409311,7.56651321535,27.4906037915,0.0,18.5889407304,23.1597249699,41.3065345957,0.0,18.025,23.2815345957
 03/07  14:00:00,80.2763250272,7.78410213228,30.4745976172,0.0,18.7433767983,23.2517909448,35.4900709383,0.0,18.025,17.4650709383
 03/07  15:00:00,82.661849359,7.93773084693,32.7064933281,0.0,18.7433767983,23.2517909448,35.4907486757,0.0,18.025,17.4657486757
 03/07  16:00:00,83.4622029832,8.03305226359,33.7014753626,0.0,18.7433767983,22.9618409725,35.4914254415,0.0,18.025,17.4664254415
 03/07  17:00:00,86.7081487242,8.02622178874,32.5029499594,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/07  18:00:00,96.6396531892,8.15233034644,30.1201980008,0.0,17.6635504202,40.6971502883,5.76836074524,0.0,0.0,5.76836074524
 03/07  19:00:00,104.278320892,8.16840880967,27.4702265128,0.0,27.5259009287,37.3340067412,11.5626929828,0.0,0.0,11.5626929828
 03/07  20:00:00,107.978808324,8.12317444638,25.1224949129,0.0,33.8341110165,33.3544677425,5.77763868577,0.0,0.0,5.77763868577
 03/07  21:00:00,114.210556837,8.15376566227,23.169493617,0.0,36.5179666069,38.8247702939,5.77719571585,0.0,0.0,5.77719571585
 03/07  22:00:00,107.242776254,8.07216250074,21.7984935055,0.0,32.965339924,36.8579353714,11.5724243033,0.0,0.0,11.5724243033
 03/07  23:00:00,79.0563541863,7.55930402646,17.6719785989,0.0,25.6355707503,20.6438685092,5.78212824799,0.0,0.0,5.78212824799
 03/07  24:00:00,55.210804489,7.09174245393,13.8468160487,0.0,15.0252895274,11.7056064465,5.76385700286,0.0,0.0,5.76385700286
 03/08  01:00:00,48.097361654,6.8911743364,11.9596492243,0.0,11.6412384099,10.0650221343,5.75913554158,0.0,0.0,5.75913554158
 03/08  02:00:00,45.262980061,6.76733886798,10.8097614056,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 03/08  03:00:00,42.1767156257,6.64894015502,9.70144686375,0.0,8.25718729233,10.0299323277,5.75452755287,0.0,0.0,5.75452755287
 03/08  04:00:00,41.4043398675,6.57476997446,9.0032480221,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/08  05:00:00,42.353189466,6.51152343636,8.40877548352,0.0,8.25718729233,11.6354268332,5.75912032739,0.0,0.0,5.75912032739
 03/08  06:00:00,50.1597303669,6.52853284413,8.61877611893,0.0,12.1011305571,15.3678112995,5.77298497497,0.0,0.0,5.77298497497
 03/08  07:00:00,82.9087802127,7.11096685135,13.1413298801,0.0,19.7275818095,37.2640762949,11.5719854932,0.0,0.0,11.5719854932
 03/08  08:00:00,99.8582965731,7.51858663119,16.7312876855,0.0,24.3117294858,51.2795993405,11.6091545811,0.0,0.0,11.6091545811
 03/08  09:00:00,87.0042040288,6.99862797458,15.6719764754,0.0,23.6694662846,40.6342015617,23.4167515144,0.0,0.0,23.4167515144
 03/08  10:00:00,84.5086332089,6.97853222398,18.2036949431,0.0,23.6694662846,35.6302164847,41.3833160482,0.0,18.025,23.3583160482
 03/08  11:00:00,66.0533743731,6.76349482677,17.5600716407,0.0,18.7433767983,22.9618409725,35.5220976285,0.0,18.025,17.4970976285
 03/08  12:00:00,66.8072718032,6.80124122282,18.2783613367,0.0,18.7433767983,22.9618409725,35.494078745,0.0,18.025,17.469078745
 03/08  13:00:00,68.210301525,6.86151558629,19.5776672255,0.0,18.5889407304,23.1597249699,35.4912415278,0.0,18.025,17.4662415278
 03/08  14:00:00,70.0609070092,6.93391379022,21.10937354,0.0,18.7433767983,23.2517909448,35.4917579675,0.0,18.025,17.4667579675
 03/08  15:00:00,71.9920858987,7.03766539318,22.9368012251,0.0,18.7433767983,23.2517909448,35.4886595413,0.0,18.025,17.4636595413
 03/08  16:00:00,73.3112320087,7.19849655632,24.385066433,0.0,18.7433767983,22.9618409725,35.4892235005,0.0,18.025,17.4642235005
 03/08  17:00:00,77.8687254215,7.29934032534,24.3904139801,0.0,18.7433767983,27.431320555,23.7839927286,0.0,18.025,5.75899272859
 03/08  18:00:00,89.041784738,7.53151414656,23.1431595345,0.0,17.6635504202,40.6971502883,5.76823382183,0.0,0.0,5.76823382183
 03/08  19:00:00,97.211109034,7.61507180848,20.9563770354,0.0,27.5259009287,37.3340067412,11.5616839876,0.0,0.0,11.5616839876
 03/08  20:00:00,99.7554333684,7.50084686239,17.5214579132,0.0,33.8341110165,33.3544677425,5.82680547727,0.049514810034,0.0,5.77729066724
 03/08  21:00:00,104.986342245,7.39454648544,14.7045119481,0.0,36.5179666069,38.8247702939,8.50131743839,2.72374056781,0.0,5.77757687059
 03/08  22:00:00,97.4833874612,7.24182357154,12.8694635383,0.0,32.965339924,36.8579353714,17.9887102375,6.41854889352,0.0,11.5701613439
 03/08  23:00:00,69.2816103908,6.69869394134,8.75786387141,0.0,25.6355707503,20.6438685092,14.8548149971,9.07262490034,0.0,5.78219009674
 03/08  24:00:00,45.1946017427,6.1863676385,4.73599295251,0.0,15.0252895274,11.7056064465,18.4046674797,12.6419657879,0.0,5.76270169181
 03/09  01:00:00,38.4995698787,6.0094878025,3.24355580858,0.0,11.6412384099,10.0650221343,14.5345885938,14.5145885938,0.0,0.02
 03/09  02:00:00,36.047680037,5.91611220545,2.4456898924,0.0,10.0992000411,10.047477231,21.704957371,15.950374865,0.0,5.75458250598
 03/09  03:00:00,33.6159897237,5.85261021245,1.93706006698,0.0,8.25718729233,10.0299323277,17.3685226631,17.3485226631,0.0,0.02
 03/09  04:00:00,33.2115996978,5.80631899671,1.57895938238,0.0,8.25718729233,10.0299323277,24.405060155,18.6506476999,0.0,5.75441245511
 03/09  05:00:00,34.4524289947,5.76450645643,1.25504054973,0.0,8.25718729233,11.6354268332,25.7164833499,19.9577323231,0.0,5.75875102675
 03/09  06:00:00,41.7210656875,5.72724922399,0.98140776408,0.0,12.1011305571,15.3678112995,26.3252767749,20.5530193627,0.0,5.77225741213
 03/09  07:00:00,71.6279821707,6.01567019348,2.95585347808,0.0,19.7275818095,37.2640762949,27.0478308017,21.2539144491,0.0,5.79391635262
 03/09  08:00:00,86.2122904545,6.21156689719,4.39232194293,0.0,24.3117294858,51.2795993405,37.4458125284,20.0425126987,0.0,17.4032998296
 03/09  09:00:00,73.6618522499,5.93062271338,3.39764918396,0.0,23.6694662846,40.6342015617,38.3871826455,14.9690346987,0.0,23.4181479467
 03/09  10:00:00,70.7135190983,5.91988782579,5.46723308517,0.0,23.6694662846,35.6302164847,48.8973534054,13.3499347038,18.025,17.5224187016
 03/09  11:00:00,52.7103092708,5.84236377927,5.13815130852,0.0,18.7433767983,22.9618409725,53.0518496407,11.705352069,18.025,23.3214975717
 03/09  12:00:00,53.1025872725,5.89087798971,5.48404735015,0.0,18.7433767983,22.9618409725,44.7378237949,9.24492275338,18.025,17.4679010415
 03/09  13:00:00,53.47480782,5.93276565259,5.7709325836,0.0,18.5889407304,23.1597249699,42.7661266091,7.2747511287,18.025,17.4663754804
 03/09  14:00:00,54.1223684275,5.99455752116,6.11019823395,0.0,18.7433767983,23.2517909448,39.2703624208,3.78034016171,18.025,17.4650222591
 03/09  15:00:00,54.6863347743,6.05461233919,6.61410957342,0.0,18.7433767983,23.2517909448,37.8631404014,2.37451859036,18.025,17.463621811
 03/09  16:00:00,54.5522037956,6.07091324373,6.75362773265,0.0,18.7433767983,22.9618409725,38.8153965707,3.32632525339,18.025,17.4640713173
 03/09  17:00:00,58.0596661341,6.05451919514,5.82618085699,0.0,18.7433767983,27.431320555,22.0153758063,3.97037580631,18.025,0.02
 03/09  18:00:00,69.2273226852,6.1571619055,4.70305837939,0.0,17.6635504202,40.6971502883,11.4109683362,5.64290139504,0.0,5.76806694115
 03/09  19:00:00,79.5590486741,6.18399437112,4.73540885783,0.0,27.5259009287,37.3340067412,22.7570307323,11.1946417328,0.0,11.5623889995
 03/09  20:00:00,85.7282988558,6.20848673649,4.78670123326,0.0,33.8341110165,33.3544677425,19.4348632457,13.6582109429,0.0,5.77665230279
 03/09  21:00:00,94.6556284603,6.34059657641,5.42775730148,0.0,36.5179666069,38.8247702939,23.45817827,17.6819464133,0.0,5.77623185677
 03/09  22:00:00,88.9326807568,6.32881704637,5.23178814412,0.0,32.965339924,36.8579353714,32.1423060457,20.5718751583,0.0,11.5704308873
 03/09  23:00:00,62.52167603,5.96437634119,2.73225567833,0.0,25.6355707503,20.6438685092,34.7466272953,23.2026856418,0.0,11.5439416535
 03/09  24:00:00,41.2012341352,5.75423479599,1.174772725,0.0,15.0252895274,11.7056064465,25.4777016855,25.4577016855,0.0,0.02
 03/10  01:00:00,35.5195916717,5.67246642922,0.600602337961,0.0,11.6412384099,10.0650221343,33.4284799984,27.6696452723,0.0,5.75883472614
 03/10  02:00:00,33.6747395469,5.63213356781,0.261770467174,0.0949638771029,10.0992000411,10.047477231,29.5145051028,29.4945051028,0.0,0.02
 03/10  03:00:00,31.8210053553,5.62466289155,0.0915197252659,0.278506833032,8.25718729233,10.0299323277,36.0925072451,30.3381501058,0.0,5.75435713934
 03/10  04:00:00,32.0254800951,5.63989896397,0.0471178283427,0.512150184972,8.25718729233,10.0299323277,31.9153222777,31.8953222777,0.0,0.02
 03/10  05:00:00,34.425279894,5.70705589644,0.0388894228081,1.24645965941,8.25718729233,11.6354268332,40.408486316,34.6503212777,0.0,5.75816503829
 03/10  06:00:00,42.8684160907,5.78088315412,0.036259863706,2.03887597003,12.1011305571,15.3678112995,40.210889977,34.4393989017,0.0,5.77149107536
 03/10  07:00:00,70.0838364869,5.78010642667,0.984701746469,0.662585991437,19.7275818095,37.2640762949,46.1456732578,34.5745199293,0.0,11.5711533285
 03/10  08:00:00,84.8193513442,6.00399704757,2.86884970309,0.338138902922,24.3117294858,51.2795993405,40.8100460181,29.201965002,0.0,11.6080810161
 03/10  09:00:00,72.7654895927,5.81149278725,2.22586365429,0.394571753858,23.6694662846,40.6342015617,38.5176485923,15.1029233831,0.0,23.4147252092
 03/10  10:00:00,70.7786498483,5.89284337138,5.40678193503,0.15264276879,23.6694662846,35.6302164847,49.2714549966,7.88822325453,18.025,23.358231742
 03/10  11:00:00,53.1951824041,5.86007048643,5.56084531468,0.0444807752323,18.7433767983,22.9618409725,40.2430008474,4.72273617547,18.025,17.495264672
 03/10  12:00:00,54.0470196379,5.95675975669,6.36260397172,0.0,18.7433767983,22.9618409725,38.2491940829,2.75729485886,18.025,17.466899224
 03/10  13:00:00,55.0692430928,6.06910082678,7.22903711362,0.0,18.5889407304,23.1597249699,37.8704318772,2.38029045742,18.025,17.4651414198
 03/10  14:00:00,56.1509092218,6.18162690437,7.9516759144,0.0,18.7433767983,23.2517909448,35.5007678212,0.0103184354992,18.025,17.4654493857
 03/10  15:00:00,56.8668881417,6.25028365211,8.59899920998,0.0,18.7433767983,23.2517909448,35.4898296169,0.0,18.025,17.4648296169
 03/10  16:00:00,57.1465929028,6.30081834781,9.11811865183,0.0,18.7433767983,22.9618409725,35.4932477091,0.0,18.025,17.4682477091
 03/10  17:00:00,61.5675515532,6.34542494838,9.04316599254,0.0,18.7433767983,27.431320555,23.7839232364,0.0,18.025,5.75892323636
 03/10  18:00:00,73.4975771047,6.5463981231,8.58408733891,0.0,17.6635504202,40.6971502883,5.76802244681,0.0,0.0,5.76802244681
 03/10  19:00:00,83.5849437167,6.59427585574,8.35104804359,0.0,27.5259009287,37.3340067412,6.73097977085,0.94015897392,0.0,5.79082079693
 03/10  20:00:00,89.4999356799,6.60116653074,8.16566794901,0.0,33.8341110165,33.3544677425,14.2200643711,2.68635077005,0.0,11.533713601
 03/10  21:00:00,98.0426266098,6.69988457513,8.45548221816,0.0,36.5179666069,38.8247702939,12.5276511012,6.75206626885,0.0,5.77558483238
 03/10  22:00:00,91.9705768393,6.66505359869,7.93346897999,0.0,32.965339924,36.8579353714,21.0428081305,9.47215951276,0.0,11.5706486177
 03/10  23:00:00,64.5029216758,6.18592432478,4.49197289114,0.0,25.6355707503,20.6438685092,19.0639363765,13.2821524402,0.0,5.78178393629
 03/10  24:00:00,42.0532299403,5.84311364115,1.93789328962,0.0,15.0252895274,11.7056064465,23.2696281898,17.506950727,0.0,5.76267746275
 03/11  01:00:00,37.382309202,5.75557030823,1.18033237463,0.0,12.8411359301,10.0650221343,20.3743476584,20.3543476584,0.0,0.02
 03/11  02:00:00,37.0202169117,5.71056105266,0.864304204174,0.0,12.8411359301,10.0650221343,28.0596953846,22.3051707387,0.0,5.75452464584
 03/11  03:00:00,31.9512744504,5.6532508238,0.47171814485,0.0,8.25718729233,10.0299323277,23.8835480643,23.8635480643,0.0,0.02
 03/11  04:00:00,31.753355614,5.6272673697,0.283496940946,0.0162777530399,8.25718729233,10.0299323277,30.4985057571,24.7441807216,0.0,5.75432503551
 03/11  05:00:00,33.3272938982,5.61811985289,0.146343924979,0.129966549085,8.25718729233,11.6354268332,25.7592908436,25.7392908436,0.0,0.02
 03/11  06:00:00,37.5814156703,5.62229656499,0.0595289170112,0.308472975543,8.71707943955,15.3327214929,32.6704275196,26.9068732333,0.0,5.76355428639
 03/11  07:00:00,56.0554390275,5.65223517391,0.241990221341,0.358189224336,18.5082010057,25.6353820695,33.5366100853,27.7643869105,0.0,5.77222317479
 03/11  08:00:00,68.2344394918,5.83768575157,1.72229219933,0.188359952728,19.4083231844,41.0650158608,36.9283083496,25.357577257,0.0,11.5707310926
 03/11  09:00:00,95.5583185269,6.15624646219,5.030448644,0.00894009514996,26.3286599382,57.9988325916,43.999432487,14.6208001436,0.0,29.3786323434
 03/11  10:00:00,82.3606804883,6.09880121554,7.05289963585,0.0,26.3286599382,42.8504436482,48.5113787349,7.0799680918,18.025,23.4064106431
 03/11  11:00:00,57.5708449908,5.9522156346,6.40352018402,0.0,21.7447113004,23.4437158914,38.6402731923,3.09210659947,18.025,17.5231665928
 03/11  12:00:00,55.7142194661,6.02027288038,6.94046698964,0.0,19.3027497915,23.426170988,42.7592584898,1.41631582094,18.025,23.3179426689
 03/11  13:00:00,56.8053883987,6.13878654862,7.77084515031,0.0,19.1483137236,23.7250123474,36.3203390318,0.831826016942,18.025,17.4635130148
 03/11  14:00:00,57.7603203713,6.22938260795,8.48963482072,0.0,19.3027497915,23.7161209604,35.4868354646,0.0,18.025,17.4618354646
 03/11  15:00:00,58.512075555,6.30934107139,9.16143208512,0.0,19.3027497915,23.7161209604,35.4870183691,0.0,18.025,17.4620183691
 03/11  16:00:00,58.8864666672,6.36652596331,9.76858873579,0.0,19.3027497915,23.426170988,35.487248985,0.0,18.025,17.462248985
 03/11  17:00:00,62.9472385995,6.36832012226,9.37626682903,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 03/11  18:00:00,70.6564053785,6.48822454465,8.34310280078,0.0,18.2229234133,37.5968344597,5.76321066869,0.0,0.0,5.76321066869
 03/11  19:00:00,89.2464994681,6.66421228929,9.03597710286,0.0,32.690315043,37.0816133363,5.9430783627,0.175079786692,0.0,5.76799857601
 03/11  20:00:00,93.5666820173,6.74976616372,9.39105476261,0.0,36.8143715336,33.066984531,6.99692739782,1.21991863987,0.0,5.77700875795
 03/11  21:00:00,99.5935471644,6.87991936674,10.0476872648,0.0,36.3493007332,38.7721355839,9.19027600146,3.41376649356,0.0,5.77650950791
 03/11  22:00:00,97.0596428376,6.84949564293,9.66206821778,0.0,36.1807251679,36.8228455648,11.0766725877,5.29954796974,0.0,5.777124618
 03/11  23:00:00,72.4322944844,6.44248036513,6.76207866598,0.0,31.0351095914,20.6438685092,18.0838933326,6.51331350999,0.0,11.5705798226
 03/11  24:00:00,46.5718873276,6.0514210392,3.84633278748,0.0,17.4250845679,11.7056064465,14.5565170805,8.7838870302,0.0,5.77263005032
 03/12  01:00:00,39.1947776678,5.93193275373,2.69807580037,0.0,12.925468867,10.100111941,15.9952574926,10.2409702542,0.0,5.75428723838
 03/12  02:00:00,33.6962148358,5.84211640099,1.9083760107,0.0,8.34152022915,10.0650221343,11.4850000762,11.4650000762,0.0,0.02
 03/12  03:00:00,33.2419923162,5.79271425225,1.50354721554,0.0,8.34152022915,10.0650221343,20.2422358952,14.4878947957,0.0,5.75434109946
 03/12  04:00:00,34.6222086356,5.76536625746,1.30456403267,0.0,8.34152022915,11.6705166398,14.9685246817,14.9485246817,0.0,0.02
 03/12  05:00:00,38.7762872966,5.76262646289,1.3031292378,0.0,8.80141237637,15.3678112995,18.4433616256,12.6798720077,0.0,5.76348961787
 03/12  06:00:00,59.7766176204,5.87567105639,2.21393529335,0.0,18.5082010057,25.6353820695,15.9567589248,10.1849095238,0.0,5.77184940101
 03/12  07:00:00,76.5687187851,6.10812028147,4.2030957875,0.0,19.4926561212,41.1001056674,20.1293850393,8.55904914127,0.0,11.570335898
 03/12  08:00:00,99.8290887721,6.53546830567,8.93096680807,0.0,26.3286599382,57.9988325916,33.0561806348,3.67903162722,0.0,29.3771490076
 03/12  09:00:00,84.9469561839,6.30520935637,9.55220593475,0.0,26.2443270014,42.8153538416,43.6345262262,2.2056660452,18.025,23.403860181
 03/12  10:00:00,58.7931044245,5.99977721359,7.57823497177,0.0,21.7447113004,23.4437158914,37.2131195208,1.6651742694,18.025,17.5229452514
 03/12  11:00:00,56.5568521577,6.01423733726,7.72943476604,0.0,19.3449162599,23.4437158914,36.5155168976,0.998272156989,18.025,17.4922447406
 03/12  12:00:00,57.1036891762,6.06086843723,8.08735787325,0.0,19.190480192,23.7425572507,36.6361898275,1.14824945717,18.025,17.4629403703
 03/12  13:00:00,57.603433105,6.11728461221,8.50456491777,0.0,19.260583323,23.698576057,35.4878697196,0.0,18.025,17.4628697196
 03/12  14:00:00,58.2441608785,6.17638459669,9.08619225353,0.0,19.260583323,23.698576057,35.4879122982,0.0,18.025,17.4629122982
 03/12  15:00:00,58.7819827414,6.23959266231,9.85075616269,0.0,19.260583323,23.4086260847,35.4880270428,0.0,18.025,17.4630270428
 03/12  16:00:00,62.6152050241,6.25250119838,9.2197702455,0.0,19.260583323,27.8781056672,23.7837054206,0.0,18.025,5.75870542056
 03/12  17:00:00,70.7888262581,6.43833472724,8.58513567175,0.0,18.1807569449,37.5792895564,5.76335183671,0.0,0.0,5.76335183671
 03/12  18:00:00,86.6984752765,6.73366807747,10.305932591,0.0,32.6059821062,37.0465235296,6.06910028585,0.301600020675,0.0,5.76750026517
 03/12  19:00:00,91.9462509709,6.90501498062,11.3833897671,0.0,36.8143715336,33.066984531,6.68825370715,0.911363313643,0.0,5.77689039351
 03/12  20:00:00,102.672519649,7.12017686811,12.7669937666,0.0,36.43363367,38.8072253906,7.58642092132,1.81073330688,0.0,5.77568761444
 03/12  21:00:00,100.274302172,7.1320961909,12.7135686736,0.0,36.0963922311,36.7877557581,8.09237205107,2.31574407996,0.0,5.77662797111
 03/12  22:00:00,75.590251551,6.72567692581,9.75628113251,0.0,30.9507766546,20.6087787026,14.2013631775,2.63100386632,0.0,11.5703593112
 03/12  23:00:00,49.7160357733,6.32750191002,6.71441383127,0.0,17.4250845679,11.7056064465,9.11541498767,3.34294172743,0.0,5.77247326025
 03/12  24:00:00,42.1294008777,6.1924661661,5.37110469668,0.0,12.925468867,10.100111941,10.261341394,4.50243853851,0.0,5.75890285547
 03/13  01:00:00,38.084560411,6.08389272642,4.31481623389,0.0,10.0992000411,10.047477231,5.09180700896,5.07180700896,0.0,0.02
 03/13  02:00:00,35.3387277041,5.99908160826,3.51334372794,0.0,8.25718729233,10.0299323277,11.4839840234,5.72981472838,0.0,5.75416929497
 03/13  03:00:00,34.5926439044,5.93351557092,2.83283415967,0.0,8.25718729233,10.0299323277,6.76428539738,6.74428539738,0.0,0.02
 03/13  04:00:00,35.8445478205,5.90012739065,2.51156428375,0.0,8.25718729233,11.6354268332,12.996049731,7.23729256329,0.0,5.75875716774
 03/13  05:00:00,43.6836968867,5.91896658578,2.75237179748,0.0,12.1011305571,15.3678112995,12.442721356,6.67047974287,0.0,5.7722416131
 03/13  06:00:00,77.6902791455,6.43140506155,6.71850355678,0.0,19.7275818095,37.2640762949,17.4488087703,5.88000832549,0.0,11.5688004448
 03/13  07:00:00,97.9465107223,6.82316615073,9.86306225801,0.0,24.3117294858,51.2795993405,16.5301197986,4.92387439961,0.0,11.606245399
 03/13  08:00:00,78.2831140676,6.25853447402,7.69107734231,0.0,23.6694662846,40.6342015617,24.652741722,1.24382682211,0.0,23.4089148999
 03/13  09:00:00,75.1285694217,6.22153527124,9.58069253543,0.0,23.6694662846,35.6302164847,36.1463178685,0.604295914022,18.025,17.5170219544
 03/13  10:00:00,55.9901678177,6.00451183555,8.25590397081,0.0,18.7433767983,22.9618409725,42.5570233156,1.21531367091,18.025,23.3167096447
 03/13  11:00:00,56.0569244561,6.01485758047,8.31443248763,0.0,18.7433767983,22.9618409725,36.5148044292,1.02539203728,18.025,17.4644123919
 03/13  12:00:00,56.3620962973,6.05434448455,8.53666970263,0.0,18.5889407304,23.1597249699,36.8815502141,1.39411584389,18.025,17.4624343702
 03/13  13:00:00,57.174794748,6.11027278718,9.04693681758,0.0,18.7433767983,23.2517909448,35.4934239597,0.00602105268151,18.025,17.462402907
 03/13  14:00:00,57.4108513247,6.13855870569,9.25470716125,0.0,18.7433767983,23.2517909448,35.4873476566,0.0,18.025,17.4623476566
 03/13  15:00:00,57.188880375,6.15906077822,9.30218448992,0.0,18.7433767983,22.9618409725,36.0147060521,0.527378281675,18.025,17.4623277704
 03/13  16:00:00,61.3870572938,6.21529960733,8.99282335657,0.0,18.7433767983,27.431320555,18.3174012608,0.272401260769,18.025,0.02
 03/13  17:00:00,73.8444780295,6.49756809296,8.97984905849,0.0,17.6635504202,40.6971502883,5.78660875173,0.0188871210374,0.0,5.76772163069
 03/13  18:00:00,81.4488712111,6.67866644442,9.89863647261,0.0,27.5259009287,37.3340067412,12.5366684513,0.977695458247,0.0,11.558972993
 03/13  19:00:00,88.5247771522,6.81640539358,10.743317669,0.0,33.8341110165,33.3544677425,7.13616758513,1.35972450055,0.0,5.77644308458
 03/13  20:00:00,101.977858963,7.03722957868,12.0534183204,0.0,36.5179666069,38.8247702939,8.61174733201,2.83584803036,0.0,5.77589930165
 03/13  21:00:00,96.662520349,7.08477020628,12.2057567833,0.0,32.965339924,36.8579353714,15.3827580038,3.81379371816,0.0,11.5689642857
 03/13  22:00:00,69.4519841698,6.63973690123,8.98727571678,0.0,25.6355707503,20.6438685092,9.94088808326,4.15948504522,0.0,5.78140303804
 03/13  23:00:00,46.302336385,6.2366626917,5.79347851607,0.0,15.0252895274,11.7056064465,11.2734489709,5.51007348811,0.0,5.76337548281
 03/13  24:00:00,39.612152774,6.08372748895,4.28192387523,0.0,11.6412384099,10.0650221343,12.6983538165,6.9395012819,0.0,5.75885253458
 03/14  01:00:00,36.6565459311,5.95868238915,3.01201719499,0.0,10.0992000411,10.047477231,9.11710737467,9.09710737467,0.0,0.02
 03/14  02:00:00,34.1317842773,5.89355978544,2.41192886766,0.0,8.25718729233,10.0299323277,15.0132970517,9.25905610254,0.0,5.75424094918
 03/14  03:00:00,33.9084376396,5.87098398819,2.21116394221,0.0,8.25718729233,10.0299323277,8.84079142143,8.82079142143,0.0,0.02
 03/14  04:00:00,35.3465898881,5.85221021779,2.06153156704,0.0,8.25718729233,11.6354268332,14.7293535281,8.97075283247,0.0,5.75860069561
 03/14  05:00:00,43.1868310893,5.87884002562,2.295646109,0.0,12.1011305571,15.3678112995,13.6064754053,7.83437187244,0.0,5.77210353282
 03/14  06:00:00,76.5474052392,6.31367931466,5.69338004622,0.0,19.7275818095,37.2640762949,12.4804373457,6.68729185036,0.0,5.79314549534
 03/14  07:00:00,96.8952415416,6.71792641466,8.91706061005,0.0,24.3117294858,51.2795993405,23.0120911173,5.61330817072,0.0,17.3987829465
 03/14  08:00:00,77.5777087744,6.19909752189,7.04513083024,0.0,23.6694662846,40.6342015617,24.8410508307,1.4316739982,0.0,23.4093768325
 03/14  09:00:00,74.6450899594,6.18388965301,9.13487557203,0.0,23.6694662846,35.6302164847,36.1622832966,0.622182177322,18.025,17.5151011193
 03/14  10:00:00,55.9941326709,6.009517252,8.2548733152,0.0,18.7433767983,22.9618409725,42.10781352,0.7675938765,18.025,23.3152196435
 03/14  11:00:00,56.9473690789,6.09561791246,9.12412333563,0.0,18.7433767983,22.9618409725,35.4880828588,0.0,18.025,17.4630828588
 03/14  12:00:00,59.944036299,6.31333836255,11.8596220454,0.0,18.5889407304,23.1597249699,35.487843902,0.0,18.025,17.462843902
 03/14  13:00:00,60.6802514846,6.38888991732,12.2737832942,0.0,18.7433767983,23.2517909448,35.484041844,0.0,18.025,17.459041844
 03/14  14:00:00,61.0186547834,6.43190234067,12.5691740705,0.0,18.7433767983,23.2517909448,35.4838706292,0.0,18.025,17.4588706292
 03/14  15:00:00,61.724490616,6.5123234908,13.484539176,0.0,18.7433767983,22.9618409725,32.2156141363,0.0,18.025,14.1906141363
