Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/14  16:00:00,67.1515147935,6.6792670615,14.2933219436,0.0,18.7433767983,27.431320555,21.2703292059,0.0,18.025,3.24532920587
 03/14  17:00:00,79.2710426026,6.95302228779,13.9509727524,0.0,17.6635504202,40.6971502883,5.767550482,0.0,0.0,5.767550482
 03/14  18:00:00,85.7590451655,7.09204703719,13.7954546829,0.0,27.5259009287,37.3340067412,11.5595239967,0.0,0.0,11.5595239967
 03/14  19:00:00,92.3777497682,7.18227246872,14.2304360857,0.0,33.8341110165,33.3544677425,5.7766678541,0.0,0.0,5.7766678541
 03/14  20:00:00,105.380491491,7.37331623677,15.1199805685,0.0,36.5179666069,38.8247702939,5.79371384226,0.0175747821673,0.0,5.77613906009
 03/14  21:00:00,99.9367178623,7.41088085897,15.1538669522,0.0,32.965339924,36.8579353714,11.5679388824,0.0,0.0,11.5679388824
 03/14  22:00:00,72.6324331948,6.9662380336,11.8412406638,0.0,25.6355707503,20.6438685092,5.86415483094,0.0831212581489,0.0,5.78103357279
 03/14  23:00:00,49.6965896365,6.5724852335,8.85191782467,0.0,15.0252895274,11.7056064465,6.05420389709,0.290985818784,0.0,5.76321807831
 03/14  24:00:00,43.1798108999,6.4236152919,7.50970801129,0.0,11.6412384099,10.0650221343,0.40139640768,0.38139640768,0.0,0.02
 03/15  01:00:00,40.5454549472,6.32171687726,6.53789155924,0.0,10.0992000411,10.047477231,6.45731439773,0.703036778287,0.0,5.75427761944
 03/15  02:00:00,37.3504080935,6.19617988706,5.32794447265,0.0,8.25718729233,10.0299323277,2.11430542666,2.09430542666,0.0,0.02
 03/15  03:00:00,36.3811836328,6.1081976475,4.4466961183,0.0,8.25718729233,10.0299323277,9.77713090073,4.02295817181,0.0,5.75417272892
 03/15  04:00:00,37.4920021014,6.05730511629,4.00186240554,0.0,8.25718729233,11.6354268332,4.70346551447,4.68346551447,0.0,0.02
 03/15  05:00:00,45.3295537873,6.0787564189,4.23846531082,0.0,12.1011305571,15.3678112995,9.97832093251,4.20625751719,0.0,5.77206341532
 03/15  06:00:00,78.8941952759,6.55218203765,7.80168919202,0.0,19.7275818095,37.2640762949,15.458398503,3.88939972428,0.0,11.5689987787
 03/15  07:00:00,99.5147589813,6.97705620613,11.277481017,0.0,24.3117294858,51.2795993405,19.914199663,2.51708778378,0.0,17.3971118792
 03/15  08:00:00,80.8129736368,6.48366800665,9.99584544907,0.0,23.6694662846,40.6342015617,17.5633660049,0.00407485429125,0.0,17.5592911506
 03/15  09:00:00,77.6693319619,6.44147019412,11.9015572368,0.0,23.6694662846,35.6302164847,41.3756254409,0.0,18.025,23.3506254409
 03/15  10:00:00,58.4390065731,6.19664007958,10.512633193,0.0,18.7433767983,22.9618409725,35.532881964,0.0157879443526,18.025,17.4920940196
 03/15  11:00:00,58.4598367183,6.20195870437,10.5302567684,0.0,18.7433767983,22.9618409725,35.4884570603,0.0,18.025,17.4634570603
 03/15  12:00:00,57.2548603221,6.08273330285,9.40105705949,0.0,18.5889407304,23.1597249699,36.0073192887,0.518464383377,18.025,17.4638549054
 03/15  13:00:00,57.4754265339,6.0846653957,9.37319089334,0.0,18.7433767983,23.2517909448,35.4936271208,0.00659040273289,18.025,17.4620367181
 03/15  14:00:00,58.285333761,6.16885274806,10.09891087,0.0,18.7433767983,23.2517909448,35.4855249318,0.0,18.025,17.4605249318
 03/15  15:00:00,57.2624688726,6.09164634375,9.44320194258,0.0,18.7433767983,22.9618409725,35.4864622949,0.0,18.025,17.4614622949
 03/15  16:00:00,61.3203594241,6.13807883476,9.00335869948,0.0,18.7433767983,27.431320555,23.7834904447,0.0,18.025,5.75849044474
 03/15  17:00:00,74.5191140416,6.51133690352,9.64074393722,0.0,17.6635504202,40.6971502883,5.76750754666,0.0,0.0,5.76750754666
 03/15  18:00:00,81.527949048,6.63112941221,10.0253057134,0.0,27.5259009287,37.3340067412,6.41846130504,0.628679539428,0.0,5.78978176562
 03/15  19:00:00,89.1101792389,6.81969614922,11.3254569717,0.0,33.8341110165,33.3544677425,6.57797995841,0.801537230992,0.0,5.77644272742
 03/15  20:00:00,103.620668091,7.15443328362,13.5790522733,0.0,36.5179666069,38.8247702939,12.6675720434,1.13566823028,0.0,11.5319038131
 03/15  21:00:00,98.5444700587,7.22176254264,13.9507669592,0.0,32.965339924,36.8579353714,6.79601909391,1.0015196372,0.0,5.79449945671
 03/15  22:00:00,71.2518437832,6.77482621792,10.6520729474,0.0,25.6355707503,20.6438685092,12.6957404863,1.15381472952,0.0,11.5419257568
 03/15  23:00:00,48.4789157456,6.40666844348,7.80007669243,0.0,15.0252895274,11.7056064465,1.13937181426,1.11937181426,0.0,0.02
 03/15  24:00:00,42.1089629363,6.27807426575,6.58440486662,0.0,11.6412384099,10.0650221343,6.80830346357,1.04961866513,0.0,5.75868479844
 03/16  01:00:00,39.6906463131,6.2049093022,5.79989775352,0.0,10.0992000411,10.047477231,7.04577067153,1.29177332655,0.0,5.75399734498
 03/16  02:00:00,37.078133463,6.13469716423,5.11715615809,0.0,8.25718729233,10.0299323277,1.47100170308,1.45100170308,0.0,0.02
 03/16  03:00:00,36.4654158213,6.08183055107,4.5573053791,0.0,8.25718729233,10.0299323277,2.15059801643,2.13059801643,0.0,0.02
 03/16  04:00:00,37.6951855999,6.04731950089,4.21503758572,0.0,8.25718729233,11.6354268332,8.38387489324,2.62525463568,0.0,5.75862025756
 03/16  05:00:00,45.7257764155,6.08950329824,4.62395601302,0.0,12.1011305571,15.3678112995,7.78139039917,2.00945896084,0.0,5.77193143833
 03/16  06:00:00,80.4888849791,6.68773841148,9.26083990025,0.0,19.7275818095,37.2640762949,13.393784719,1.82527780015,0.0,11.5685069188
 03/16  07:00:00,100.820202488,7.08552445572,12.4744948179,0.0,24.3117294858,51.2795993405,13.1182151599,1.51428719582,0.0,11.6039279641
 03/16  08:00:00,81.3061007785,6.49976037543,10.4729023368,0.0,23.6694662846,40.6342015617,23.406216844,0.0,0.0,23.406216844
 03/16  09:00:00,78.0575592533,6.45613006898,12.2751337288,0.0,23.6694662846,35.6302164847,41.3697468998,0.0,18.025,23.3447468998
 03/16  10:00:00,59.0106504175,6.22852347732,11.0524079566,0.0,18.7433767983,22.9618409725,35.5151935053,0.0,18.025,17.4901935053
 03/16  11:00:00,59.4322237773,6.26802851573,11.4365825538,0.0,18.7433767983,22.9618409725,35.4872255849,0.0,18.025,17.4622255849
 03/16  12:00:00,60.4934254367,6.32363748765,12.3987281234,0.0,18.5889407304,23.1597249699,35.4848988576,0.0,18.025,17.4598988576
 03/16  13:00:00,61.8238769912,6.43161803023,13.3746956551,0.0,18.7433767983,23.2517909448,35.4846225506,0.0,18.025,17.4596225506
 03/16  14:00:00,64.412290777,6.57715649377,15.8175712242,0.0,18.7433767983,23.2517909448,35.4849251189,0.0,18.025,17.4599251189
 03/16  15:00:00,65.734298643,6.76992683592,17.2367586496,0.0,18.7433767983,22.9618409725,35.4845169319,0.0,18.025,17.4595169319
 03/16  16:00:00,71.5644844293,6.94731030739,18.4382639887,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/16  17:00:00,84.3827658753,7.27019045311,18.7455499039,0.0,17.6635504202,40.6971502883,5.76732517324,0.0,0.0,5.76732517324
 03/16  18:00:00,89.4431012115,7.37094326075,17.2006538504,0.0,27.5259009287,37.3340067412,11.5585562453,0.0,0.0,11.5585562453
 03/16  19:00:00,95.0221938282,7.3985913418,16.6585948462,0.0,33.8341110165,33.3544677425,5.77628649598,0.0,0.0,5.77628649598
 03/16  20:00:00,107.165952923,7.52839881202,16.7503889013,0.0,36.5179666069,38.8247702939,5.87414177061,0.0992654864157,0.0,5.7748762842
 03/16  21:00:00,100.746881013,7.48877629265,15.8861837704,0.0,32.965339924,36.8579353714,12.4253662716,0.857463891747,0.0,11.5679023799
 03/16  22:00:00,72.7917751045,6.9728829386,11.9939735307,0.0,25.6355707503,20.6438685092,7.2978108473,1.51702040416,0.0,5.78079044314
 03/16  23:00:00,49.5008529689,6.54751827941,8.68116759697,0.0,15.0252895274,11.7056064465,7.51531581845,1.75237487891,0.0,5.76294093953
 03/16  24:00:00,42.9532338367,6.39603460821,7.31072523218,0.0,11.6412384099,10.0650221343,1.65655423615,1.63655423615,0.0,0.02
 03/17  01:00:00,40.2809034859,6.29111442732,6.30395670872,0.0,10.0992000411,10.047477231,7.67991403421,1.92576620417,0.0,5.75414783004
 03/17  02:00:00,37.2906203774,6.18287931078,5.2814677783,0.0,8.25718729233,10.0299323277,3.06758815309,3.04758815309,0.0,0.02
 03/17  03:00:00,36.5856051295,6.11719011264,4.64213839317,0.0,8.25718729233,10.0299323277,9.4141563996,3.66005457474,0.0,5.75410182486
 03/17  04:00:00,37.7924410972,6.07654113303,4.28307961165,0.0,8.25718729233,11.6354268332,9.6414619763,3.88358770121,0.0,5.75787427508
 03/17  05:00:00,45.8624793555,6.11828177531,4.73189436457,0.0,12.1011305571,15.3678112995,8.5629620584,2.79157540199,0.0,5.7713866564
 03/17  06:00:00,80.5089701497,6.7047992726,9.26389624284,0.0,19.7275818095,37.2640762949,7.87720940305,2.08329396269,0.0,5.79391544036
 03/17  07:00:00,100.620636346,7.08348187244,12.2769966627,0.0,24.3117294858,51.2795993405,19.3729291764,1.97874212232,0.0,17.394187054
 03/17  08:00:00,81.2148887369,6.51599929311,10.3654728408,0.0,23.6694662846,40.6342015617,17.5565000145,0.0,0.0,17.5565000145
 03/17  09:00:00,77.9453076705,6.46468342692,12.1543511189,0.0,23.6694662846,35.6302164847,41.3722761106,0.0,18.025,23.3472761106
 03/17  10:00:00,59.045553551,6.25422442749,11.0616190304,0.0,18.7433767983,22.9618409725,35.5145281702,0.0,18.025,17.4895281702
 03/17  11:00:00,60.648099687,6.42714264796,12.4933513776,0.0,18.7433767983,22.9618409725,35.4872962098,0.0,18.025,17.4622962098
 03/17  12:00:00,63.6391621346,6.63788503109,15.2302230778,0.0,18.5889407304,23.1597249699,35.4845029869,0.0,18.025,17.4595029869
 03/17  13:00:00,66.3698658806,6.88829227658,17.4640183951,0.0,18.7433767983,23.2517909448,35.4828527847,0.0,18.025,17.4578527847
 03/17  14:00:00,68.7903493435,7.06839833629,19.7043960536,0.0,18.7433767983,23.2517909448,35.4822026948,0.0,18.025,17.4572026948
 03/17  15:00:00,69.9109763885,7.1939857052,20.9893853723,0.0,18.7433767983,22.9618409725,35.4816727959,0.0,18.025,17.4566727959
 03/17  16:00:00,74.4176570644,7.2547473996,20.9840028683,0.0,18.7433767983,27.431320555,23.7832900457,0.0,18.025,5.75829004568
 03/17  17:00:00,87.251151298,7.53696074184,21.3471817993,0.0,17.6635504202,40.6971502883,5.7670935304,0.0,0.0,5.7670935304
 03/17  18:00:00,93.9187281324,7.70476469171,21.3424900716,0.0,27.5259009287,37.3340067412,5.78921511484,0.0,0.0,5.78921511484
 03/17  19:00:00,98.8577108484,7.73469420276,20.1580260771,0.0,33.8341110165,33.3544677425,5.77568767533,0.0,0.0,5.77568767533
 03/17  20:00:00,110.064156754,7.80949119109,19.3675133376,0.0,36.5179666069,38.8247702939,5.79050711758,0.0147104290512,0.0,5.77579668852
 03/17  21:00:00,103.20006072,7.72795645125,18.1002105061,0.0,32.965339924,36.8579353714,11.5669110114,0.0,0.0,11.5669110114
 03/17  22:00:00,74.9616835444,7.20557296449,13.9312061606,0.0,25.6355707503,20.6438685092,5.78058044141,0.0,0.0,5.78058044141
 03/17  23:00:00,51.104506765,6.72540364283,10.1069504322,0.0,15.0252895274,11.7056064465,6.47852256027,0.715619122069,0.0,5.7629034382
 03/17  24:00:00,43.8625586154,6.50761138237,8.10847607589,0.0,11.6412384099,10.0650221343,7.25834914313,1.50011058373,0.0,5.7582385594
 03/18  01:00:00,43.9545657785,6.40587995309,7.10338322619,0.0,12.8411359301,10.0650221343,1.7683231152,1.7483231152,0.0,0.02
 03/18  02:00:00,37.7544495592,6.24438980638,5.68378710125,0.0,8.25718729233,10.0299323277,8.86123599343,3.10735307559,0.0,5.75388291784
 03/18  03:00:00,37.172535706,6.18295777892,5.1633139278,0.0,8.25718729233,10.0299323277,3.0117643372,2.9917643372,0.0,0.02
 03/18  04:00:00,38.5195373782,6.14958946643,4.93713148219,0.0,8.25718729233,11.6354268332,8.32579579764,2.56796741454,0.0,5.7578283831
 03/18  05:00:00,42.4965956029,6.11712236191,4.78842504458,0.0,8.71707943955,15.3327214929,8.03500760164,2.2722901962,0.0,5.76271740544
 03/18  06:00:00,64.3845633225,6.30132053744,6.39631218815,0.0,18.5082010057,25.6353820695,7.80013170059,2.02864338278,0.0,5.77148831781
 03/18  07:00:00,82.4028710242,6.6948040322,9.57013791013,0.0,19.4083231844,41.0650158608,7.43857455039,1.64498680882,0.0,5.79358774157
 03/18  08:00:00,106.656092361,7.18041261566,15.1132104361,0.0,26.3286599382,57.9988325916,29.3609208914,0.0,0.0,29.3609208914
 03/18  09:00:00,91.6861182467,6.91852703606,15.5587642015,0.0,26.3286599382,42.8504436482,41.4205571633,0.0,18.025,23.3955571633
 03/18  10:00:00,66.3444825178,6.66986128471,14.4596155942,0.0,21.7447113004,23.4437158914,35.5401259048,0.0,18.025,17.5151259048
 03/18  11:00:00,67.3946175158,6.92529526654,17.7159214701,0.0,19.3027497915,23.426170988,36.748728814,0.0,18.025,18.723728814
 03/18  12:00:00,72.3661198811,7.24256631739,22.2278474299,0.0,19.1483137236,23.7250123474,34.2482604176,0.0,18.025,16.2232604176
 03/18  13:00:00,77.6632499649,7.52910296261,27.0928963701,0.0,19.3027497915,23.7161209604,35.4828524708,0.0,18.025,17.4578524708
 03/18  14:00:00,81.4764060013,7.78106624431,30.654089154,0.0,19.3027497915,23.7161209604,35.4821752921,0.0,18.025,17.4571752921
 03/18  15:00:00,83.9300930833,7.98178135176,33.1970109484,0.0,19.3027497915,23.426170988,35.4815100712,0.0,18.025,17.4565100712
 03/18  16:00:00,89.680484627,8.10661331072,34.3712722156,0.0,19.3027497915,27.8956505705,23.7831222578,0.0,18.025,5.75812225777
 03/18  17:00:00,98.5434331189,8.34010093941,34.3783264661,0.0,18.2229234133,37.5968344597,5.76263888891,0.0,0.0,5.76263888891
 03/18  18:00:00,114.505141657,8.66868390124,36.0582344532,0.0,32.690315043,37.0816133363,5.76706041969,0.0,0.0,5.76706041969
 03/18  19:00:00,115.813546912,8.66743318053,33.488361934,0.0,36.8143715336,33.066984531,5.77558675287,0.0,0.0,5.77558675287
 03/18  20:00:00,120.604290463,8.59575987614,29.3426982638,0.0,36.3493007332,38.7721355839,5.77500744682,0.0,0.0,5.77500744682
 03/18  21:00:00,114.715961328,8.3739310869,25.7940646204,0.0,36.1807251679,36.8228455648,5.77583601997,0.0,0.0,5.77583601997
 03/18  22:00:00,87.0646486767,7.78931179866,20.0477610461,0.0,31.0351095914,20.6438685092,11.5671691434,0.0,0.0,11.5671691434
 03/18  23:00:00,58.9471476474,7.23320087284,15.0399087049,0.0,17.4250845679,11.7056064465,5.77058378798,0.0,0.0,5.77058378798
 03/18  24:00:00,49.9891183122,6.97963154883,12.5631347423,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 03/19  01:00:00,48.1194519153,6.80052114127,10.754204184,0.0,12.925468867,10.100111941,5.75396296958,0.0,0.0,5.75396296958
 03/19  02:00:00,41.28991712,6.58219840967,8.76203783751,0.0,8.34152022915,10.0650221343,0.355406530001,0.335406530001,0.0,0.02
 03/19  03:00:00,39.9032843264,6.44608030911,7.51151501185,0.0,8.34152022915,10.0650221343,6.85989976862,1.10629274994,0.0,5.75360701868
 03/19  04:00:00,40.9709481419,6.38491702214,7.03380841514,0.0,8.34152022915,11.6705166398,1.14365302321,1.12365302321,0.0,0.02
 03/19  05:00:00,45.1536426046,6.3654376752,7.07774340612,0.0,8.80141237637,15.3678112995,6.53079471517,0.768046040229,0.0,5.76274867494
 03/19  06:00:00,67.2588085702,6.57727265629,8.99462197687,0.0,18.5082010057,25.6353820695,6.16492553661,0.394102192195,0.0,5.77082334441
 03/19  07:00:00,85.3282817127,6.95959364018,12.1113516337,0.0,19.4926561212,41.1001056674,11.7847821854,0.218793805168,0.0,11.5659883802
 03/19  08:00:00,109.483372192,7.42111399143,17.6998258238,0.0,26.3286599382,57.9988325916,23.490229906,0.0,0.0,23.490229906
 03/19  09:00:00,94.1934683181,7.14543210757,17.9586512588,0.0,26.2443270014,42.8153538416,41.4237953477,0.0,18.025,23.3987953477
 03/19  10:00:00,68.6698694817,6.83731884889,16.6175610501,0.0,21.7447113004,23.4437158914,41.3693277039,0.0,18.025,23.3443277039
 03/19  11:00:00,69.1098492335,7.04306936905,19.2536818276,0.0,19.3449162599,23.4437158914,35.5106695942,0.0,18.025,17.4856695942
 03/19  12:00:00,72.56725731,7.28939364346,22.3224550631,0.0,19.190480192,23.7425572507,35.4840524399,0.0,18.025,17.4590524399
 03/19  13:00:00,76.2386085749,7.51012062365,25.7469572233,0.0,19.260583323,23.698576057,35.4813813953,0.0,18.025,17.4563813953
 03/19  14:00:00,78.6367403993,7.69147749286,27.9637318406,0.0,19.260583323,23.698576057,35.4805799786,0.0,18.025,17.4555799786
 03/19  15:00:00,79.8664218962,7.8214767977,29.3533637579,0.0,19.260583323,23.4086260847,35.4797843915,0.0,18.025,17.4547843915
 03/19  16:00:00,84.8160762942,7.88905824682,29.7841403687,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 03/19  17:00:00,93.3413957485,8.08535230542,29.4907565821,0.0,18.1807569449,37.5792895564,5.76256276666,0.0,0.0,5.76256276666
 03/19  18:00:00,108.067558459,8.34890544693,30.0598596186,0.0,32.6059821062,37.0465235296,5.76687050632,0.0,0.0,5.76687050632
 03/19  19:00:00,110.922809417,8.40060459897,28.8644699113,0.0,36.8143715336,33.066984531,5.77469706105,0.0,0.0,5.77469706105
 03/19  20:00:00,118.208179792,8.44388199232,26.9790594377,0.0,36.43363367,38.8072253906,5.77543906488,0.0,0.0,5.77543906488
 03/19  21:00:00,113.033593064,8.28716712486,24.3178965591,0.0,36.0963922311,36.7877557581,5.77587155435,0.0,0.0,5.77587155435
 03/19  22:00:00,86.0021486099,7.72666249084,19.1673623054,0.0,30.9507766546,20.6087787026,11.5669483211,0.0,0.0,11.5669483211
 03/19  23:00:00,58.5449055318,7.19613617108,14.6747465794,0.0,17.4250845679,11.7056064465,5.77153061211,0.0,0.0,5.77153061211
 03/19  24:00:00,50.24037825,6.98422097472,12.6903826112,0.0,12.925468867,10.100111941,5.75835209107,0.0,0.0,5.75835209107
 03/20  01:00:00,45.5527847821,6.80671875101,11.0602574039,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 03/20  02:00:00,42.4922149108,6.68289122821,9.98306374644,0.0,8.25718729233,10.0299323277,5.75376816815,0.0,0.0,5.75376816815
 03/20  03:00:00,41.8538352572,6.61555299953,9.41203084741,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/20  04:00:00,42.7686735157,6.54830083259,8.78757309382,0.0,8.25718729233,11.6354268332,5.75807233556,0.0,0.0,5.75807233556
 03/20  05:00:00,50.5158356825,6.55989145055,8.94368500603,0.0,12.1011305571,15.3678112995,5.77121123779,0.0,0.0,5.77121123779
 03/20  06:00:00,84.7044051321,7.11345492336,13.0507527247,0.0,19.7275818095,37.2640762949,5.84923282548,0.0574988064161,0.0,5.79173401907
 03/20  07:00:00,104.822649697,7.47797036695,16.0846213907,0.0,24.3117294858,51.2795993405,17.3921268437,0.0,0.0,17.3921268437
 03/20  08:00:00,86.0470371907,6.93229729174,14.7813926002,0.0,23.6694662846,40.6342015617,23.3975267377,0.0,0.0,23.3975267377
 03/20  09:00:00,83.1549216251,6.89735406563,16.9313419887,0.0,23.6694662846,35.6302164847,35.5366929839,0.0,18.025,17.5116929839
 03/20  10:00:00,64.2317425378,6.65097950804,15.8510900668,0.0,18.7433767983,22.9618409725,35.5103179584,0.0,18.025,17.4853179584
 03/20  11:00:00,64.2199265341,6.65904320388,15.8333014771,0.0,18.7433767983,22.9618409725,35.485246503,0.0,18.025,17.460246503
 03/20  12:00:00,65.8206915158,6.72657944614,17.3230821354,0.0,18.5889407304,23.1597249699,35.4820829383,0.0,18.025,17.4570829383
 03/20  13:00:00,67.2398883888,6.81782284752,18.4045344059,0.0,18.7433767983,23.2517909448,35.4794592742,0.0,18.025,17.4544592742
 03/20  14:00:00,70.0437572372,6.9804059634,21.0458202741,0.0,18.7433767983,23.2517909448,35.479005711,0.0,18.025,17.454005711
 03/20  15:00:00,73.0716620059,7.23550396785,24.1085767983,0.0,18.7433767983,22.9618409725,35.4815947665,0.0,18.025,17.4565947665
 03/20  16:00:00,80.2021899652,7.46536814897,26.5579414552,0.0,18.7433767983,27.431320555,23.7831130561,0.0,18.025,5.75811305608
 03/20  17:00:00,93.5814114286,7.81282796469,27.4016129462,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 03/20  18:00:00,99.2342016227,7.97394469135,26.3888487686,0.0,27.5259009287,37.3340067412,11.5561396374,0.0,0.0,11.5561396374
 03/20  19:00:00,103.596845769,8.00130368561,24.6306027481,0.0,33.8341110165,33.3544677425,5.77453439047,0.0,0.0,5.77453439047
 03/20  20:00:00,114.415420936,8.10182998468,23.4264925395,0.0,36.5179666069,38.8247702939,5.77523975214,0.0,0.0,5.77523975214
 03/20  21:00:00,106.592675971,7.98605013085,21.2348035531,0.0,32.965339924,36.8579353714,11.5661018421,0.0,0.0,11.5661018421
 03/20  22:00:00,77.4857622345,7.4115232229,16.2493950257,0.0,25.6355707503,20.6438685092,5.77876045359,0.0,0.0,5.77876045359
 03/20  23:00:00,53.5572559236,6.9321298151,12.3530015086,0.0,15.0252895274,11.7056064465,5.76255253143,0.0,0.0,5.76255253143
 03/20  24:00:00,46.0588238772,6.69988464579,10.112495476,0.0,11.6412384099,10.0650221343,5.75826696111,0.0,0.0,5.75826696111
 03/21  01:00:00,42.9789411108,6.55691237694,8.73622485876,0.0,10.0992000411,10.047477231,0.0724865331417,0.0524865331417,0.0,0.02
 03/21  02:00:00,39.9179277995,6.43568574691,7.65599169858,0.0,8.25718729233,10.0299323277,6.20119889396,0.447501845448,0.0,5.75369704852
 03/21  03:00:00,39.0459270625,6.34870572432,6.87097273977,0.0,8.25718729233,10.0299323277,0.722208370334,0.702208370334,0.0,0.02
 03/21  04:00:00,40.1398173675,6.29292532121,6.41410431568,0.0,8.25718729233,11.6354268332,6.54958503383,0.791745121536,0.0,5.7578399123
 03/21  05:00:00,47.931969243,6.31171747922,6.60800808889,0.0,12.1011305571,15.3678112995,6.75670708678,0.985702608879,0.0,5.7710044779
 03/21  06:00:00,82.8472436924,6.92609034692,11.3809811436,0.0,19.7275818095,37.2640762949,6.43380721028,0.640803247184,0.0,5.7930039631
 03/21  07:00:00,101.202128199,7.30774840082,14.5183580763,0.0,24.3117294858,51.2795993405,14.9298278228,0.532138536727,0.0,14.3976892861
 03/21  08:00:00,84.0563838528,6.75212773062,12.970932772,0.0,23.6694662846,40.6342015617,20.5740406159,0.0,0.0,20.5740406159
 03/21  09:00:00,81.0648745295,6.73066320042,15.0080029316,0.0,23.6694662846,35.6302164847,41.3638995438,0.0,18.025,23.3388995438
 03/21  10:00:00,61.4636488798,6.47927094438,13.2547167648,0.0,18.7433767983,22.9618409725,35.5103387182,0.0,18.025,17.4853387182
 03/21  11:00:00,61.782079171,6.53705754164,13.5174480322,0.0,18.7433767983,22.9618409725,35.4828357706,0.0,18.025,17.4578357706
 03/21  12:00:00,64.2290361718,6.7146871778,15.7433288271,0.0,18.5889407304,23.1597249699,35.4821811015,0.0,18.025,17.4571811015
 03/21  13:00:00,66.6071947311,6.89064312019,17.6990288127,0.0,18.7433767983,23.2517909448,35.4805245407,0.0,18.025,17.4555245407
 03/21  14:00:00,69.8418646465,7.09431309142,20.7300281289,0.0,18.7433767983,23.2517909448,35.4776812066,0.0,18.025,17.4526812066
 03/21  15:00:00,72.1602949337,7.27931869065,23.1534026731,0.0,18.7433767983,22.9618409725,35.4801198729,0.0,18.025,17.4551198729
 03/21  16:00:00,78.0650653659,7.44276114608,24.443436598,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/21  17:00:00,91.0315473749,7.75094711659,24.9136377404,0.0,17.6635504202,40.6971502883,5.76654712122,0.0,0.0,5.76654712122
 03/21  18:00:00,96.9113603223,7.8856464521,24.1543256924,0.0,27.5259009287,37.3340067412,11.5569580945,0.0,0.0,11.5569580945
 03/21  19:00:00,100.853575587,7.87651235728,22.012138651,0.0,33.8341110165,33.3544677425,5.77497579636,0.0,0.0,5.77497579636
 03/21  20:00:00,110.578434099,7.88352267869,19.8078311458,0.0,36.5179666069,38.8247702939,5.7749918901,0.0,0.0,5.7749918901
 03/21  21:00:00,102.744016269,7.72909774034,17.6431250182,0.0,32.965339924,36.8579353714,11.5946941415,0.029623628863,0.0,11.5650705127
 03/21  22:00:00,74.1452873632,7.17097775821,13.1494831136,0.0,25.6355707503,20.6438685092,5.97465464264,0.194822695383,0.0,5.77983194726
 03/21  23:00:00,50.1066829645,6.66740952436,9.16716008235,0.0,15.0252895274,11.7056064465,7.35472633425,1.59229617528,0.0,5.76243015897
 03/21  24:00:00,42.8239539093,6.43945511514,7.13807059306,0.0,11.6412384099,10.0650221343,2.59095865695,2.57095865695,0.0,0.02
 03/22  01:00:00,39.6529847515,6.27880735834,5.6883728431,0.0,10.0992000411,10.047477231,9.99932583922,4.24555114612,0.0,5.7537746931
 03/22  02:00:00,36.4311373654,6.1396798709,4.46521950401,0.0,8.25718729233,10.0299323277,5.83497860146,5.81497860146,0.0,0.02
 03/22  03:00:00,35.4617870054,6.04406147963,3.59147904694,0.0,8.25718729233,10.0299323277,12.8080754024,7.0547131359,0.0,5.7533622665
 03/22  04:00:00,36.248145581,5.95567197322,2.85970042032,0.0,8.25718729233,11.6354268332,9.26416640187,9.24416640187,0.0,0.02
 03/22  05:00:00,43.7448426612,5.94547601941,2.78713849293,0.0,12.1011305571,15.3678112995,15.5263989155,9.75543739932,0.0,5.77096151618
 03/22  06:00:00,76.6442172378,6.35826646239,5.7457972032,0.0,19.7275818095,37.2640762949,20.6960980618,9.13072919681,0.0,11.565368865
 03/22  07:00:00,94.5693062618,6.71073589486,8.48259040875,0.0,24.3117294858,51.2795993405,19.4389524118,7.83869836054,0.0,11.6002540512
 03/22  08:00:00,77.5758798279,6.24109678545,7.00148227073,0.0,23.6694662846,40.6342015617,25.5693799178,2.17461504618,0.0,23.3947648716
 03/22  09:00:00,75.7845984429,6.32514839681,10.1332559177,0.0,23.6694662846,35.6302164847,35.6294277556,0.0943541693076,18.025,17.5100735863
 03/22  10:00:00,58.7512482547,6.25759528011,10.764006164,0.0,18.7433767983,22.9618409725,41.3308136865,0.0,18.025,23.3058136865
 03/22  11:00:00,61.5224540387,6.46939851794,13.3254908733,0.0,18.7433767983,22.9618409725,35.4811145075,0.0,18.025,17.4561145075
 03/22  12:00:00,64.2684779026,6.66776070717,15.8297041919,0.0,18.5889407304,23.1597249699,29.6671350077,0.0,18.025,11.6421350077
 03/22  13:00:00,67.7399029369,6.91184648733,18.8105415225,0.0,18.7433767983,23.2517909448,35.4789449129,0.0,18.025,17.4539449129
 03/22  14:00:00,69.7493710609,7.08255871992,20.6492971526,0.0,18.7433767983,23.2517909448,35.4777421025,0.0,18.025,17.4527421025
 03/22  15:00:00,70.6012888391,7.20847817491,21.6652458666,0.0,18.7433767983,22.9618409725,35.4800291362,0.0,18.025,17.4550291362
 03/22  16:00:00,75.8106318741,7.3270871317,22.3046823279,0.0,18.7433767983,27.431320555,23.7829239614,0.0,18.025,5.75792396141
 03/22  17:00:00,87.3164463372,7.54269827921,21.4068039058,0.0,17.6635504202,40.6971502883,5.76659291173,0.0,0.0,5.76659291173
 03/22  18:00:00,93.6994510922,7.69581637826,21.1322836039,0.0,27.5259009287,37.3340067412,5.78796763328,0.0,0.0,5.78796763328
 03/22  19:00:00,99.9826498593,7.79452729326,21.2232164545,0.0,33.8341110165,33.3544677425,5.77523325207,0.0,0.0,5.77523325207
 03/22  20:00:00,112.021226082,7.9566025176,21.1775575708,0.0,36.5179666069,38.8247702939,5.77456521612,0.0,0.0,5.77456521612
 03/22  21:00:00,106.136504424,7.95751917663,20.8072210363,0.0,32.965339924,36.8579353714,11.5650777658,0.0,0.0,11.5650777658
 03/22  22:00:00,77.9442390182,7.44546188021,16.6739692966,0.0,25.6355707503,20.6438685092,5.77961317253,0.0,0.0,5.77961317253
 03/22  23:00:00,54.334950162,6.98895206452,13.073898405,0.0,15.0252895274,11.7056064465,5.76238195728,0.0,0.0,5.76238195728
 03/22  24:00:00,47.5704214139,6.81244537114,11.5115474506,0.0,11.6412384099,10.0650221343,5.75809226008,0.0,0.0,5.75809226008
 03/23  01:00:00,44.851409832,6.69867188321,10.4669492763,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 03/23  02:00:00,42.032693382,6.60078882204,9.60566443876,0.0,8.25718729233,10.0299323277,5.75377210947,0.0,0.0,5.75377210947
 03/23  03:00:00,41.4486720976,6.54537510595,9.07706540785,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/23  04:00:00,42.7108712255,6.50815756364,8.76994056066,0.0,8.25718729233,11.6354268332,5.75802524491,0.0,0.0,5.75802524491
 03/23  05:00:00,50.8673011405,6.54909591576,9.30599298632,0.0,12.1011305571,15.3678112995,5.77076099724,0.0,0.0,5.77076099724
 03/23  06:00:00,85.7694354019,7.16401601854,14.0653021171,0.0,19.7275818095,37.2640762949,5.79070571305,0.0,0.0,5.79070571305
 03/23  07:00:00,104.576461112,7.56441426716,17.6360949556,0.0,24.3117294858,51.2795993405,17.3893903173,0.0,0.0,17.3893903173
 03/23  08:00:00,87.8660163689,7.00844556883,16.52429472,0.0,23.6694662846,40.6342015617,17.5492195385,0.0,0.0,17.5492195385
 03/23  09:00:00,85.1067223752,6.97082415859,18.8097259307,0.0,23.6694662846,35.6302164847,41.3618230172,0.0,18.025,23.3368230172
 03/23  10:00:00,65.8291908882,6.7099627512,17.3895926752,0.0,18.7433767983,22.9618409725,35.5087129836,0.0,18.025,17.4837129836
 03/23  11:00:00,66.3298626831,6.74975566181,17.8525503874,0.0,18.7433767983,22.9618409725,35.4797716753,0.0,18.025,17.4547716753
 03/23  12:00:00,68.2216430338,6.83876956473,19.6118702752,0.0,18.5889407304,23.1597249699,35.4796991465,0.0,18.025,17.4546991465
 03/23  13:00:00,69.8519728865,6.9201358151,20.9143310967,0.0,18.7433767983,23.2517909448,35.4765935879,0.0,18.025,17.4515935879
 03/23  14:00:00,71.9746435019,7.0466238875,22.9105128891,0.0,18.7433767983,23.2517909448,35.4756812635,0.0,18.025,17.4506812635
 03/23  15:00:00,74.7925567735,7.28595776734,25.7790422275,0.0,18.7433767983,22.9618409725,35.4773990416,0.0,18.025,17.4523990416
 03/23  16:00:00,80.7272092539,7.45399573365,27.0943638818,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/23  17:00:00,93.7597703902,7.79727982173,27.5955549159,0.0,17.6635504202,40.6971502883,5.76626967962,0.0,0.0,5.76626967962
 03/23  18:00:00,99.9224040277,7.9798531159,27.0712149006,0.0,27.5259009287,37.3340067412,11.5551466142,0.0,0.0,11.5551466142
 03/23  19:00:00,103.671665548,8.07245484314,26.5183222566,0.0,33.8341110165,33.3544677425,5.77475077388,0.0,0.0,5.77475077388
 03/23  20:00:00,117.21340321,8.24169580309,26.0846604626,0.0,36.5179666069,38.8247702939,5.7740692823,0.0,0.0,5.7740692823
 03/23  21:00:00,110.111984381,8.20355719315,24.5366887934,0.0,32.965339924,36.8579353714,10.415416763,0.0,0.0,10.415416763
 03/23  22:00:00,81.1291121805,7.66106163753,19.6432613846,0.0,25.6355707503,20.6438685092,6.92451037812,0.0,0.0,6.92451037812
 03/23  23:00:00,56.6893010275,7.16554113753,15.2516726619,0.0,15.0252895274,11.7056064465,0.0214037218027,0.0,0.0,0.0214037218027
 03/23  24:00:00,49.638477034,6.96990667168,13.4221567624,0.0,11.6412384099,10.0650221343,5.75664975765,0.0,0.0,5.75664975765
 03/24  01:00:00,46.7413066549,6.84521637215,12.2103014589,0.0,10.0992000411,10.047477231,5.75366987641,0.0,0.0,5.75366987641
 03/24  02:00:00,43.7928415102,6.73836852292,11.2282458533,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/24  03:00:00,43.2134225968,6.68088878184,10.7063054723,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/24  04:00:00,44.4745020713,6.64335588616,10.3983868274,0.0,8.25718729233,11.6354268332,5.75794967707,0.0,0.0,5.75794967707
 03/24  05:00:00,52.4173712131,6.67247707977,10.732697749,0.0,12.1011305571,15.3678112995,5.77057102182,0.0,0.0,5.77057102182
 03/24  06:00:00,87.2481920772,7.28406927243,15.4240246504,0.0,19.7275818095,37.2640762949,11.5641161623,0.0,0.0,11.5641161623
 03/24  07:00:00,106.194217223,7.6873314881,19.1309763907,0.0,24.3117294858,51.2795993405,11.5984754453,0.0,0.0,11.5984754453
 03/24  08:00:00,89.3074240672,7.10581052802,17.8683615561,0.0,23.6694662846,40.6342015617,23.3900670167,0.0,0.0,23.3900670167
 03/24  09:00:00,85.173042778,6.97901563456,18.8678705907,0.0,23.6694662846,35.6302164847,35.5329096306,0.0,18.025,17.5079096306
 03/24  10:00:00,65.4266968156,6.68502537264,17.0120512247,0.0,18.7433767983,22.9618409725,35.5073281507,0.0,18.025,17.4823281507
 03/24  11:00:00,66.0158584846,6.74587175814,17.5424387671,0.0,18.7433767983,22.9618409725,35.4807185706,0.0,18.025,17.4557185706
 03/24  12:00:00,68.1749929792,6.85826064572,19.545736622,0.0,18.5889407304,23.1597249699,35.4770572975,0.0,18.025,17.4520572975
 03/24  13:00:00,70.6227840827,6.98548894708,21.6197982074,0.0,18.7433767983,23.2517909448,35.4755396767,0.0,18.025,17.4505396767
 03/24  14:00:00,72.4893477354,7.11075514428,23.3610954394,0.0,18.7433767983,23.2517909448,35.4775305357,0.0,18.025,17.4525305357
 03/24  15:00:00,74.4987437822,7.31975107695,25.4514455259,0.0,18.7433767983,22.9618409725,35.4760495211,0.0,18.025,17.4510495211
 03/24  16:00:00,80.4883805859,7.49417354112,26.8153650287,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/24  17:00:00,93.615190592,7.84735253404,27.4009171918,0.0,17.6635504202,40.6971502883,5.76569024949,0.0,0.0,5.76569024949
 03/24  18:00:00,99.7606824731,8.02289240202,26.8664759093,0.0,27.5259009287,37.3340067412,11.5547223055,0.0,0.0,11.5547223055
 03/24  19:00:00,102.548559444,8.06748061982,25.4002092704,0.0,33.8341110165,33.3544677425,5.77485072516,0.0,0.0,5.77485072516
 03/24  20:00:00,114.542825603,8.13894040224,23.5168590018,0.0,36.5179666069,38.8247702939,5.77475779376,0.0,0.0,5.77475779376
 03/24  21:00:00,106.619630122,8.00912337362,21.2387923102,0.0,32.965339924,36.8579353714,11.5639341938,0.0,0.0,11.5639341938
 03/24  22:00:00,77.3073347959,7.41081729411,16.07175287,0.0,25.6355707503,20.6438685092,5.77804101878,0.0,0.0,5.77804101878
 03/24  23:00:00,52.949792148,6.89263116928,11.7850812568,0.0,15.0252895274,11.7056064465,5.81481645783,0.0526565009343,0.0,5.76215995689
 03/24  24:00:00,45.5607156259,6.66198689499,9.65232784964,0.0,11.6412384099,10.0650221343,0.37056794593,0.35056794593,0.0,0.02
 03/25  01:00:00,45.1829799193,6.52255537134,8.21515976389,0.0,12.8411359301,10.0650221343,6.91868173412,1.16510985783,0.0,5.75357187629
 03/25  02:00:00,38.5026983147,6.31924817296,6.35723285951,0.0,8.25718729233,10.0299323277,2.52262975513,2.50262975513,0.0,0.02
 03/25  03:00:00,37.1731598881,6.19286224309,5.15407186383,0.0,8.25718729233,10.0299323277,9.88799413649,4.13437621019,0.0,5.7536179263
 03/25  04:00:00,37.7896642224,6.09809159355,4.25882690131,0.0,8.25718729233,11.6354268332,5.41340294935,5.39340294935,0.0,0.02
 03/25  05:00:00,41.490397342,6.03568370246,3.86373945872,0.0,8.71707943955,15.3327214929,10.7612106455,4.9991134523,0.0,5.76209719321
 03/25  06:00:00,61.8025091145,6.05686262039,4.05882467484,0.0,18.5082010057,25.6353820695,11.2494890769,5.47894675929,0.0,5.77054231765
 03/25  07:00:00,77.5408452382,6.40969252348,6.87740454243,0.0,19.4083231844,41.0650158608,16.7755300447,5.21213034792,0.0,11.5633996968
 03/25  08:00:00,104.495744338,7.00749846416,13.1260258588,0.0,26.3286599382,57.9988325916,23.9918227469,0.516527431825,0.0,23.475295315
 03/25  09:00:00,90.467083487,6.83182347318,14.4265971858,0.0,26.3286599382,42.8504436482,41.4133687787,0.0,18.025,23.3883687787
 03/25  10:00:00,65.4276242065,6.61309463824,13.5996462169,0.0,21.7447113004,23.4437158914,35.5317963375,0.0,18.025,17.5067963375
 03/25  11:00:00,64.7236163304,6.77480218448,15.195503668,0.0,19.3027497915,23.426170988,35.5043307305,0.0,18.025,17.4793307305
 03/25  12:00:00,68.2773353862,7.03325350619,18.3484334026,0.0,19.1483137236,23.7250123474,35.4770867312,0.0,18.025,17.4520867312
 03/25  13:00:00,71.9307530092,7.25706496247,21.6324970117,0.0,19.3027497915,23.7161209604,35.4770027888,0.0,18.025,17.4520027888
 03/25  14:00:00,74.0742241642,7.42441325209,23.6086201832,0.0,19.3027497915,23.7161209604,35.4753684945,0.0,18.025,17.4503684945
 03/25  15:00:00,75.7200436554,7.57669220768,25.3921098427,0.0,19.3027497915,23.426170988,35.4753730774,0.0,18.025,17.4503730774
 03/25  16:00:00,80.2776353532,7.62780529759,25.4472924665,0.0,19.3027497915,27.8956505705,23.7826019518,0.0,18.025,5.7576019518
 03/25  17:00:00,87.6185801156,7.75749378241,24.0361612743,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 03/25  18:00:00,102.711820589,8.02511990946,24.9085666718,0.0,32.690315043,37.0816133363,5.76603502724,0.0,0.0,5.76603502724
 03/25  19:00:00,104.602606957,8.12660390604,24.7023763169,0.0,36.8143715336,33.066984531,5.77414910894,0.0,0.0,5.77414910894
 03/25  20:00:00,114.660095547,8.21985332872,23.7745315674,0.0,36.3493007332,38.7721355839,5.7747479459,0.0,0.0,5.7747479459
 03/25  21:00:00,111.197260861,8.13707910173,22.5123374024,0.0,36.1807251679,36.8228455648,5.77483814115,0.0,0.0,5.77483814115
 03/25  22:00:00,85.8543660349,7.68064060397,18.9463404764,0.0,31.0351095914,20.6438685092,11.5635013321,0.0,0.0,11.5635013321
 03/25  23:00:00,58.8181616592,7.20188985527,14.9423427902,0.0,17.4250845679,11.7056064465,5.77041626067,0.0,0.0,5.77041626067
 03/25  24:00:00,50.2263584472,6.98570360226,12.794356791,0.0,12.8411359301,10.0650221343,5.75777582138,0.0,0.0,5.75777582138
 03/26  01:00:00,48.8295419211,6.84918839731,11.4156821755,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 03/26  02:00:00,42.7408851155,6.69350270626,10.1017416507,0.0,8.34152022915,10.0650221343,5.75344415131,0.0,0.0,5.75344415131
 03/26  03:00:00,41.9629840157,6.61262744215,9.40472174575,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 03/26  04:00:00,43.2879774238,6.57367660634,9.16213457837,0.0,8.34152022915,11.6705166398,5.75762745109,0.0,0.0,5.75762745109
 03/26  05:00:00,47.5401597043,6.55048433919,9.27929795021,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 03/26  06:00:00,69.5504514573,6.75668055349,11.1069659713,0.0,18.5082010057,25.6353820695,5.77034393623,0.0,0.0,5.77034393623
 03/26  07:00:00,86.5219525636,7.1746802374,14.9741278371,0.0,19.4926561212,41.1001056674,11.5633040012,0.0,0.0,11.5633040012
 03/26  08:00:00,112.818423785,7.66023614009,20.7960039491,0.0,26.3286599382,57.9988325916,23.4727059627,0.0,0.0,23.4727059627
 03/26  09:00:00,97.0996507946,7.34884035839,20.661597624,0.0,26.2443270014,42.8153538416,41.4098019232,0.0,18.025,23.3848019232
 03/26  10:00:00,69.4773546264,6.87982071928,17.3826661807,0.0,21.7447113004,23.4437158914,41.3583393003,0.0,18.025,23.3333393003
 03/26  11:00:00,66.9570297996,6.85160833811,17.2924143886,0.0,19.3449162599,23.4437158914,35.5027953681,0.0,18.025,17.4777953681
 03/26  12:00:00,68.0705317438,6.89344295756,18.2217398091,0.0,19.190480192,23.7425572507,35.4750355921,0.0,18.025,17.4500355921
 03/26  13:00:00,70.0842701517,6.96694639713,20.1358514291,0.0,19.260583323,23.698576057,29.6651478184,0.0,18.025,11.6401478184
 03/26  14:00:00,72.4816386218,7.0905002153,22.4096669749,0.0,19.260583323,23.698576057,35.4754615525,0.0,18.025,17.4504615525
 03/26  15:00:00,74.4117563845,7.25299238468,24.4672419077,0.0,19.260583323,23.4086260847,35.473701953,0.0,18.025,17.448701953
 03/26  16:00:00,79.9504555169,7.34966509089,25.4579739537,0.0,19.260583323,27.8781056672,23.7825030305,0.0,18.025,5.75750303045
 03/26  17:00:00,90.1138896499,7.66526899548,26.6834192523,0.0,18.1807569449,37.5792895564,5.76183395395,0.0,0.0,5.76183395395
 03/26  18:00:00,106.035817607,8.05048777578,28.3266389517,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 03/26  19:00:00,107.51356626,8.18320836524,27.5567462679,0.0,36.8143715336,33.066984531,5.77462141625,0.0,0.0,5.77462141625
 03/26  20:00:00,116.88458669,8.28983945356,25.809635058,0.0,36.43363367,38.8072253906,11.5283895513,0.0,0.0,11.5283895513
 03/26  21:00:00,112.436304833,8.18048825067,23.8274148794,0.0,36.0963922311,36.7877557581,5.77441684975,0.0,0.0,5.77441684975
 03/26  22:00:00,86.5791697191,7.69074463965,19.7804940923,0.0,30.9507766546,20.6087787026,5.79127467123,0.0,0.0,5.79127467123
 03/26  23:00:00,59.8849439276,7.23208371849,15.9789474214,0.0,17.4250845679,11.7056064465,5.77038142617,0.0,0.0,5.77038142617
 03/26  24:00:00,52.3106825119,7.08248828745,14.6624839854,0.0,12.925468867,10.100111941,5.75771715387,0.0,0.0,5.75771715387
 03/27  01:00:00,45.8741106555,6.79973679212,11.3886109717,0.0,10.0992000411,10.047477231,0.157494477332,0.137494477332,0.0,0.02
 03/27  02:00:00,40.8326176353,6.53510786016,8.47129906539,0.0,8.25718729233,10.0299323277,6.77087448162,1.01794543652,0.0,5.75292904509
 03/27  03:00:00,38.1307028446,6.27879244937,6.02570698589,0.0,8.25718729233,10.0299323277,2.65217272098,2.63217272098,0.0,0.02
 03/27  04:00:00,38.6328377682,6.17615397183,5.02394924843,0.0,8.25718729233,11.6354268332,9.5543666847,3.79701128015,0.0,5.75735540455
 03/27  05:00:00,46.6580252296,6.22303712173,5.42284049076,0.0,12.1011305571,15.3678112995,9.10115288559,3.33207634952,0.0,5.76907653607
 03/27  06:00:00,80.2711410597,6.70109877703,9.03003644825,0.0,19.7275818095,37.2640762949,8.03469132836,2.24454571591,0.0,5.79014561245
 03/27  07:00:00,98.4951352418,7.0801368878,12.0391966102,0.0,24.3117294858,51.2795993405,19.1783339798,1.79401126886,0.0,17.3843227109
 03/27  08:00:00,81.4452805923,6.58583277807,10.5262733973,0.0,23.6694662846,40.6342015617,17.5433479931,0.0,0.0,17.5433479931
 03/27  09:00:00,78.0345134789,6.53958928183,12.1688245698,0.0,23.6694662846,35.6302164847,41.3544964144,0.0,18.025,23.3294964144
 03/27  10:00:00,59.1068581775,6.33689934009,11.0403776673,0.0,18.7433767983,22.9618409725,35.9079264837,0.404438900274,18.025,17.4784875834
 03/27  11:00:00,59.8091953897,6.41044332297,11.6712310832,0.0,18.7433767983,22.9618409725,35.4780647191,0.0,18.025,17.4530647191
 03/27  12:00:00,60.2080280912,6.43849968369,11.9985609732,0.0,18.5889407304,23.1597249699,35.4743171508,0.0,18.025,17.4493171508
 03/27  13:00:00,60.2446018558,6.46313420201,11.7639962114,0.0,18.7433767983,23.2517909448,35.4732488467,0.0,18.025,17.4482488467
 03/27  14:00:00,60.9500869522,6.54948555167,12.3831302468,0.0,18.7433767983,23.2517909448,29.6638887602,0.0,18.025,11.6388887602
 03/27  15:00:00,60.4184747115,6.53518894121,12.1557648176,0.0,18.7433767983,22.9618409725,35.4735124443,0.0,18.025,17.4485124443
 03/27  16:00:00,63.6876114894,6.51466439404,10.9941311471,0.0,18.7433767983,27.431320555,23.8378325606,0.0554882781205,18.025,5.75734428252
 03/27  17:00:00,75.1827250833,6.70309722217,10.1127521677,0.0,17.6635504202,40.6971502883,6.09145595469,0.325521985281,0.0,5.76593396941
 03/27  18:00:00,82.8060882773,6.87104274144,11.0638225116,0.0,27.5259009287,37.3340067412,6.43917989493,0.652311921109,0.0,5.78686797382
 03/27  19:00:00,87.3492205756,6.94835623723,11.3200511906,0.0,33.8341110165,33.3544677425,7.39908490292,1.62472724075,0.0,5.77435766217
 03/27  20:00:00,101.743348597,7.07825887489,11.7781168535,0.0,36.5179666069,38.8247702939,9.72185581045,3.94758052388,0.0,5.77427528658
 03/27  21:00:00,95.5085636277,7.0324514503,11.1044866376,0.0,32.965339924,36.8579353714,18.2105990552,6.64804236648,0.0,11.5625566887
 03/27  22:00:00,67.9789081093,6.550987782,7.60321966722,0.0,25.6355707503,20.6438685092,14.2492174576,8.4705860058,0.0,5.77863145181
 03/27  23:00:00,44.92087148,6.14369745631,4.50513001771,0.0,15.0252895274,11.7056064465,16.1645498588,10.4027047684,0.0,5.76184509042
 03/27  24:00:00,38.245102242,5.97583676786,3.02288507625,0.0,11.6412384099,10.0650221343,17.9772538416,12.2197508499,0.0,5.75750299169
 03/28  01:00:00,35.9560300442,5.90262383394,2.36765158511,0.0,10.0992000411,10.047477231,13.3364647485,13.3164647485,0.0,0.02
 03/28  02:00:00,33.5362728106,5.84174031416,1.86833128073,0.0,8.25718729233,10.0299323277,14.8304580262,14.8104580262,0.0,0.02
 03/28  03:00:00,33.2029934725,5.80346076537,1.57333235185,0.0,8.25718729233,10.0299323277,21.5466103435,15.7931926533,0.0,5.7534176902
 03/28  04:00:00,34.530618959,5.77160594587,1.32629131599,0.0,8.25718729233,11.6354268332,22.4570888241,16.7000892589,0.0,5.75699956511
 03/28  05:00:00,42.1628304914,5.77920284754,1.37149888362,0.0,12.1011305571,15.3678112995,15.7930794604,15.7730794604,0.0,0.02
 03/28  06:00:00,74.0287916062,6.0708827306,3.41793082225,0.0,19.7275818095,37.2640762949,26.2057601902,14.643585874,0.0,11.5621743162
 03/28  07:00:00,90.8190082911,6.29724605555,5.14600565886,0.0,24.3117294858,51.2795993405,25.0507987289,13.4558817355,0.0,11.5949169934
 03/28  08:00:00,74.6361017765,5.97812003783,4.32483244743,0.0,23.6694662846,40.6342015617,31.3642089424,7.98092779029,0.0,23.3832811521
 03/28  09:00:00,71.9791287868,5.98543123498,6.66761373255,0.0,23.6694662846,35.6302164847,40.3319394338,4.80668566988,18.025,17.5002537639
 03/28  10:00:00,54.0519524499,5.90991127765,6.4124758177,0.0,18.7433767983,22.9618409725,44.7022986001,3.38225733847,18.025,23.2950412616
 03/28  11:00:00,54.7201841731,5.98186694567,7.01080641696,0.0,18.7433767983,22.9618409725,31.6855942612,2.01963993475,18.025,11.6409543264
 03/28  12:00:00,55.8053786033,6.1073870249,7.92703205507,0.0,18.5889407304,23.1597249699,37.1528916932,1.68082526618,18.025,17.4470664271
 03/28  13:00:00,56.8847576328,6.20992922491,8.65736676813,0.0,18.7433767983,23.2517909448,35.4812087741,0.00710415779835,18.025,17.4491046163
 03/28  14:00:00,57.7374590337,6.31495395897,9.40504432609,0.0,18.7433767983,23.2517909448,35.4713136558,0.0,18.025,17.4463136558
 03/28  15:00:00,58.8216984596,6.45008084639,10.6441050397,0.0,18.7433767983,22.9618409725,35.476154308,0.0,18.025,17.451154308
 03/28  16:00:00,63.5625122959,6.53725494927,10.8464574744,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/28  17:00:00,75.7462062216,6.77532148466,10.6040245148,0.0,17.6635504202,40.6971502883,5.76458726586,0.0,0.0,5.76458726586
 03/28  18:00:00,82.9635605199,6.91547446771,11.1768781843,0.0,27.5259009287,37.3340067412,11.5734934282,0.0208655192442,0.0,11.5526279089
 03/28  19:00:00,87.379404782,6.97856623747,11.3200455959,0.0,33.8341110165,33.3544677425,6.38059870692,0.606763656971,0.0,5.77383504995
 03/28  20:00:00,101.236081869,7.0532763958,11.2958554213,0.0,36.5179666069,38.8247702939,9.26477414853,3.49107970873,0.0,5.7736944398
 03/28  21:00:00,94.8425396216,6.9852641857,10.4856783468,0.0,32.965339924,36.8579353714,18.2439575115,6.68326944013,0.0,11.5606880714
 03/28  22:00:00,66.9662214152,6.46500086886,6.67653851077,0.0,25.6355707503,20.6438685092,16.3637742488,10.5853580809,0.0,5.77841616798
 03/28  23:00:00,43.5991225603,6.02146212805,3.30563227519,0.0,15.0252895274,11.7056064465,14.6515925045,14.6315925045,0.0,0.02
 03/28  24:00:00,37.1542001188,5.86587933383,2.04195438264,0.0,11.6412384099,10.0650221343,22.7729439133,17.0153498289,0.0,5.75759408438
 03/29  01:00:00,34.9397836936,5.79538510281,1.45864641147,0.0,10.0992000411,10.047477231,25.0611195474,19.3079077034,0.0,5.75321184404
 03/29  02:00:00,32.6269994441,5.73938320141,1.06142419578,0.0,8.25718729233,10.0299323277,21.0427657166,21.0227657166,0.0,0.02
 03/29  03:00:00,32.3676289337,5.70710954503,0.834328414306,0.0,8.25718729233,10.0299323277,21.2334576436,21.2134576436,0.0,0.02
 03/29  04:00:00,33.7468170014,5.67816679528,0.635937161992,0.0,8.25718729233,11.6354268332,27.7305279778,21.9730763709,0.0,5.75745160692
 03/29  05:00:00,41.2964717172,5.67333718648,0.60878996705,0.00223133866566,12.1011305571,15.3678112995,28.0913513264,22.3215443019,0.0,5.76980702453
 03/29  06:00:00,73.0082797464,5.94724515044,2.52108482738,0.0,19.7275818095,37.2640762949,34.1842812274,22.6235405303,0.0,11.5607406971
 03/29  07:00:00,89.4487095051,6.14417356861,3.9288149014,0.0,24.3117294858,51.2795993405,32.0140226431,20.419903945,0.0,11.5941186982
 03/29  08:00:00,73.3869763578,5.88383078457,3.17002402721,0.0,23.6694662846,40.6342015617,29.3477546063,11.8081968868,0.0,17.5395577195
 03/29  09:00:00,71.1993631998,5.9255275596,5.94777445559,0.0,23.6694662846,35.6302164847,47.0815563661,5.73007820323,18.025,23.3264781628
 03/29  10:00:00,53.7680362947,5.87573401438,6.16274944683,0.0,18.7433767983,22.9618409725,37.8351913068,2.33346911675,18.025,17.47672219
 03/29  11:00:00,54.9376044034,5.96651381104,7.24358854749,0.0,18.7433767983,22.9618409725,35.8143713811,0.338685513379,18.025,17.4506858677
 03/29  12:00:00,56.6124325845,6.09544892004,8.74603429873,0.0,18.5889407304,23.1597249699,35.4724739191,0.0,18.025,17.4474739191
 03/29  13:00:00,57.9543206498,6.23475898561,9.70210881377,0.0,18.7433767983,23.2517909448,29.6632284674,0.0,18.025,11.6382284674
 03/29  14:00:00,59.259139387,6.35627767065,10.8854095177,0.0,18.7433767983,23.2517909448,35.4722041587,0.0,18.025,17.4472041587
 03/29  15:00:00,60.3650841165,6.47794062994,12.1596412826,0.0,18.7433767983,22.9618409725,35.4734446233,0.0,18.025,17.4484446233
 03/29  16:00:00,65.4107318218,6.58937334728,12.6425616392,0.0,18.7433767983,27.431320555,23.782298406,0.0,18.025,5.75729840598
 03/29  17:00:00,77.5496008913,6.84058101782,12.3421761108,0.0,17.6635504202,40.6971502883,5.76553379979,0.0,0.0,5.76553379979
 03/29  18:00:00,84.7440367315,7.021526115,12.8513401958,0.0,27.5259009287,37.3340067412,5.78627374408,0.0,0.0,5.78627374408
 03/29  19:00:00,89.0970212088,7.09161599396,12.9246328085,0.0,33.8341110165,33.3544677425,5.77394434475,0.0,0.0,5.77394434475
 03/29  20:00:00,102.741698928,7.17909550927,12.6756722596,0.0,36.5179666069,38.8247702939,6.41051045094,0.636730936987,0.0,5.77377951395
 03/29  21:00:00,96.1184080933,7.09639786526,11.6504388181,0.0,32.965339924,36.8579353714,14.6517445313,3.09028555646,0.0,11.5614589749
 03/29  22:00:00,68.8842261015,6.63340678277,8.42616432477,0.0,25.6355707503,20.6438685092,9.58359915707,3.80533193355,0.0,5.77826722353
