Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/29  23:00:00,45.8668836988,6.22542856066,5.3694338817,0.0,15.0252895274,11.7056064465,10.8624941533,5.10089170967,0.0,5.76160244367
 03/29  24:00:00,38.6143716385,6.01077232662,3.35724546442,0.0,11.6412384099,10.0650221343,9.16591687639,9.14591687639,0.0,0.02
 03/30  01:00:00,35.7314024912,5.87743814988,2.16821803742,0.0,10.0992000411,10.047477231,18.6875784523,12.9342785751,0.0,5.75329987717
 03/30  02:00:00,33.282337916,5.81277382255,1.64338324202,0.0,8.25718729233,10.0299323277,14.4468488785,14.4268488785,0.0,0.02
 03/30  03:00:00,32.9400482626,5.77267912459,1.34117911413,0.0,8.25718729233,10.0299323277,21.1148803726,15.3616510847,0.0,5.75322928787
 03/30  04:00:00,34.2481256448,5.7370082504,1.07842099719,0.0,8.25718729233,11.6354268332,17.1609141829,17.1409141829,0.0,0.02
 03/30  05:00:00,41.8284515991,5.73793721443,1.0784195988,0.0,12.1011305571,15.3678112995,22.9454801711,17.1757290994,0.0,5.76975107175
 03/30  06:00:00,73.6952491417,6.03054856128,3.12477514292,0.0,19.7275818095,37.2640762949,28.0233577226,16.4625700697,0.0,11.5607876529
 03/30  07:00:00,90.4837384544,6.25240906621,4.85565368289,0.0,24.3117294858,51.2795993405,25.1801889107,13.5864110236,0.0,11.5937778871
 03/30  08:00:00,74.8332602437,5.97604639444,4.52411797665,0.0,23.6694662846,40.6342015617,29.0580319147,5.67903368862,0.0,23.378998226
 03/30  09:00:00,72.726326998,6.01378923855,7.38649445205,0.0,23.6694662846,35.6302164847,37.2248513228,1.70020747752,18.025,17.4996438452
 03/30  10:00:00,54.8132496729,5.93358852763,7.15012526802,0.0,18.7433767983,22.9618409725,36.6160542837,1.1162060891,18.025,17.4748481946
 03/30  11:00:00,55.7282716904,6.00916957259,7.99160940417,0.0,18.7433767983,22.9618409725,35.5233566144,0.0499328932269,18.025,17.4484237211
 03/30  12:00:00,57.6677005419,6.17228177058,9.72447898647,0.0,18.5889407304,23.1597249699,35.4728730943,0.0,18.025,17.4478730943
 03/30  13:00:00,59.1707336113,6.35148248362,10.8018086632,0.0,18.7433767983,23.2517909448,35.4715514607,0.0,18.025,17.4465514607
 03/30  14:00:00,60.4874929056,6.48280323294,11.9872456682,0.0,18.7433767983,23.2517909448,35.1436293188,0.0,18.025,17.1186293188
 03/30  15:00:00,61.04518086,6.56443065447,12.753258073,0.0,18.7433767983,22.9618409725,29.9875384307,0.0,18.025,11.9625384307
 03/30  16:00:00,65.1743983984,6.6116432194,12.3839687001,0.0,18.7433767983,27.431320555,23.782170518,0.0,18.025,5.75717051796
 03/30  17:00:00,77.3686883423,6.85880468238,12.1430508644,0.0,17.6635504202,40.6971502883,5.76543914899,0.0,0.0,5.76543914899
 03/30  18:00:00,84.4188577487,7.01689501082,12.5308207549,0.0,27.5259009287,37.3340067412,5.78621358192,0.0,0.0,5.78621358192
 03/30  19:00:00,88.7220543873,7.08141162559,12.5598885465,0.0,33.8341110165,33.3544677425,5.83596546286,0.0621238839252,0.0,5.77384157893
 03/30  20:00:00,102.664424564,7.18020601249,12.5973055354,0.0,36.5179666069,38.8247702939,7.39144957855,1.61776441674,0.0,5.77368516182
 03/30  21:00:00,96.250403859,7.10995838789,11.7689078272,0.0,32.965339924,36.8579353714,15.344394234,3.78381126862,0.0,11.5605829653
 03/30  22:00:00,68.4856698672,6.60037549204,8.06066149312,0.0,25.6355707503,20.6438685092,12.0484829064,6.27073609572,0.0,5.77774681064
 03/30  23:00:00,45.2119944016,6.16950790625,4.77047844272,0.0,15.0252895274,11.7056064465,14.201202245,8.43971138542,0.0,5.76149085954
 03/30  24:00:00,38.4130253824,5.99074425007,3.17593303097,0.0,11.6412384099,10.0650221343,15.4915092578,9.73424477897,0.0,5.75726447879
 03/31  01:00:00,35.8483447035,5.88785298608,2.27475699104,0.0,10.0992000411,10.047477231,11.5642857171,11.5442857171,0.0,0.02
 03/31  02:00:00,33.4246520023,5.82779682452,1.77067958768,0.0,8.25718729233,10.0299323277,13.2157681492,13.1957681492,0.0,0.02
 03/31  03:00:00,32.9350084576,5.77286619706,1.33596118503,0.0,8.25718729233,10.0299323277,21.9402712389,16.1872810508,0.0,5.75299018807
 03/31  04:00:00,34.2408112033,5.73763498209,1.07048821473,0.0,8.25718729233,11.6354268332,17.8582057444,17.8382057444,0.0,0.02
 03/31  05:00:00,41.7775747879,5.73346996228,1.03202860608,0.0,12.1011305571,15.3678112995,23.5978970229,17.829501603,0.0,5.76839541985
 03/31  06:00:00,73.4158113192,6.00150856162,2.87440989557,0.0,19.7275818095,37.2640762949,30.2023846879,18.6432489953,0.0,11.5591356926
 03/31  07:00:00,89.920097987,6.19857503245,4.34588786859,0.0,24.3117294858,51.2795993405,28.5407742771,16.9472348306,0.0,11.5935394465
 03/31  08:00:00,73.8496500529,5.91970827539,3.59687239656,0.0,23.6694662846,40.6342015617,33.4120791191,10.0353645614,0.0,23.3767145577
 03/31  09:00:00,71.275480608,5.93080376959,6.01865402048,0.0,23.6694662846,35.6302164847,40.8485954829,5.32489112059,18.025,17.4987043623
 03/31  10:00:00,53.2360223237,5.83488225578,5.67161891565,0.0,18.7433767983,22.9618409725,38.8173325566,3.31824666793,18.025,17.4740858886
 03/31  11:00:00,53.9787475919,5.88914966046,6.36211504273,0.0,18.7433767983,22.9618409725,36.7762406753,1.30315301865,18.025,17.4480876567
 03/31  12:00:00,55.4442378772,6.01278869175,7.660519029,0.0,18.5889407304,23.1597249699,35.8263861304,0.353985731548,18.025,17.4474003988
 03/31  13:00:00,57.230629438,6.18740175544,9.02579488074,0.0,18.7433767983,23.2517909448,35.4710269593,0.0,18.025,17.4460269593
 03/31  14:00:00,58.9334572111,6.34628219664,10.5697407116,0.0,18.7433767983,23.2517909448,35.4690576657,0.0,18.025,17.4440576657
 03/31  15:00:00,60.3612955954,6.48838917978,12.145423867,0.0,18.7433767983,22.9618409725,29.6607761595,0.0,18.025,11.6357761595
 03/31  16:00:00,65.580916655,6.61441810419,12.7877221236,0.0,18.7433767983,27.431320555,23.7820758812,0.0,18.025,5.7570758812
 03/31  17:00:00,78.2849574658,6.90306812546,13.0150717265,0.0,17.6635504202,40.6971502883,5.76435394098,0.0,0.0,5.76435394098
 03/31  18:00:00,85.2683456803,7.07928379482,13.3179480104,0.0,27.5259009287,37.3340067412,5.78589859166,0.0,0.0,5.78589859166
 03/31  19:00:00,89.5787721154,7.14533416175,13.3527046347,0.0,33.8341110165,33.3544677425,5.77357147845,0.0,0.0,5.77357147845
 03/31  20:00:00,103.703864116,7.27008068807,13.5468908663,0.0,36.5179666069,38.8247702939,5.90529624829,0.131902047472,0.0,5.77339420082
 03/31  21:00:00,97.6466482787,7.24294722621,13.0321927813,0.0,32.965339924,36.8579353714,12.4251454925,0.864698013143,0.0,11.5604474794
 03/31  22:00:00,70.3038586843,6.77432589867,9.7049230997,0.0,25.6355707503,20.6438685092,7.33766232496,1.55984464454,0.0,5.77781768042
 03/31  23:00:00,47.3586276531,6.37337342298,6.71325848221,0.0,15.0252895274,11.7056064465,7.9659945392,2.20466806318,0.0,5.76132647603
 03/31  24:00:00,40.637709595,6.19983652439,5.19153705585,0.0,11.6412384099,10.0650221343,3.5474486295,3.5274486295,0.0,0.02
 04/01  01:00:00,40.9088068539,6.11437026458,4.34922698825,0.0,12.8411359301,10.0650221343,10.4880520668,4.73502017282,0.0,5.75303189399
 04/01  02:00:00,35.1248573879,5.98892894773,3.30976185645,0.0,8.25718729233,10.0299323277,5.80736973629,5.78736973629,0.0,0.02
 04/01  03:00:00,34.4724557298,5.9254116492,2.72087004321,0.0,8.25718729233,10.0299323277,12.4789650095,6.72605563178,0.0,5.75290937775
 04/01  04:00:00,35.7699443778,5.8925499802,2.44471785866,0.0,8.25718729233,11.6354268332,7.71376867377,7.69376867377,0.0,0.02
 04/01  05:00:00,39.8584413249,5.87931263085,2.38824254411,0.0,8.71707943955,15.3327214929,13.4264817775,7.66522503812,0.0,5.76125673942
 04/01  06:00:00,61.2383630116,5.99734782852,3.55431421183,0.0,18.5082010057,25.6353820695,12.1616815791,6.39331002161,0.0,5.76837155746
 04/01  07:00:00,77.0176780517,6.35211391322,6.4120217506,0.0,19.4083231844,41.0650158608,17.5717644584,6.011954385,0.0,11.5598100734
 04/01  08:00:00,102.98106899,6.85251231141,11.7666089169,0.0,26.3286599382,57.9988325916,24.9225538908,1.46421122579,0.0,23.458342665
 04/01  09:00:00,88.1296355846,6.60503420893,12.3161244521,0.0,26.3286599382,42.8504436482,41.7317036031,0.338496106772,18.025,23.3682074963
 04/01  10:00:00,62.1613692417,6.31030508655,10.6363163893,0.0,21.7447113004,23.4437158914,35.7293126297,0.207219389048,18.025,17.4970932407
 04/01  11:00:00,60.7902105715,6.40197163833,11.6350300837,0.0,19.3027497915,23.426170988,35.4961427655,0.0,18.025,17.4711427655
 04/01  12:00:00,63.3602553469,6.61997001071,13.8447049046,0.0,19.1483137236,23.7250123474,35.471367607,0.0,18.025,17.446367607
 04/01  13:00:00,65.6832780445,6.77279365714,15.8693581097,0.0,19.3027497915,23.7161209604,35.4681011811,0.0,18.025,17.4431011811
 04/01  14:00:00,66.1130213127,6.79148181373,16.2804124771,0.0,19.3027497915,23.7161209604,29.6611487263,0.0,18.025,11.6361487263
 04/01  15:00:00,66.5334760529,6.87357736382,16.9087223475,0.0,19.3027497915,23.426170988,35.4687206126,0.0,18.025,17.4437206126
 04/01  16:00:00,70.9336646731,6.9263881087,16.8048075049,0.0,19.3027497915,27.8956505705,23.7818143981,0.0,18.025,5.75681439808
 04/01  17:00:00,79.7982064549,7.14613463832,16.827233459,0.0,18.2229234133,37.5968344597,5.76108442761,0.0,0.0,5.76108442761
 04/01  18:00:00,95.0734293274,7.4481374086,17.8472679752,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 04/01  19:00:00,96.8028651794,7.5391157692,17.4902587952,0.0,36.8143715336,33.066984531,5.7734728322,0.0,0.0,5.7734728322
 04/01  20:00:00,107.500603529,7.62040369164,17.2146276301,0.0,36.3493007332,38.7721355839,7.3232735409,0.0502434706943,0.0,7.27303007021
 04/01  21:00:00,104.172845261,7.53472018229,16.0904202845,0.0,36.1807251679,36.8228455648,10.0346463028,0.0089872469507,0.0,10.0256590559
 04/01  22:00:00,78.7597343173,7.0647399935,12.4678206665,0.0,31.0351095914,20.6438685092,6.44228551597,0.652488442911,0.0,5.78979707306
 04/01  23:00:00,52.2042804836,6.60173438582,8.92873791564,0.0,17.4250845679,11.7056064465,7.31459190722,1.54529744254,0.0,5.76929446468
 04/01  24:00:00,43.9206779035,6.40175312588,7.07269536041,0.0,12.8411359301,10.0650221343,8.77903904973,3.02184102476,0.0,5.75719802496
 04/02  01:00:00,42.5506301614,6.26071657606,5.72529515916,0.0,12.925468867,10.100111941,4.72931375343,4.70931375343,0.0,0.02
 04/02  02:00:00,36.6001063887,6.12069424736,4.533824176,0.0,8.34152022915,10.0650221343,11.1292188361,5.3763509146,0.0,5.75286792155
 04/02  03:00:00,35.7522874919,6.03842257649,3.76828220739,0.0,8.34152022915,10.0650221343,6.12642958975,6.10642958975,0.0,0.02
 04/02  04:00:00,36.9315249909,5.99138289969,3.38804746941,0.0,8.34152022915,11.6705166398,11.9117443451,6.15502281417,0.0,5.75672153095
 04/02  05:00:00,40.9677703084,5.96424697261,3.29323347831,0.0,8.80141237637,15.3678112995,5.58669620161,5.56669620161,0.0,0.02
 04/02  06:00:00,62.6133462173,6.13463822447,4.79202611116,0.0,18.5082010057,25.6353820695,10.2555293938,4.48635692037,0.0,5.76917247346
 04/02  07:00:00,78.7911356507,6.52100847737,7.89719055299,0.0,19.4926561212,41.1001056674,15.2841565076,3.72495029908,0.0,11.5592062085
 04/02  08:00:00,104.819990283,7.03002181351,13.42806451,0.0,26.3286599382,57.9988325916,23.5905643198,0.135784301828,0.0,23.454780018
 04/02  09:00:00,90.204355685,6.79957632602,14.3157564923,0.0,26.2443270014,42.8153538416,41.3926163912,0.0,18.025,23.3676163912
 04/02  10:00:00,63.5041126819,6.41321496204,11.8761674067,0.0,21.7447113004,23.4437158914,35.5221951407,0.0,18.025,17.4971951407
 04/02  11:00:00,61.4147423309,6.43032927888,12.1715077036,0.0,19.3449162599,23.4437158914,35.4962217019,0.0,18.025,17.4712217019
 04/02  12:00:00,62.1885961176,6.49052184003,12.7427915113,0.0,19.190480192,23.7425572507,35.468316219,0.0,18.025,17.443316219
 04/02  13:00:00,63.9148067608,6.5926538988,14.3407491769,0.0,19.260583323,23.698576057,35.4682684696,0.0,18.025,17.4432684696
 04/02  14:00:00,66.2794531266,6.72158601623,16.5764609264,0.0,19.260583323,23.698576057,35.4676378623,0.0,18.025,17.4426378623
 04/02  15:00:00,68.0822263946,6.90618639608,18.4845851447,0.0,19.260583323,23.4086260847,29.6596449494,0.0,18.025,11.6346449494
 04/02  16:00:00,73.878808151,7.02734152068,19.7087195997,0.0,19.260583323,27.8781056672,23.7818500406,0.0,18.025,5.75685004064
 04/02  17:00:00,82.7048334358,7.2616900876,19.6780255948,0.0,18.1807569449,37.5792895564,5.76096747283,0.0,0.0,5.76096747283
 04/02  18:00:00,98.4906246861,7.60468309137,21.227355915,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 04/02  19:00:00,101.074390503,7.76173766313,21.5391817807,0.0,36.8143715336,33.066984531,5.77296612045,0.0,0.0,5.77296612045
 04/02  20:00:00,111.238920262,7.87049986307,20.5834492167,0.0,36.43363367,38.8072253906,11.5256513598,0.0,0.0,11.5256513598
 04/02  21:00:00,107.212023134,7.76190435878,19.0218564689,0.0,36.0963922311,36.7877557581,5.77276578418,0.0,0.0,5.77276578418
 04/02  22:00:00,81.3005594684,7.27085432656,14.9219861654,0.0,30.9507766546,20.6087787026,5.78941445631,0.0,0.0,5.78941445631
 04/02  23:00:00,54.5977530605,6.79743194992,11.1265313131,0.0,17.4250845679,11.7056064465,5.76915328883,0.0,0.0,5.76915328883
 04/02  24:00:00,46.7333467453,6.62641900672,9.54128565276,0.0,12.925468867,10.100111941,5.75706386674,0.0,0.0,5.75706386674
 04/03  01:00:00,42.7029167456,6.50675027862,8.51045980737,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/03  02:00:00,39.7728500486,6.40328243732,7.54340938236,0.0,8.25718729233,10.0299323277,5.75299144524,0.0,0.0,5.75299144524
 04/03  03:00:00,38.8359460188,6.32130182802,6.68849327677,0.0,8.25718729233,10.0299323277,0.0895432950893,0.0695432950893,0.0,0.02
 04/03  04:00:00,39.5194305443,6.24124298815,5.84552512294,0.0,8.25718729233,11.6354268332,6.446200973,0.689404235498,0.0,5.7567967375
 04/03  05:00:00,46.6006875075,6.20413810279,5.38452876881,0.0,12.1011305571,15.3678112995,7.4258517461,1.65711819209,0.0,5.768733554
 04/03  06:00:00,79.5924965308,6.65201248275,8.40069122626,0.0,19.7275818095,37.2640762949,8.44207537476,2.65268857316,0.0,5.7893868016
 04/03  07:00:00,94.7004295442,6.92250166651,10.2864170998,0.0,24.3117294858,51.2795993405,15.4070324028,3.81699475023,0.0,11.5900376525
 04/03  08:00:00,78.8865976066,6.38667304908,8.1669406734,0.0,23.6694662846,40.6342015617,24.8179086921,1.44773468158,0.0,23.3701740105
 04/03  09:00:00,75.8810012362,6.35556079256,10.1994775117,0.0,23.6694662846,35.6302164847,36.0503814633,0.533907908061,18.025,17.4914735553
 04/03  10:00:00,57.8548295309,6.22767195416,9.89768240994,0.0,18.7433767983,22.9618409725,35.8474060309,0.351684438561,18.025,17.4707215923
 04/03  11:00:00,59.5856752791,6.39216677355,11.4660553745,0.0,18.7433767983,22.9618409725,35.4697107957,0.0,18.025,17.4447107957
 04/03  12:00:00,62.7951274778,6.610564389,14.4136614405,0.0,18.5889407304,23.1597249699,35.4707830376,0.0,18.025,17.4457830376
 04/03  13:00:00,65.9557950737,6.83556264445,17.1028300606,0.0,18.7433767983,23.2517909448,35.4664323106,0.0,18.025,17.4414323106
 04/03  14:00:00,68.0356872752,6.99943287461,19.0188510712,0.0,18.7433767983,23.2517909448,29.6592806866,0.0,18.025,11.6342806866
 04/03  15:00:00,69.4874358405,7.13263271515,20.6273494579,0.0,18.7433767983,22.9618409725,35.4690052661,0.0,18.025,17.4440052661
 04/03  16:00:00,74.6660269288,7.2492105801,21.2380714319,0.0,18.7433767983,27.431320555,23.7818517432,0.0,18.025,5.75685174322
 04/03  17:00:00,86.9828092428,7.51446277678,21.1015811262,0.0,17.6635504202,40.6971502883,5.76495839036,0.0,0.0,5.76495839036
 04/03  18:00:00,93.4150530154,7.67958233083,20.8644410926,0.0,27.5259009287,37.3340067412,5.78473032719,0.0,0.0,5.78473032719
 04/03  19:00:00,96.5727203843,7.72623605553,19.7658161044,0.0,33.8341110165,33.3544677425,5.77197468868,0.0,0.0,5.77197468868
 04/03  20:00:00,109.31340964,7.78762375241,18.6389589749,0.0,36.5179666069,38.8247702939,5.77230214412,0.0,0.0,5.77230214412
 04/03  21:00:00,102.28034748,7.68841416155,17.2205145509,0.0,32.965339924,36.8579353714,11.5577497228,0.0,0.0,11.5577497228
 04/03  22:00:00,73.8541136869,7.14655068442,12.8830230361,0.0,25.6355707503,20.6438685092,6.03426702531,0.257122795549,0.0,5.77714422977
 04/03  23:00:00,49.9752536183,6.65751436063,9.04578521325,0.0,15.0252895274,11.7056064465,7.34529400708,1.58516868911,0.0,5.76012531796
 04/03  24:00:00,42.5007013736,6.40788922903,6.84651027472,0.0,11.6412384099,10.0650221343,3.64258628337,3.62258628337,0.0,0.02
 04/04  01:00:00,39.030938312,6.21581705589,5.12941406587,0.0,10.0992000411,10.047477231,12.013814155,6.26101102295,0.0,5.75280313209
 04/04  02:00:00,35.5452181186,6.05007002354,3.66900463989,0.0,8.25718729233,10.0299323277,8.4516530491,8.4316530491,0.0,0.02
 04/04  03:00:00,34.5753252504,5.94359999544,2.80558014537,0.0,8.25718729233,10.0299323277,10.0503914942,10.0303914942,0.0,0.02
 04/04  04:00:00,35.7350423132,5.89626913209,2.40612322488,0.0,8.25718729233,11.6354268332,17.0902158962,11.3333115658,0.0,5.75690433047
 04/04  05:00:00,43.4178479093,5.90514231007,2.50070139017,0.0,12.1011305571,15.3678112995,16.3980475793,10.6298764436,0.0,5.76817113576
 04/04  06:00:00,75.9107190393,6.26755998746,5.10339842461,0.0,19.7275818095,37.2640762949,15.9602790376,10.1721559928,0.0,5.7881230448
 04/04  07:00:00,92.5531688366,6.68527934673,8.37641759968,0.0,24.3117294858,51.2795993405,24.9768463791,7.60171792077,0.0,17.3751284583
 04/04  08:00:00,78.1613968762,6.27328087524,7.55516434448,0.0,23.6694662846,40.6342015617,18.7162604819,1.18507483059,0.0,17.5311856513
 04/04  09:00:00,76.3031268305,6.32726103282,10.6499210141,0.0,23.6694662846,35.6302164847,38.8757966593,0.0,18.025,20.8507966593
 04/04  10:00:00,58.0584305151,6.16430054405,10.1646704658,0.0,18.7433767983,22.9618409725,37.9569539877,0.0,18.025,19.9319539877
 04/04  11:00:00,59.0834275028,6.24495111267,11.1110344277,0.0,18.7433767983,22.9618409725,29.660906209,0.0,18.025,11.635906209
 04/04  12:00:00,61.9292526066,6.38476443065,13.7735969008,0.0,18.5889407304,23.1597249699,35.4670047284,0.0,18.025,17.4420047284
 04/04  13:00:00,64.8926358842,6.55970417935,16.3155394661,0.0,18.7433767983,23.2517909448,35.4670647903,0.0,18.025,17.4420647903
 04/04  14:00:00,66.6808943816,6.67114868246,17.9923535413,0.0,18.7433767983,23.2517909448,35.4640848944,0.0,18.025,17.4390848944
 04/04  15:00:00,66.8277246945,6.73579895251,18.3644817173,0.0,18.7433767983,22.9618409725,29.6593358251,0.0,18.025,11.6343358251
 04/04  16:00:00,71.2623465366,6.80314794215,18.2804667517,0.0,18.7433767983,27.431320555,23.7816480881,0.0,18.025,5.75664808815
 04/04  17:00:00,84.2241174127,7.12252230724,18.734839206,0.0,17.6635504202,40.6971502883,5.76398496994,0.0,0.0,5.76398496994
 04/04  18:00:00,90.8909117137,7.33764121821,18.6822714922,0.0,27.5259009287,37.3340067412,5.78457175897,0.0,0.0,5.78457175897
 04/04  19:00:00,96.1774222636,7.51392661692,19.5828458616,0.0,33.8341110165,33.3544677425,5.77288925493,0.0,0.0,5.77288925493
 04/04  20:00:00,111.279849114,7.77088117408,20.6221607909,0.0,36.5179666069,38.8247702939,5.77206100269,0.0,0.0,5.77206100269
 04/04  21:00:00,105.840437112,7.82357714465,20.6454772418,0.0,32.965339924,36.8579353714,11.5579793193,0.0,0.0,11.5579793193
 04/04  22:00:00,78.1514433616,7.36084229756,16.966086395,0.0,25.6355707503,20.6438685092,5.77672314121,0.0,0.0,5.77672314121
 04/04  23:00:00,54.8435631453,6.94957134574,13.6220480242,0.0,15.0252895274,11.7056064465,5.76083443264,0.0,0.0,5.76083443264
 04/04  24:00:00,48.3354475352,6.80204884725,12.2871074837,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/05  01:00:00,45.7798054528,6.70887055326,11.3852355338,0.0,10.0992000411,10.047477231,5.75280145518,0.0,0.0,5.75280145518
 04/05  02:00:00,43.0672086884,6.62681674898,10.6142589179,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/05  03:00:00,42.4298197636,6.57376594942,10.0299112291,0.0,8.25718729233,10.0299323277,5.75258681185,0.0,0.0,5.75258681185
 04/05  04:00:00,43.6149182021,6.5360725466,9.64621261152,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 04/05  05:00:00,51.5225420843,6.56550673577,9.94505063979,0.0,12.1011305571,15.3678112995,5.76851293868,0.0,0.0,5.76851293868
 04/05  06:00:00,86.039361724,7.15742266688,14.3422018054,0.0,19.7275818095,37.2640762949,11.5560869311,0.0,0.0,11.5560869311
 04/05  07:00:00,102.91309192,7.55320093798,17.8684664474,0.0,24.3117294858,51.2795993405,11.5894098104,0.0,0.0,11.5894098104
 04/05  08:00:00,88.252304957,7.00128518404,16.9180969151,0.0,23.6694662846,40.6342015617,17.5301256573,0.0,0.0,17.5301256573
 04/05  09:00:00,85.5753882513,6.9667574661,19.2827101642,0.0,23.6694662846,35.6302164847,41.3379726453,0.0,18.025,23.3129726453
 04/05  10:00:00,66.4678188992,6.7199488292,18.0184242453,0.0,18.7433767983,22.9618409725,35.4912524503,0.0,18.025,17.4662524503
 04/05  11:00:00,68.8204605189,6.85033622065,20.2426926273,0.0,18.7433767983,22.9618409725,29.6604991254,0.0,18.025,11.6354991254
 04/05  12:00:00,75.3140316834,7.21373678668,26.3294137978,0.0,18.5889407304,23.1597249699,35.4645732654,0.0,18.025,17.4395732654
 04/05  13:00:00,80.3942462141,7.53189762303,30.8449677125,0.0,18.7433767983,23.2517909448,35.4645996554,0.0,18.025,17.4395996554
 04/05  14:00:00,83.5991825038,7.77349950017,33.8083012576,0.0,18.7433767983,23.2517909448,35.464676703,0.0,18.025,17.439676703
 04/05  15:00:00,85.95660382,7.98911808429,36.2400519836,0.0,18.7433767983,22.9618409725,35.4647550008,0.0,18.025,17.4397550008
 04/05  16:00:00,89.3408261712,8.05402022617,35.1080870611,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/05  17:00:00,99.7279047354,8.25578973253,33.1053743165,0.0,17.6635504202,40.6971502883,5.7646486572,0.0,0.0,5.7646486572
 04/05  18:00:00,99.4110739439,8.11779316236,26.4223094956,0.0,27.5259009287,37.3340067412,5.78463945408,0.0,0.0,5.78463945408
 04/05  19:00:00,97.1440701769,7.85318482274,20.2102574822,0.0,33.8341110165,33.3544677425,5.79106169056,0.0184055700423,0.0,5.77265612052
 04/05  20:00:00,108.989996719,7.80057362039,18.3026359221,0.0,36.5179666069,38.8247702939,5.82628177677,0.0540808999433,0.0,5.77220087682
 04/05  21:00:00,101.669880314,7.66416670701,16.6343657666,0.0,32.965339924,36.8579353714,12.0385040012,0.48133788058,0.0,11.5571661206
 04/05  22:00:00,73.4521615928,7.11941001729,12.5082611532,0.0,25.6355707503,20.6438685092,7.06767131246,1.29096864994,0.0,5.77670266252
 04/05  23:00:00,49.7491993124,6.64274888118,8.8345204308,0.0,15.0252895274,11.7056064465,7.82595578474,2.06522514294,0.0,5.7607306418
 04/05  24:00:00,42.0470514967,6.37574957062,6.42502078933,0.0,11.6412384099,10.0650221343,5.4641554829,5.4441554829,0.0,0.02
 04/06  01:00:00,38.3704696705,6.16755933443,4.51721990598,0.0,10.0992000411,10.047477231,15.0011599204,9.24843954625,0.0,5.75272037418
 04/06  02:00:00,35.3187656151,6.03497731183,3.45766333382,0.0,8.25718729233,10.0299323277,10.1621729224,10.1421729224,0.0,0.02
 04/06  03:00:00,34.5216510997,5.94503038942,2.7504861917,0.0,8.25718729233,10.0299323277,16.5469031669,10.7942633748,0.0,5.75263979209
 04/06  04:00:00,35.4901028301,5.87662624017,2.18085476161,0.0,8.25718729233,11.6354268332,13.2747978657,13.2547978657,0.0,0.02
 04/06  05:00:00,42.8143869444,5.85070196087,1.9517194606,0.0,12.1011305571,15.3678112995,20.6057325803,14.8372941607,0.0,5.76843841954
 04/06  06:00:00,74.4519794312,6.11714259637,3.79513274381,0.0,19.7275818095,37.2640762949,27.5748320008,16.0182548349,0.0,11.556577166
 04/06  07:00:00,89.8315846903,6.41282400404,5.92738022091,0.0,24.3117294858,51.2795993405,27.2050913195,15.6162631578,0.0,11.5888281617
 04/06  08:00:00,74.7768636626,6.00448875317,4.43948213989,0.0,23.6694662846,40.6342015617,27.6104460544,10.0820908957,0.0,17.5283551588
 04/06  09:00:00,72.0942772153,6.01230987788,6.75606736927,0.0,23.6694662846,35.6302164847,48.4211131869,7.0855923429,18.025,23.310520844
 04/06  10:00:00,54.3520561787,5.94663616971,6.67599103321,0.0,18.7433767983,22.9618409725,40.344483201,4.85248894875,18.025,17.4669942523
 04/06  11:00:00,55.667064065,6.06048881944,7.87915420415,0.0,18.7433767983,22.9618409725,31.7978376246,2.13852369018,18.025,11.6343139344
 04/06  12:00:00,57.6989011238,6.26090532694,9.66712495761,0.0,18.5889407304,23.1597249699,36.4691120743,1.0014433816,18.025,17.4426686927
 04/06  13:00:00,60.0374568536,6.4793674225,11.540719348,0.0,18.7433767983,23.2517909448,35.4636683068,0.0,18.025,17.4386683068
 04/06  14:00:00,62.4469106718,6.66429938019,13.7652397683,0.0,18.7433767983,23.2517909448,35.4641215699,0.0,18.025,17.4391215699
 04/06  15:00:00,63.8983181215,6.80801598906,15.3628796874,0.0,18.7433767983,22.9618409725,29.6580333609,0.0,18.025,11.6330333609
 04/06  16:00:00,68.5642195827,6.89532814584,15.4901787815,0.0,18.7433767983,27.431320555,23.7811419127,0.0,18.025,5.75614191273
 04/06  17:00:00,81.0994488439,7.1546798386,15.5780437609,0.0,17.6635504202,40.6971502883,5.76447523572,0.0,0.0,5.76447523572
 04/06  18:00:00,88.1151852175,7.32720139342,15.9170438316,0.0,27.5259009287,37.3340067412,5.78391776072,0.0,0.0,5.78391776072
 04/06  19:00:00,91.156556238,7.32713777923,14.7488132507,0.0,33.8341110165,33.3544677425,5.83573468056,0.0632772550397,0.0,5.77245742552
 04/06  20:00:00,104.089622198,7.34937808715,13.8534807834,0.0,36.5179666069,38.8247702939,7.15165316704,1.3795561793,0.0,5.77209698774
 04/06  21:00:00,97.7145722168,7.27817404155,13.0650789319,0.0,32.965339924,36.8579353714,13.8581030691,2.30128407536,0.0,11.5568189937
 04/06  22:00:00,70.0145601047,6.76980191986,9.42029250588,0.0,25.6355707503,20.6438685092,10.5039365798,4.72758143227,0.0,5.77635514756
 04/06  23:00:00,46.3566192596,6.29870441697,5.78599885279,0.0,15.0252895274,11.7056064465,14.1833954373,8.42273931487,0.0,5.76065612243
 04/06  24:00:00,38.9478267989,6.0541097409,3.64744925439,0.0,11.6412384099,10.0650221343,11.645955019,11.625955019,0.0,0.02
 04/07  01:00:00,36.00908012,5.90342728153,2.41996896587,0.0,10.0992000411,10.047477231,20.09472332,14.3420892516,0.0,5.75263406835
 04/07  02:00:00,33.4387529504,5.83054768107,1.78208879883,0.0,8.25718729233,10.0299323277,16.6665140835,16.6465140835,0.0,0.02
 04/07  03:00:00,32.9674011275,5.77848433368,1.36279316503,0.0,8.25718729233,10.0299323277,24.6431402081,18.8907686107,0.0,5.75237159745
 04/07  04:00:00,34.2154987801,5.73597807442,1.04690747227,0.0,8.25718729233,11.6354268332,20.6022497849,20.5822497849,0.0,0.02
 04/07  05:00:00,41.7168923831,5.72742147133,0.977524246282,0.0,12.1011305571,15.3678112995,26.6125754266,20.8443101203,0.0,5.76826530635
 04/07  06:00:00,73.5040735499,6.00984317042,2.95456632906,0.0,19.7275818095,37.2640762949,31.501429489,19.9459434235,0.0,11.5554860656
 04/07  07:00:00,88.3064343728,6.22213191183,4.59296416786,0.0,24.3117294858,51.2795993405,29.4283984933,17.8407862207,0.0,11.5876122726
 04/07  08:00:00,74.3982492869,5.95759916106,4.1077877915,0.0,23.6694662846,40.6342015617,26.4867648441,8.96056999407,0.0,17.5261948501
 04/07  09:00:00,72.5202098086,6.01616576374,7.1781654542,0.0,23.6694662846,35.6302164847,38.1365707972,2.62381733635,18.025,17.4877534609
 04/07  10:00:00,54.8758099125,5.95289937524,7.19349843651,0.0,18.7433767983,22.9618409725,36.9480745325,1.45690542856,18.025,17.466169104
 04/07  11:00:00,56.0284113464,6.05984452456,8.24115555256,0.0,18.7433767983,22.9618409725,35.6210095092,0.154571698773,18.025,17.4414378105
 04/07  12:00:00,57.9916005575,6.23005647587,9.99068529972,0.0,18.5889407304,23.1597249699,35.4626775746,0.0,18.025,17.4376775746
 04/07  13:00:00,59.7484876841,6.40186469281,11.3292621175,0.0,18.7433767983,23.2517909448,35.4639619063,0.0,18.025,17.4389619063
 04/07  14:00:00,61.7166659043,6.55496317882,13.1443403305,0.0,18.7433767983,23.2517909448,29.657171529,0.0,18.025,11.632171529
 04/07  15:00:00,62.8551490906,6.69154263142,14.4361943203,0.0,18.7433767983,22.9618409725,35.4635306636,0.0,18.025,17.4385306636
 04/07  16:00:00,67.9797236257,6.80105376103,14.9999690439,0.0,18.7433767983,27.431320555,23.781442987,0.0,18.025,5.75644298696
 04/07  17:00:00,80.780716485,7.08570768324,15.3283105164,0.0,17.6635504202,40.6971502883,5.76424442341,0.0,0.0,5.76424442341
 04/07  18:00:00,87.8291540713,7.27449874491,15.6837455406,0.0,27.5259009287,37.3340067412,5.78396076668,0.0,0.0,5.78396076668
 04/07  19:00:00,92.2349682291,7.36614542561,15.7882412039,0.0,33.8341110165,33.3544677425,5.77211075354,0.0,0.0,5.77211075354
 04/07  20:00:00,106.08903654,7.47151836715,15.7307775104,0.0,36.5179666069,38.8247702939,5.82844366911,0.056156281031,0.0,5.77228738808
 04/07  21:00:00,99.370607759,7.40230017033,14.5970261132,0.0,32.965339924,36.8579353714,11.8571688007,0.301957176418,0.0,11.5552116243
 04/07  22:00:00,71.5275664911,6.89001915151,10.8131019103,0.0,25.6355707503,20.6438685092,7.20055334718,1.42455106799,0.0,5.77600227919
 04/07  23:00:00,47.9917914002,6.43179495832,7.28810288425,0.0,15.0252895274,11.7056064465,3.09027682112,3.07027682112,0.0,0.02
 04/07  24:00:00,40.9470894812,6.2270568143,5.47376761432,0.0,11.6412384099,10.0650221343,10.8682934479,5.11170177506,0.0,5.75659167281
 04/08  01:00:00,40.9169667551,6.11605511747,4.35576344645,0.0,12.8411359301,10.0650221343,6.93617355189,6.91617355189,0.0,0.02
 04/08  02:00:00,34.7662421435,5.9574583807,2.98266670169,0.0,8.25718729233,10.0299323277,14.7156500534,8.96316556612,0.0,5.75248448723
 04/08  03:00:00,34.0396392077,5.8825097238,2.33102175543,0.0,8.25718729233,10.0299323277,11.1184020372,11.0984020372,0.0,0.02
 04/08  04:00:00,35.228191217,5.84234976146,1.95323133148,0.0,8.25718729233,11.6354268332,18.4719211345,12.7155286934,0.0,5.75639244117
 04/08  05:00:00,39.2503353597,5.82323976013,1.83631095386,0.0,8.71707943955,15.3327214929,12.6053934541,12.5853934541,0.0,0.02
 04/08  06:00:00,60.1710496856,5.91328634938,2.57119762968,0.0,18.5082010057,25.6353820695,18.3130619908,12.5449151324,0.0,5.7681468584
 04/08  07:00:00,73.3062735894,6.17025853577,4.76669966971,0.0,19.4083231844,41.0650158608,20.2484182878,8.69282547033,0.0,11.5555928174
 04/08  08:00:00,101.689295194,6.72324785731,10.6044027784,0.0,26.3286599382,57.9988325916,25.1280912588,1.68900818196,0.0,23.4390830769
 04/08  09:00:00,87.6963379354,6.55503703069,11.933028887,0.0,26.3286599382,42.8504436482,41.4891388282,0.111453566452,18.025,23.3526852618
 04/08  10:00:00,62.0422088735,6.28378022382,10.5438287573,0.0,21.7447113004,23.4437158914,35.513905673,0.0,18.025,17.488905673
 04/08  11:00:00,61.1448595119,6.43012702132,11.9616336516,0.0,19.3027497915,23.426170988,35.489104998,0.0,18.025,17.464104998
 04/08  12:00:00,62.4654402478,6.53673072454,13.0332012007,0.0,19.1483137236,23.7250123474,35.4614417695,0.0,18.025,17.4364417695
 04/08  13:00:00,65.1018653068,6.73716172982,15.323650006,0.0,19.3027497915,23.7161209604,29.655468368,0.0,18.025,11.630468368
 04/08  14:00:00,67.6322617634,6.90586237645,17.6853463726,0.0,19.3027497915,23.7161209604,35.4625112421,0.0,18.025,17.4375112421
 04/08  15:00:00,69.0389191911,7.03952750902,19.2482889305,0.0,19.3027497915,23.426170988,35.4620674928,0.0,18.025,17.4370674928
 04/08  16:00:00,74.1307384238,7.10274961889,19.8256000805,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 04/08  17:00:00,83.3507229427,7.32595532092,20.2000172722,0.0,18.2229234133,37.5968344597,5.76021602816,0.0,0.0,5.76021602816
 04/08  18:00:00,99.4990363095,7.66880324809,22.0523144431,0.0,32.690315043,37.0816133363,5.76409290903,0.0,0.0,5.76409290903
 04/08  19:00:00,102.450506104,7.85001028664,22.827157614,0.0,36.8143715336,33.066984531,5.77182443539,0.0,0.0,5.77182443539
 04/08  20:00:00,113.139023677,8.01065812314,22.4629490883,0.0,36.3493007332,38.7721355839,5.77137220586,0.0,0.0,5.77137220586
 04/08  21:00:00,109.539358973,7.94462470672,21.0471821427,0.0,36.1807251679,36.8228455648,5.77192229164,0.0,0.0,5.77192229164
 04/08  22:00:00,84.020679818,7.48284022212,17.3108918568,0.0,31.0351095914,20.6438685092,5.78746169115,0.0,0.0,5.78746169115
 04/08  23:00:00,57.3580307263,7.02953149523,13.6548256101,0.0,17.4250845679,11.7056064465,5.76824739107,0.0,0.0,5.76824739107
 04/08  24:00:00,49.3233864925,6.85815289691,12.0190810269,0.0,12.8411359301,10.0650221343,5.75643573024,0.0,0.0,5.75643573024
 04/09  01:00:00,48.3673594699,6.75777551218,11.045022632,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 04/09  02:00:00,42.5089996589,6.62560222889,9.93786540333,0.0,8.34152022915,10.0650221343,5.75239732433,0.0,0.0,5.75239732433
 04/09  03:00:00,41.9325539048,6.56528333658,9.42174855644,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 04/09  04:00:00,43.2157688205,6.52834761025,9.13539996251,0.0,8.34152022915,11.6705166398,5.75632454544,0.0,0.0,5.75632454544
 04/09  05:00:00,47.610637535,6.52007370389,9.38037178299,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 04/09  06:00:00,69.7355318327,6.73649758472,11.3124877533,0.0,18.5082010057,25.6353820695,5.76785963219,0.0,0.0,5.76785963219
 04/09  07:00:00,84.6493738783,7.14572766981,15.014940879,0.0,19.4926561212,41.1001056674,11.5549822817,0.0,0.0,11.5549822817
 04/09  08:00:00,113.436873618,7.65346765112,21.4218054297,0.0,26.3286599382,57.9988325916,23.4347254671,0.0,0.0,23.4347254671
 04/09  09:00:00,99.5036344522,7.42146539619,22.9933475595,0.0,26.2443270014,42.8153538416,41.3756324624,0.0,18.025,23.3506324624
 04/09  10:00:00,73.7248517546,7.05599567873,21.4542812881,0.0,21.7447113004,23.4437158914,35.5120351528,0.0,18.025,17.4870351528
 04/09  11:00:00,71.0258742689,7.03668822633,21.176393685,0.0,19.3449162599,23.4437158914,35.4867911314,0.0,18.025,17.4617911314
 04/09  12:00:00,71.0853272986,7.05698484214,21.0731329843,0.0,19.190480192,23.7425572507,29.6558708655,0.0,18.025,11.6308708655
 04/09  13:00:00,73.6401972792,7.15080763863,23.5080578004,0.0,19.260583323,23.698576057,35.4629090617,0.0,18.025,17.4379090617
 04/09  14:00:00,75.792889246,7.29821968929,25.5133398875,0.0,19.260583323,23.698576057,35.4590098138,0.0,18.025,17.4340098138
 04/09  15:00:00,77.5366327408,7.4651663377,27.3800850372,0.0,19.260583323,23.4086260847,35.4584296264,0.0,18.025,17.4334296264
 04/09  16:00:00,82.8854913062,7.57040771124,28.1724181428,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 04/09  17:00:00,92.3793591587,7.83965285237,28.7746792386,0.0,18.1807569449,37.5792895564,5.75921237339,0.0,0.0,5.75921237339
 04/09  18:00:00,109.316068958,8.25301581626,31.4045774768,0.0,32.6059821062,37.0465235296,5.76408691494,0.0,0.0,5.76408691494
 04/09  19:00:00,111.798746847,8.42104672015,31.6043867071,0.0,36.8143715336,33.066984531,5.77124192523,0.0,0.0,5.77124192523
 04/09  20:00:00,120.853483907,8.49976646426,29.5688996871,0.0,36.43363367,38.8072253906,5.77140032047,0.0,0.0,5.77140032047
 04/09  21:00:00,115.218488274,8.34513116231,26.4452496661,0.0,36.0963922311,36.7877557581,5.7715947317,0.0,0.0,5.7715947317
 04/09  22:00:00,87.8333680032,7.78830007847,20.9375801051,0.0,30.9507766546,20.6087787026,5.78733705647,0.0,0.0,5.78733705647
 04/09  23:00:00,60.215723915,7.27090971149,16.2711587796,0.0,17.4250845679,11.7056064465,5.76796883949,0.0,0.0,5.76796883949
 04/09  24:00:00,51.8123722765,7.0577226418,14.1890849857,0.0,12.925468867,10.100111941,5.75637651129,0.0,0.0,5.75637651129
 04/10  01:00:00,47.1818319225,6.88898297916,12.6072000931,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/10  02:00:00,44.1203811201,6.76751196915,11.5267727977,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/10  03:00:00,43.2525765368,6.68950076964,10.7369793189,0.0,8.25718729233,10.0299323277,5.75239119177,0.0,0.0,5.75239119177
 04/10  04:00:00,44.3324539838,6.63911066189,10.2607637993,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 04/10  05:00:00,52.6319989952,6.68740106504,10.9327144343,0.0,12.1011305571,15.3678112995,5.76790051078,0.0,0.0,5.76790051078
 04/10  06:00:00,87.6435920052,7.30421958387,15.7998061539,0.0,19.7275818095,37.2640762949,11.5544082889,0.0,0.0,11.5544082889
 04/10  07:00:00,104.814013992,7.71889190939,19.6039234288,0.0,24.3117294858,51.2795993405,11.5854128866,0.0,0.0,11.5854128866
 04/10  08:00:00,90.3790475413,7.15792137126,18.8883554773,0.0,23.6694662846,40.6342015617,17.5198064078,0.0,0.0,17.5198064078
 04/10  09:00:00,87.3354526034,7.10268384608,20.9069570083,0.0,23.6694662846,35.6302164847,41.3282746268,0.0,18.025,23.3032746268
 04/10  10:00:00,68.1371894479,6.85530932162,19.5525180019,0.0,18.7433767983,22.9618409725,35.485931234,0.0,18.025,17.460931234
 04/10  11:00:00,69.2936593749,6.89910951572,20.6671721424,0.0,18.7433767983,22.9618409725,29.6565540601,0.0,18.025,11.6315540601
 04/10  12:00:00,70.3448741219,6.94859870415,21.6254490042,0.0,18.5889407304,23.1597249699,35.4596617978,0.0,18.025,17.4346617978
 04/10  13:00:00,72.1771417072,7.03409899929,23.1257146595,0.0,18.7433767983,23.2517909448,35.4588583521,0.0,18.025,17.4338583521
 04/10  14:00:00,74.1047809323,7.13716213732,24.9502888431,0.0,18.7433767983,23.2517909448,29.6552540073,0.0,18.025,11.6302540073
 04/10  15:00:00,75.8105393131,7.281237963,26.8019222507,0.0,18.7433767983,22.9618409725,35.461912431,0.0,18.025,17.436912431
 04/10  16:00:00,81.7275882648,7.46997814115,28.0789428706,0.0,18.7433767983,27.431320555,23.7811647016,0.0,18.025,5.75616470159
 04/10  17:00:00,95.8367803296,7.87213353161,29.5980011067,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 04/10  18:00:00,104.076387902,8.17359808523,31.0319705793,0.0,27.5259009287,37.3340067412,11.5449965718,0.0,0.0,11.5449965718
 04/10  19:00:00,108.418946146,8.31448355485,31.0239491786,0.0,33.8341110165,33.3544677425,5.77167072396,0.0,0.0,5.77167072396
 04/10  20:00:00,121.620179591,8.48243442257,30.2510750759,0.0,36.5179666069,38.8247702939,5.77116146249,0.0,0.0,5.77116146249
 04/10  21:00:00,115.200398724,8.48130808001,29.3479150674,0.0,32.965339924,36.8579353714,5.78706299769,0.0,0.0,5.78706299769
 04/10  22:00:00,85.9888115206,7.93301361669,24.2314277506,0.0,25.6355707503,20.6438685092,11.5310536742,0.0,0.0,11.5310536742
 04/10  23:00:00,60.67920121,7.41350582473,18.9938441972,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 04/10  24:00:00,53.1219642039,7.19725833176,16.6784719494,0.0,11.6412384099,10.0650221343,5.7562385313,0.0,0.0,5.7562385313
 04/11  01:00:00,49.6259552701,7.04686265576,14.8934534284,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/11  02:00:00,46.3136583056,6.92288029198,13.564687267,0.0,8.25718729233,10.0299323277,5.75227992859,0.0,0.0,5.75227992859
 04/11  03:00:00,45.3001791172,6.84316282831,12.6309318103,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/11  04:00:00,46.0349556601,6.76866422543,11.8337203393,0.0,8.25718729233,11.6354268332,5.75568952601,0.0,0.0,5.75568952601
 04/11  05:00:00,53.8826850555,6.78918354703,12.0816397658,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 04/11  06:00:00,88.7201921821,7.39069491253,16.789968358,0.0,19.7275818095,37.2640762949,11.5538109427,0.0,0.0,11.5538109427
 04/11  07:00:00,106.045847579,7.80021461365,20.7544808765,0.0,24.3117294858,51.2795993405,11.5840770144,0.0,0.0,11.5840770144
 04/11  08:00:00,92.4224056959,7.25763379206,20.8320325538,0.0,23.6694662846,40.6342015617,17.5192740714,0.0,0.0,17.5192740714
 04/11  09:00:00,88.3857167626,7.16030120899,21.899627305,0.0,23.6694662846,35.6302164847,41.3271283866,0.0,18.025,23.3021283866
 04/11  10:00:00,68.2420325174,6.88204160929,19.6306452463,0.0,18.7433767983,22.9618409725,35.4852739818,0.0,18.025,17.4602739818
 04/11  11:00:00,69.8373617523,6.94927223883,21.1607229575,0.0,18.7433767983,22.9618409725,29.6559473661,0.0,18.025,11.6309473661
 04/11  12:00:00,73.4388340839,7.12841703383,24.5396018014,0.0,18.5889407304,23.1597249699,35.4586199276,0.0,18.025,17.4336199276
 04/11  13:00:00,76.2144617928,7.26432036438,26.9328244525,0.0,18.7433767983,23.2517909448,35.4576472215,0.0,18.025,17.4326472215
 04/11  14:00:00,77.1359610834,7.37280073624,27.7458417262,0.0,18.7433767983,23.2517909448,29.6543459382,0.0,18.025,11.6293459382
 04/11  15:00:00,78.3847588725,7.5144546526,29.1429366779,0.0,18.7433767983,22.9618409725,35.460397812,0.0,18.025,17.435397812
 04/11  16:00:00,82.7297489904,7.59758146659,28.9535112134,0.0,18.7433767983,27.431320555,23.7810638974,0.0,18.025,5.75606389738
 04/11  17:00:00,94.7477514497,7.88011491552,28.5010084792,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 04/11  18:00:00,100.878360715,8.04305098427,27.9645208853,0.0,27.5259009287,37.3340067412,11.5449426333,0.0,0.0,11.5449426333
 04/11  19:00:00,103.653595639,8.08424410344,26.4888610504,0.0,33.8341110165,33.3544677425,5.77120296582,0.0,0.0,5.77120296582
 04/11  20:00:00,115.415849082,8.15739279552,24.3718085567,0.0,36.5179666069,38.8247702939,5.77066766407,0.0,0.0,5.77066766407
 04/11  21:00:00,107.338317351,8.04959717908,21.9175821117,0.0,32.965339924,36.8579353714,5.7864343387,0.0,0.0,5.7864343387
 04/11  22:00:00,77.9619584498,7.4557960427,16.6818193529,0.0,25.6355707503,20.6438685092,5.77540185231,0.0,0.0,5.77540185231
 04/11  23:00:00,53.4342007888,6.93560024106,12.2267610918,0.0,15.0252895274,11.7056064465,5.76004092293,0.0,0.0,5.76004092293
 04/11  24:00:00,46.0875603664,6.71356139951,10.1277772191,0.0,11.6412384099,10.0650221343,5.75548956796,0.0,0.0,5.75548956796
 04/12  01:00:00,42.7594918669,6.55261666967,8.52124403686,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/12  02:00:00,39.1596252631,6.39250307833,6.94104330876,0.0,8.25718729233,10.0299323277,0.549208665308,0.529208665308,0.0,0.02
 04/12  03:00:00,37.783489064,6.2642530626,5.69315690607,0.0,8.25718729233,10.0299323277,7.59652697284,1.8442809254,0.0,5.75224604744
 04/12  04:00:00,38.7383296503,6.1929109391,5.11286304145,0.0,8.25718729233,11.6354268332,1.87252102943,1.85252102943,0.0,0.02
 04/12  05:00:00,46.5549241946,6.21246171082,5.33062005657,0.0,12.1011305571,15.3678112995,7.32408726619,1.55659828115,0.0,5.76748898504
 04/12  06:00:00,79.5151559997,6.6450040008,8.33065531707,0.0,19.7275818095,37.2640762949,13.6696644003,2.11676086231,0.0,11.552903538
 04/12  07:00:00,95.6120506301,7.01241729862,11.1085283756,0.0,24.3117294858,51.2795993405,13.6527029442,2.06943713811,0.0,11.5832658061
 04/12  08:00:00,80.2958838685,6.50872989643,9.45444828016,0.0,23.6694662846,40.6342015617,17.5180026506,0.0,0.0,17.5180026506
 04/12  09:00:00,76.7279437904,6.43734093768,10.9648337471,0.0,23.6694662846,35.6302164847,35.5065689597,0.0,18.025,17.4815689597
 04/12  10:00:00,58.1231785403,6.25715252475,10.1367007082,0.0,18.7433767983,22.9618409725,35.605317503,0.12139776784,18.025,17.4589197352
 04/12  11:00:00,58.6597222823,6.31384580321,10.6185205561,0.0,18.7433767983,22.9618409725,35.4605296787,0.0,18.025,17.4355296787
 04/12  12:00:00,60.6511104338,6.46403916136,12.4162675177,0.0,18.5889407304,23.1597249699,35.4592169463,0.0,18.025,17.4342169463
 04/12  13:00:00,61.8331345479,6.57097804625,13.2448489907,0.0,18.7433767983,23.2517909448,32.0593153759,0.0,18.025,14.0343153759
 04/12  14:00:00,63.5999054292,6.71549285134,14.8671060878,0.0,18.7433767983,23.2517909448,33.0500557134,0.0,18.025,15.0250557134
 04/12  15:00:00,64.6678523848,6.82994207879,16.1105560765,0.0,18.7433767983,22.9618409725,35.4561936114,0.0,18.025,17.4311936114
 04/12  16:00:00,68.5191479006,6.86008968189,15.4804181582,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/12  17:00:00,80.450958959,7.09789043114,14.9864518507,0.0,17.6635504202,40.6971502883,5.76258844213,0.0,0.0,5.76258844213
 04/12  18:00:00,86.9111598833,7.23891275192,14.8014880987,0.0,27.5259009287,37.3340067412,11.5446415096,0.0,0.0,11.5446415096
 04/12  19:00:00,91.6572009382,7.3371905156,15.2395437442,0.0,33.8341110165,33.3544677425,5.77041130092,0.0,0.0,5.77041130092
 04/12  20:00:00,106.116652736,7.48503988156,15.7449876215,0.0,36.5179666069,38.8247702939,5.78901765199,0.0185454206496,0.0,5.77047223134
 04/12  21:00:00,100.173087702,7.47850725879,15.323475026,0.0,32.965339924,36.8579353714,5.78628188209,0.0,0.0,5.78628188209
 04/12  22:00:00,72.6457008584,7.01656324191,11.8048259031,0.0,25.6355707503,20.6438685092,6.2439159907,0.46899980494,0.0,5.77491618576
 04/12  23:00:00,49.4193799129,6.59211923459,8.55542992443,0.0,15.0252895274,11.7056064465,7.01510209107,1.2552093436,0.0,5.75989274747
 04/12  24:00:00,42.4415683491,6.39009490309,6.80527297128,0.0,11.6412384099,10.0650221343,2.07675119815,2.05675119815,0.0,0.02
 04/13  01:00:00,39.1696272185,6.2194679689,5.2645284218,0.0,10.0992000411,10.047477231,10.1904427012,4.43824430398,0.0,5.75219839724
 04/13  02:00:00,35.8835863571,6.07358086348,3.98394175259,0.0,8.25718729233,10.0299323277,6.41911558348,6.39911558348,0.0,0.02
 04/13  03:00:00,34.9330350703,5.97961593161,3.1273452967,0.0,8.25718729233,10.0299323277,13.3318014364,7.57955042974,0.0,5.75225100667
 04/13  04:00:00,36.1160107768,5.93167299515,2.75179628799,0.0,8.25718729233,11.6354268332,8.1982713557,8.1782713557,0.0,0.02
 04/13  05:00:00,43.7093427184,5.93291848775,2.76459932107,0.0,12.1011305571,15.3678112995,14.5286233154,8.76126049768,0.0,5.76736281769
 04/13  06:00:00,76.6450317464,6.34348035901,5.76209709921,0.0,19.7275818095,37.2640762949,14.0010786713,8.21536268935,0.0,5.78571598198
 04/13  07:00:00,92.9318925896,6.71700870072,8.72382626201,0.0,24.3117294858,51.2795993405,18.3751428583,6.79193110519,0.0,11.5832117531
 04/13  08:00:00,78.3493399562,6.28669585357,7.72996844811,0.0,23.6694662846,40.6342015617,24.3186107814,0.97037542839,0.0,23.348235353
 04/13  09:00:00,76.8957309559,6.38573938092,11.1842508694,0.0,23.6694662846,35.6302164847,35.5045862032,0.0,18.025,17.4795862032
 04/13  10:00:00,60.0444133821,6.33906647739,11.9760355223,0.0,18.7433767983,22.9618409725,35.4836100555,0.0,18.025,17.4586100555
 04/13  11:00:00,63.4542534487,6.58834936368,15.1385591826,0.0,18.7433767983,22.9618409725,35.4593623745,0.0,18.025,17.4343623745
 04/13  12:00:00,67.7112868318,6.86871930064,19.0717746876,0.0,18.5889407304,23.1597249699,29.6530326392,0.0,18.025,11.6280326392
 04/13  13:00:00,72.2022143087,7.15734930795,23.0275702848,0.0,18.7433767983,23.2517909448,35.4581093372,0.0,18.025,17.4331093372
 04/13  14:00:00,75.6389408833,7.38089211674,26.2407551345,0.0,18.7433767983,23.2517909448,35.4568054191,0.0,18.025,17.4318054191
 04/13  15:00:00,78.1885641282,7.58499091583,28.8762268759,0.0,18.7433767983,22.9618409725,29.6535846127,0.0,18.025,11.6285846127
 04/13  16:00:00,83.379135554,7.72440460075,29.4761021518,0.0,18.7433767983,27.431320555,23.7807973652,0.0,18.025,5.75579736516
 04/13  17:00:00,95.2068692096,7.97732622083,28.8629409065,0.0,17.6635504202,40.6971502883,5.76340090183,0.0,0.0,5.76340090183
 04/13  18:00:00,101.630680573,8.13400783257,28.6259569806,0.0,27.5259009287,37.3340067412,5.78216796621,0.0,0.0,5.78216796621
 04/13  19:00:00,105.021916584,8.18906336695,27.7524113174,0.0,33.8341110165,33.3544677425,5.77046616206,0.0,0.0,5.77046616206
 04/13  20:00:00,118.085690903,8.30554955543,26.8935401053,0.0,36.5179666069,38.8247702939,5.77050365553,0.0,0.0,5.77050365553
 04/13  21:00:00,112.023700431,8.30112653972,26.3514968417,0.0,32.965339924,36.8579353714,11.5517678702,0.0,0.0,11.5517678702
 04/13  22:00:00,84.2311180579,7.81868331046,22.5881472365,0.0,25.6355707503,20.6438685092,5.77472057637,0.0,0.0,5.77472057637
 04/13  23:00:00,59.8353284012,7.3531157852,18.2104067389,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 04/13  24:00:00,51.8498421277,7.13645579982,15.4671901503,0.0,11.6412384099,10.0650221343,5.75598581711,0.0,0.0,5.75598581711
 04/14  01:00:00,48.1498785308,6.97137948309,13.492885586,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/14  02:00:00,44.9154319432,6.84010933418,12.2492574478,0.0,8.25718729233,10.0299323277,5.75201779156,0.0,0.0,5.75201779156
 04/14  03:00:00,43.7930994762,6.74272564782,11.224319012,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/14  04:00:00,44.3992662668,6.65648534691,10.3102415395,0.0,8.25718729233,11.6354268332,5.75568140492,0.0,0.0,5.75568140492
 04/14  05:00:00,52.2486051013,6.67190049754,10.5649049068,0.0,12.1011305571,15.3678112995,5.76678485033,0.0,0.0,5.76678485033
 04/14  06:00:00,86.7141001924,7.24986060088,14.9248224525,0.0,19.7275818095,37.2640762949,5.78594808127,0.0,0.0,5.78594808127
