Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/14  07:00:00,103.792886946,7.65646657998,18.6454109354,0.0,24.3117294858,51.2795993405,11.5821552208,0.0,0.0,11.5821552208
 04/14  08:00:00,89.4310883534,7.11755738373,17.9808883416,0.0,23.6694662846,40.6342015617,17.5146283663,0.0,0.0,17.5146283663
 04/14  09:00:00,87.7299081272,7.10793823202,21.2962503984,0.0,23.6694662846,35.6302164847,41.3210407073,0.0,18.025,23.2960407073
 04/14  10:00:00,68.7869831979,6.87328706246,20.1844036024,0.0,18.7433767983,22.9618409725,29.6699157374,0.0,18.025,11.6449157374
 04/14  11:00:00,69.9986080583,6.93692044067,21.334354549,0.0,18.7433767983,22.9618409725,35.4586991334,0.0,18.025,17.4336991334
 04/14  12:00:00,71.3910467169,7.01326050936,22.6070050788,0.0,18.5889407304,23.1597249699,35.4535614973,0.0,18.025,17.4285614973
 04/14  13:00:00,73.5795143777,7.12498781562,24.4372420866,0.0,18.7433767983,23.2517909448,35.4520027259,0.0,18.025,17.4270027259
 04/14  14:00:00,78.0219150015,7.4002256416,28.6044057841,0.0,18.7433767983,23.2517909448,29.6502762604,0.0,18.025,11.6252762604
 04/14  15:00:00,78.7902983602,7.52245200317,29.5405148336,0.0,18.7433767983,22.9618409725,35.4538267986,0.0,18.025,17.4288267986
 04/14  16:00:00,81.6968882798,7.51511285346,28.0031603738,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/14  17:00:00,92.9428880904,7.74705536079,26.8292509835,0.0,17.6635504202,40.6971502883,5.76323405987,0.0,0.0,5.76323405987
 04/14  18:00:00,99.493141737,7.93513512482,26.6873145052,0.0,27.5259009287,37.3340067412,5.78203855252,0.0,0.0,5.78203855252
 04/14  19:00:00,103.810684205,8.05471158357,26.6755525971,0.0,33.8341110165,33.3544677425,5.7708946528,0.0,0.0,5.7708946528
 04/14  20:00:00,117.421641641,8.22974871743,26.3053151391,0.0,36.5179666069,38.8247702939,5.77083362834,0.0,0.0,5.77083362834
 04/14  21:00:00,111.063491423,8.23472739326,25.457729269,0.0,32.965339924,36.8579353714,11.5508827922,0.0,0.0,11.5508827922
 04/14  22:00:00,82.8353590699,7.73724152018,21.2738609762,0.0,25.6355707503,20.6438685092,5.77436315033,0.0,0.0,5.77436315033
 04/14  23:00:00,59.1449807945,7.29827391112,17.574906412,0.0,15.0252895274,11.7056064465,5.75957331153,0.0,0.0,5.75957331153
 04/14  24:00:00,52.0381466834,7.11737188837,15.6746004723,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/15  01:00:00,51.9017324943,7.03032646093,14.4263116097,0.0,12.8411359301,10.0650221343,5.7520948969,0.0,0.0,5.7520948969
 04/15  02:00:00,45.8275641899,6.88615788982,13.1153598387,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/15  03:00:00,44.9505230931,6.80807482853,12.316397592,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/15  04:00:00,46.0258876563,6.75727003538,11.8360948503,0.0,8.25718729233,11.6354268332,5.75577145701,0.0,0.0,5.75577145701
 04/15  05:00:00,50.1304381352,6.7275789557,11.8121710242,0.0,8.71707943955,15.3327214929,5.75930328309,0.0,0.0,5.75930328309
 04/15  06:00:00,72.402518286,6.9403241977,13.775775134,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 04/15  07:00:00,87.3472436263,7.35732569235,17.6208553321,0.0,19.4083231844,41.0650158608,11.5512438543,0.0,0.0,11.5512438543
 04/15  08:00:00,117.978048821,7.90215099507,25.7145794189,0.0,26.3286599382,57.9988325916,23.4204058798,0.0,0.0,23.4204058798
 04/15  09:00:00,104.035342575,7.65451874773,27.1727712336,0.0,26.3286599382,42.8504436482,35.5355376093,0.0,18.025,17.5105376093
 04/15  10:00:00,76.2957685281,7.21891356733,23.8624197201,0.0,21.7447113004,23.4437158914,41.3234700852,0.0,18.025,23.2984700852
 04/15  11:00:00,75.0281105797,7.26433188432,25.0108002533,0.0,19.3027497915,23.426170988,29.668141537,0.0,18.025,11.643141537
 04/15  12:00:00,77.1855126875,7.40349072313,26.8865911715,0.0,19.1483137236,23.7250123474,35.4571024179,0.0,18.025,17.4321024179
 04/15  13:00:00,82.0394650307,7.6704856177,31.32800624,0.0,19.3027497915,23.7161209604,35.4553140112,0.0,18.025,17.4303140112
 04/15  14:00:00,83.9391556966,7.82500207556,33.0731773704,0.0,19.3027497915,23.7161209604,29.6523846694,0.0,18.025,11.6273846694
 04/15  15:00:00,80.6885478907,7.72607079246,30.2114521432,0.0,19.3027497915,23.426170988,35.4568474366,0.0,18.025,17.4318474366
 04/15  16:00:00,80.0564768229,7.51461698928,25.3395494436,0.0,19.3027497915,27.8956505705,23.7806518755,0.0,18.025,5.75565187547
 04/15  17:00:00,82.6589964332,7.43149146202,19.4028712632,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 04/15  18:00:00,95.0016859919,7.48754216362,17.7363534661,0.0,32.690315043,37.0816133363,5.77132245934,0.0082158546915,0.0,5.76310660465
 04/15  19:00:00,97.764512067,7.59333883894,18.3980023596,0.0,36.8143715336,33.066984531,5.76970188976,0.0,0.0,5.76970188976
 04/15  20:00:00,109.100946093,7.74200721895,18.693686566,0.0,36.3493007332,38.7721355839,5.81497115447,0.0452775145226,0.0,5.76969363995
 04/15  21:00:00,105.101422607,7.61330561336,16.9407307443,0.0,36.1807251679,36.8228455648,5.87919178454,0.10891282265,0.0,5.77027896189
 04/15  22:00:00,79.5328118929,7.14629776234,13.1598108851,0.0,31.0351095914,20.6438685092,6.63908573748,0.853862272688,0.0,5.78522346479
 04/15  23:00:00,53.2071097472,6.71191618147,9.82166623812,0.0,17.4250845679,11.7056064465,6.8414183403,1.07445355813,0.0,5.76696478217
 04/15  24:00:00,45.2088176892,6.5307681244,8.23197948555,0.0,12.8411359301,10.0650221343,6.61153218772,0.855749390118,0.0,5.7557827976
 04/16  01:00:00,44.2884077463,6.43907033995,7.28483918871,0.0,12.925468867,10.100111941,1.25620627895,1.23620627895,0.0,0.02
 04/16  02:00:00,38.4212421065,6.30309913896,6.17267318648,0.0,8.34152022915,10.0650221343,6.8987871177,1.14682386211,0.0,5.75196325559
 04/16  03:00:00,37.1907991116,6.18557837904,5.059761227,0.0,8.34152022915,10.0650221343,2.70171317831,2.68171317831,0.0,0.02
 04/16  04:00:00,37.469526321,6.0617593099,3.8558305477,0.0,8.34152022915,11.6705166398,11.793205929,6.03763082258,0.0,5.75557510641
 04/16  05:00:00,41.1309222122,5.99575284477,3.42508194549,0.0,8.80141237637,15.3678112995,5.84123181475,5.82123181475,0.0,0.02
 04/16  06:00:00,60.9365106719,5.96610892058,3.28400098682,0.0,18.5082010057,25.6353820695,11.5252976602,5.75873331326,0.0,5.76656434699
 04/16  07:00:00,72.6775507847,6.28778425839,5.78531303097,0.0,19.4926561212,41.1001056674,17.1370654357,5.58650696262,0.0,11.550558473
 04/16  08:00:00,103.114705858,6.89831299354,11.8551224315,0.0,26.3286599382,57.9988325916,23.7728036401,0.356842806597,0.0,23.4159608335
 04/16  09:00:00,89.1967108312,6.73828261186,13.3698386714,0.0,26.2443270014,42.8153538416,35.5348312811,0.0,18.025,17.5098312811
 04/16  10:00:00,63.6199249409,6.46085269532,11.9446578899,0.0,21.7447113004,23.4437158914,35.5024805205,0.0,18.025,17.4774805205
 04/16  11:00:00,62.5891912081,6.58152483028,13.1949939074,0.0,19.3449162599,23.4437158914,35.4782088494,0.0,18.025,17.4532088494
 04/16  12:00:00,64.6464164908,6.74743724675,14.9438498378,0.0,19.190480192,23.7425572507,35.4542379104,0.0,18.025,17.4292379104
 04/16  13:00:00,66.8614891858,6.89627729624,16.9839592712,0.0,19.260583323,23.698576057,29.6504469971,0.0,18.025,11.6254469971
 04/16  14:00:00,68.7153977869,7.03053334143,18.7036134719,0.0,19.260583323,23.698576057,35.4537777112,0.0,18.025,17.4287777112
 04/16  15:00:00,69.6214808931,7.13094879478,19.7992304379,0.0,19.260583323,23.4086260847,35.4519791584,0.0,18.025,17.4269791584
 04/16  16:00:00,74.2997681872,7.18993159035,19.9672547689,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 04/16  17:00:00,82.4713201902,7.36577500778,19.3406213958,0.0,18.1807569449,37.5792895564,5.75931227574,0.0,0.0,5.75931227574
 04/16  18:00:00,97.2399976602,7.62545108279,19.9561973688,0.0,32.6059821062,37.0465235296,5.76281661645,0.0,0.0,5.76281661645
 04/16  19:00:00,98.2920509384,7.69164338697,18.8272598006,0.0,36.8143715336,33.066984531,5.77004724979,0.0,0.0,5.77004724979
 04/16  20:00:00,107.529360173,7.68026335775,17.0644466385,0.0,36.43363367,38.8072253906,5.83698213465,0.0669849275937,0.0,5.76999720706
 04/16  21:00:00,103.109378873,7.51949587905,15.1619440359,0.0,36.0963922311,36.7877557581,0.501543869235,0.481543869235,0.0,0.02
 04/16  22:00:00,77.4856292514,7.01554044786,11.3628470713,0.0,30.9507766546,20.6087787026,13.8055206522,2.25492829436,0.0,11.5505923579
 04/16  23:00:00,51.1477428473,6.54982998982,7.92440300155,0.0,17.4250845679,11.7056064465,10.0498957996,4.28310414821,0.0,5.76679165135
 04/16  24:00:00,42.9882091799,6.33818131194,6.08455701105,0.0,12.925468867,10.100111941,6.32906886273,6.30906886273,0.0,0.02
 04/17  01:00:00,38.2930337941,6.14933291926,4.45810594538,0.0,10.0992000411,10.047477231,13.7355162352,7.9836231406,0.0,5.75189309456
 04/17  02:00:00,34.9037127289,5.98625598037,3.09142994143,0.0,8.25718729233,10.0299323277,10.8552692032,10.8352692032,0.0,0.02
 04/17  03:00:00,34.1448754491,5.90514069647,2.41369986864,0.0,8.25718729233,10.0299323277,18.9017075125,13.1501006662,0.0,5.7516068463
 04/17  04:00:00,35.3718966603,5.86577527562,2.07362657454,0.0,8.25718729233,11.6354268332,13.9630618408,13.9430618408,0.0,0.02
 04/17  05:00:00,42.9122360001,5.85925696089,2.04123920806,0.0,12.1011305571,15.3678112995,19.6094248032,13.8428914034,0.0,5.7665333998
 04/17  06:00:00,74.7565001015,6.14381471579,4.073383855,0.0,19.7275818095,37.2640762949,19.8460207208,14.0621034169,0.0,5.78391730392
 04/17  07:00:00,88.8693232425,6.50257825761,6.75988216992,0.0,24.3117294858,51.2795993405,23.5986763508,12.0189267735,0.0,11.5797495773
 04/17  08:00:00,76.4791287803,6.12584450579,6.02073887214,0.0,23.6694662846,40.6342015617,27.4756715821,4.13575323939,0.0,23.3399183427
 04/17  09:00:00,75.4276843755,6.25051287012,9.85152466266,0.0,23.6694662846,35.6302164847,35.709022228,0.208730657736,18.025,17.4752915703
 04/17  10:00:00,59.4764729638,6.26097427243,11.4862587343,0.0,18.7433767983,22.9618409725,35.4782029291,0.0,18.025,17.4532029291
 04/17  11:00:00,62.3086353808,6.49492606984,14.0864123216,0.0,18.7433767983,22.9618409725,29.6510601826,0.0,18.025,11.6260601826
 04/17  12:00:00,64.7811126386,6.69108912068,16.3192774055,0.0,18.5889407304,23.1597249699,35.4520286381,0.0,18.025,17.4270286381
 04/17  13:00:00,68.2138319906,6.90876757214,19.2878155056,0.0,18.7433767983,23.2517909448,35.4500341258,0.0,18.025,17.4250341258
 04/17  14:00:00,70.2320597469,7.06818004029,21.146630583,0.0,18.7433767983,23.2517909448,29.64866019,0.0,18.025,11.62366019
 04/17  15:00:00,70.7307807949,7.1784981306,21.8249856533,0.0,18.7433767983,22.9618409725,35.4509407166,0.0,18.025,17.4259407166
 04/17  16:00:00,74.8529469179,7.25150198203,21.422866603,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/17  17:00:00,86.5244531996,7.48273212163,20.6751941808,0.0,17.6635504202,40.6971502883,5.76274544812,0.0,0.0,5.76274544812
 04/17  18:00:00,92.4713085383,7.61742231848,19.9832971268,0.0,27.5259009287,37.3340067412,5.78107067465,0.0,0.0,5.78107067465
 04/17  19:00:00,95.7804517557,7.65506480188,19.0450412307,0.0,33.8341110165,33.3544677425,5.77022834594,0.0,0.0,5.77022834594
 04/17  20:00:00,108.591312807,7.70769862522,17.9971118016,0.0,36.5179666069,38.8247702939,5.82005128302,0.05009885908,0.0,5.76995242394
 04/17  21:00:00,101.376100999,7.605524233,16.3996478525,0.0,32.965339924,36.8579353714,11.723676459,0.173752035963,0.0,11.549924423
 04/17  22:00:00,73.1109168121,7.06465215674,12.2220902418,0.0,25.6355707503,20.6438685092,7.25364496839,1.48068979507,0.0,5.77295517333
 04/17  23:00:00,49.359552779,6.58588966022,8.50191191786,0.0,15.0252895274,11.7056064465,8.73470164953,2.97545532667,0.0,5.75924632286
 04/17  24:00:00,42.2106872927,6.37082187478,6.59372578067,0.0,11.6412384099,10.0650221343,4.75973647978,4.73973647978,0.0,0.02
 04/18  01:00:00,38.8339618471,6.1947808109,4.95359964377,0.0,10.0992000411,10.047477231,7.16486736449,7.14486736449,0.0,0.02
 04/18  02:00:00,35.5507094571,6.04863194193,3.67605349481,0.0,8.25718729233,10.0299323277,14.3001977378,8.54840700342,0.0,5.75179073433
 04/18  03:00:00,34.5815638823,5.94289151888,2.81265429312,0.0,8.25718729233,10.0299323277,9.97542572511,9.95542572511,0.0,0.02
 04/18  04:00:00,35.6386552828,5.88625765744,2.31990737986,0.0,8.25718729233,11.6354268332,17.8095015677,12.0544741759,0.0,5.75502739176
 04/18  05:00:00,43.2164375443,5.8858893791,2.31883242084,0.0,12.1011305571,15.3678112995,17.8919302779,12.1258266123,0.0,5.76610366561
 04/18  06:00:00,75.4942772555,6.22155304851,4.73345840875,0.0,19.7275818095,37.2640762949,17.8450189704,12.0603809076,0.0,5.78463806272
 04/18  07:00:00,89.9830740958,6.6153456202,7.76091554582,0.0,24.3117294858,51.2795993405,21.4225753615,9.84358925912,0.0,11.5789861023
 04/18  08:00:00,77.8202863093,6.22616689216,7.26161047258,0.0,23.6694662846,40.6342015617,19.4898327813,1.98194936968,0.0,17.5078834116
 04/18  09:00:00,77.5024858684,6.40151433281,11.7753487309,0.0,23.6694662846,35.6302164847,35.4966496571,0.0,18.025,17.4716496571
 04/18  10:00:00,61.0147477824,6.36372964432,12.9217975129,0.0,18.7433767983,22.9618409725,35.4774918477,0.0,18.025,17.4524918477
 04/18  11:00:00,64.2439599156,6.61114049417,15.9055327228,0.0,18.7433767983,22.9618409725,35.4528756531,0.0,18.025,17.4278756531
 04/18  12:00:00,67.3141404463,6.84508995634,18.6983161449,0.0,18.5889407304,23.1597249699,35.4507696874,0.0,18.025,17.4257696874
 04/18  13:00:00,70.0182232281,7.04765113718,20.9533348449,0.0,18.7433767983,23.2517909448,29.647984795,0.0,18.025,11.622984795
 04/18  14:00:00,72.3459622814,7.22202739239,23.1066997435,0.0,18.7433767983,23.2517909448,35.4497732805,0.0,18.025,17.4247732805
 04/18  15:00:00,74.0767288658,7.38296527505,24.9664753865,0.0,18.7433767983,22.9618409725,29.647346915,0.0,18.025,11.622346915
 04/18  16:00:00,79.4684810363,7.50836401514,25.7815507272,0.0,18.7433767983,27.431320555,23.7803101168,0.0,18.025,5.75531011684
 04/18  17:00:00,91.9686018019,7.7985836465,25.8035080036,0.0,17.6635504202,40.6971502883,5.76259371572,0.0,0.0,5.76259371572
 04/18  18:00:00,98.4682775896,7.97981856276,25.6179118649,0.0,27.5259009287,37.3340067412,5.78057010294,0.0,0.0,5.78057010294
 04/18  19:00:00,99.7340521185,8.03508371908,24.5026485615,0.0,33.8341110165,33.3544677425,5.76911828389,0.0,0.0,5.76911828389
 04/18  20:00:00,113.868975228,8.10824219649,22.8742534993,0.0,36.5179666069,38.8247702939,5.76900754525,0.0,0.0,5.76900754525
 04/18  21:00:00,107.101523084,8.04785133495,21.6827859084,0.0,32.965339924,36.8579353714,5.78411018696,0.0,0.0,5.78411018696
 04/18  22:00:00,78.3759678373,7.49060238857,17.0612148121,0.0,25.6355707503,20.6438685092,11.5271535716,0.0,0.0,11.5271535716
 04/18  23:00:00,53.62661174,6.95101556369,12.4038652881,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 04/18  24:00:00,46.3873009935,6.73227238468,10.4088915874,0.0,11.6412384099,10.0650221343,5.75541549633,0.0,0.0,5.75541549633
 04/19  01:00:00,42.8826832473,6.54998116768,8.64713556069,0.0,10.0992000411,10.047477231,0.856727369524,0.836727369524,0.0,0.02
 04/19  02:00:00,39.993653673,6.44191643541,7.72572408124,0.0,8.25718729233,10.0299323277,0.857324234217,0.837324234217,0.0,0.02
 04/19  03:00:00,39.7699273968,6.40858233175,7.53532908356,0.0,8.25718729233,10.0299323277,6.03830112016,0.286768160941,0.0,5.75153295921
 04/19  04:00:00,41.0875468324,6.37100608795,7.28407326678,0.0,8.25718729233,11.6354268332,0.228964273061,0.208964273061,0.0,0.02
 04/19  05:00:00,49.1135986527,6.40881532718,7.69309019688,0.0,12.1011305571,15.3678112995,5.94882400335,0.182542225908,0.0,5.76628177744
 04/19  06:00:00,83.7773667356,6.99719712722,12.2409303754,0.0,19.7275818095,37.2640762949,11.7106941699,0.162355622325,0.0,11.5483385476
 04/19  07:00:00,98.6758361514,7.39574287707,15.6733361167,0.0,24.3117294858,51.2795993405,5.798856351,0.0,0.0,5.798856351
 04/19  08:00:00,85.9318058235,6.88122505403,14.7181056844,0.0,23.6694662846,40.6342015617,23.3466353348,0.0101007880477,0.0,23.3365345467
 04/19  09:00:00,84.0283100369,6.90029321765,17.802422055,0.0,23.6694662846,35.6302164847,35.497018712,0.0,18.025,17.472018712
 04/19  10:00:00,65.8362105905,6.71184528052,17.3951595284,0.0,18.7433767983,22.9618409725,35.475480886,0.0,18.025,17.450480886
 04/19  11:00:00,67.3648533485,6.81140142575,18.826177872,0.0,18.7433767983,22.9618409725,29.6509772149,0.0,18.025,11.6259772149
 04/19  12:00:00,72.2391814107,7.07495325928,23.3935059714,0.0,18.5889407304,23.1597249699,35.4516368623,0.0,18.025,17.4266368623
 04/19  13:00:00,73.3015926686,7.15461987798,24.1297490136,0.0,18.7433767983,23.2517909448,35.4492846507,0.0,18.025,17.4242846507
 04/19  14:00:00,73.7469507921,7.25735942476,24.4723660288,0.0,18.7433767983,23.2517909448,29.6479606455,0.0,18.025,11.6229606455
 04/19  15:00:00,76.1950602323,7.44314650291,27.0246403147,0.0,18.7433767983,22.9618409725,35.4495875042,0.0,18.025,17.4245875042
 04/19  16:00:00,81.7384290553,7.57526630473,27.9846083156,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/19  17:00:00,94.4154827977,7.88214020562,28.1668546057,0.0,17.6635504202,40.6971502883,5.76247970006,0.0,0.0,5.76247970006
 04/19  18:00:00,100.488389046,8.05000458102,27.5678640314,0.0,27.5259009287,37.3340067412,5.78060570873,0.0,0.0,5.78060570873
 04/19  19:00:00,101.666780267,8.10733729885,26.3631480614,0.0,33.8341110165,33.3544677425,5.76985669632,0.0,0.0,5.76985669632
 04/19  20:00:00,115.991710753,8.20585136494,24.8994075885,0.0,36.5179666069,38.8247702939,5.7694837235,0.0,0.0,5.7694837235
 04/19  21:00:00,108.245373136,8.11505090033,22.7594686942,0.0,32.965339924,36.8579353714,11.5486848516,0.0,0.0,11.5486848516
 04/19  22:00:00,79.2301963534,7.5502998884,17.8557780094,0.0,25.6355707503,20.6438685092,5.77337031397,0.0,0.0,5.77337031397
 04/19  23:00:00,54.8928214366,7.04461810336,13.5764858324,0.0,15.0252895274,11.7056064465,5.75890196851,0.0,0.0,5.75890196851
 04/19  24:00:00,47.847947747,6.8410522672,11.7607785073,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/20  01:00:00,44.962874616,6.71280045328,10.5645142996,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/20  02:00:00,41.6060695323,6.57696492598,9.2030969783,0.0,8.25718729233,10.0299323277,5.75153548056,0.0,0.0,5.75153548056
 04/20  03:00:00,40.8826992398,6.50520419727,8.55149678053,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/20  04:00:00,41.9880723634,6.45338758754,8.10221920389,0.0,8.25718729233,11.6354268332,5.77776836325,0.0227340132965,0.0,5.75503434995
 04/20  05:00:00,50.062244344,6.48925891711,8.56131678506,0.0,12.1011305571,15.3678112995,5.76578693469,0.0,0.0,5.76578693469
 04/20  06:00:00,84.7873828069,7.07989165055,13.1682982864,0.0,19.7275818095,37.2640762949,5.78324212531,0.0,0.0,5.78324212531
 04/20  07:00:00,99.7827717058,7.48231365692,16.6937468949,0.0,24.3117294858,51.2795993405,11.5769256837,0.0,0.0,11.5769256837
 04/20  08:00:00,87.0980117366,6.96625560096,15.7993174737,0.0,23.6694662846,40.6342015617,17.5136649688,0.0105348903749,0.0,17.5031300784
 04/20  09:00:00,84.0978490301,6.92938359126,17.8428898706,0.0,23.6694662846,35.6302164847,35.4937399574,0.0,18.025,17.4687399574
 04/20  10:00:00,66.5551288485,6.75610030403,18.0698460129,0.0,18.7433767983,22.9618409725,35.4744549425,0.0,18.025,17.4494549425
 04/20  11:00:00,67.9096518458,6.83381305161,19.3485760185,0.0,18.7433767983,22.9618409725,35.4520979448,0.0,18.025,17.4270979448
 04/20  12:00:00,68.5283357554,6.88629104557,19.8713345559,0.0,18.5889407304,23.1597249699,29.6475478151,0.0,18.025,11.6225478151
 04/20  13:00:00,70.4909471969,6.97995918726,21.4937766089,0.0,18.7433767983,23.2517909448,35.4488030877,0.0,18.025,17.4238030877
 04/20  14:00:00,70.9970097469,7.0281172574,21.9516789154,0.0,18.7433767983,23.2517909448,35.446325164,0.0,18.025,17.421325164
 04/20  15:00:00,71.046613805,7.0893754292,22.229975099,0.0,18.7433767983,22.9618409725,29.6475458603,0.0,18.025,11.6225458603
 04/20  16:00:00,75.0456001522,7.15966407969,21.7073915768,0.0,18.7433767983,27.431320555,23.7801025451,0.0,18.025,5.75510254512
 04/20  17:00:00,87.5009205747,7.46761898729,21.6668426039,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 04/20  18:00:00,93.8018595457,7.6498258741,21.2815479545,0.0,27.5259009287,37.3340067412,11.5399516814,0.0,0.0,11.5399516814
 04/20  19:00:00,96.1279309749,7.7556418348,21.1760231074,0.0,33.8341110165,33.3544677425,5.76912750784,0.0,0.0,5.76912750784
 04/20  20:00:00,111.432600133,7.87823536536,20.6679387308,0.0,36.5179666069,38.8247702939,5.76895248445,0.0,0.0,5.76895248445
 04/20  21:00:00,104.391134402,7.79611967774,19.2242057287,0.0,32.965339924,36.8579353714,5.78406104372,0.0,0.0,5.78406104372
 04/20  22:00:00,75.7361883346,7.2523090339,14.6597898844,0.0,25.6355707503,20.6438685092,5.77308828671,0.0,0.0,5.77308828671
 04/20  23:00:00,51.949338446,6.78455428585,10.8930767306,0.0,15.0252895274,11.7056064465,6.08360356472,0.324752538381,0.0,5.75885102634
 04/20  24:00:00,44.7396141881,6.57302886214,8.92048603843,0.0,11.6412384099,10.0650221343,0.898772613704,0.878772613704,0.0,0.02
 04/21  01:00:00,41.4315703282,6.40670163422,7.33931220412,0.0,10.0992000411,10.047477231,7.36533627432,1.61372720956,0.0,5.75160906476
 04/21  02:00:00,37.9113155361,6.24651219427,5.83881206866,0.0,8.25718729233,10.0299323277,3.02329050206,3.00329050206,0.0,0.02
 04/21  03:00:00,36.8637097762,6.14538680927,4.89233165265,0.0,8.25718729233,10.0299323277,4.14043572914,4.12043572914,0.0,0.02
 04/21  04:00:00,37.6020628148,6.058665948,4.11094637,0.0,8.25718729233,11.6354268332,10.8198085629,5.06467869048,0.0,5.75512987241
 04/21  05:00:00,44.969972079,6.03835160518,3.91997025731,0.0,12.1011305571,15.3678112995,11.219349944,5.45347394794,0.0,5.76587599611
 04/21  06:00:00,78.7744597051,6.55039018208,7.68491960072,0.0,19.7275818095,37.2640762949,11.4082216132,5.62457926979,0.0,5.78364234338
 04/21  07:00:00,93.6182528735,6.96279894654,11.0487933979,0.0,24.3117294858,51.2795993405,15.181861466,3.60647112811,0.0,11.5753903378
 04/21  08:00:00,81.426550185,6.53305902381,10.5610858328,0.0,23.6694662846,40.6342015617,17.5266629613,0.023724056484,0.0,17.5029389048
 04/21  09:00:00,80.8381587989,6.65706822658,14.8555427752,0.0,23.6694662846,35.6302164847,35.4955405107,0.0,18.025,17.4705405107
 04/21  10:00:00,64.1245607784,6.5782676968,15.8171276518,0.0,18.7433767983,22.9618409725,35.4728956818,0.0,18.025,17.4478956818
 04/21  11:00:00,67.2892363002,6.79273189826,18.7692530007,0.0,18.7433767983,22.9618409725,35.4501076012,0.0,18.025,17.4251076012
 04/21  12:00:00,70.4789093303,7.02208638834,21.6861255066,0.0,18.5889407304,23.1597249699,29.6475512415,0.0,18.025,11.6225512415
 04/21  13:00:00,73.3753676421,7.22504216449,24.1331263029,0.0,18.7433767983,23.2517909448,35.4486629191,0.0,18.025,17.4236629191
 04/21  14:00:00,75.4350689493,7.38672074383,26.0311477308,0.0,18.7433767983,23.2517909448,35.4460036405,0.0,18.025,17.4210036405
 04/21  15:00:00,75.9214692846,7.49985804182,26.6943600422,0.0,18.7433767983,22.9618409725,29.6455668558,0.0,18.025,11.6205668558
 04/21  16:00:00,80.5471014213,7.57333920738,26.7952292444,0.0,18.7433767983,27.431320555,23.7800004999,0.0,18.025,5.75500049987
 04/21  17:00:00,92.4253107765,7.82646332784,26.232406602,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 04/21  18:00:00,97.9011803691,7.94908058107,25.0816499603,0.0,27.5259009287,37.3340067412,11.5396195459,0.0,0.0,11.5396195459
 04/21  19:00:00,99.6684004305,8.02290329105,24.4492562801,0.0,33.8341110165,33.3544677425,5.76899491445,0.0,0.0,5.76899491445
 04/21  20:00:00,114.637420927,8.14153904051,23.6094814404,0.0,36.5179666069,38.8247702939,5.76878824926,0.0,0.0,5.76878824926
 04/21  21:00:00,107.818628787,8.09902031144,22.3488382648,0.0,32.965339924,36.8579353714,5.78375569779,0.0,0.0,5.78375569779
 04/21  22:00:00,79.4766422964,7.57618339203,18.0763983616,0.0,25.6355707503,20.6438685092,5.7728315729,0.0,0.0,5.7728315729
 04/21  23:00:00,55.2279813201,7.0762225135,13.8800675532,0.0,15.0252895274,11.7056064465,5.75832573032,0.0,0.0,5.75832573032
 04/21  24:00:00,47.0034597327,6.78926341905,10.9681098598,0.0,11.6412384099,10.0650221343,0.0361347082281,0.0161347082281,0.0,0.02
 04/22  01:00:00,46.3446381618,6.63089795615,9.26871308797,0.0,12.8411359301,10.0650221343,6.09774197958,0.346296041349,0.0,5.75144593823
 04/22  02:00:00,39.9744912939,6.44976676817,7.69874234637,0.0,8.25718729233,10.0299323277,0.934492753992,0.914492753992,0.0,0.02
 04/22  03:00:00,38.839494641,6.33493065276,6.67858303448,0.0,8.25718729233,10.0299323277,1.42436989948,1.40436989948,0.0,0.02
 04/22  04:00:00,39.5645924534,6.24604408337,5.88611040835,0.0,8.25718729233,11.6354268332,7.71197400876,1.95706242414,0.0,5.75491158462
 04/22  05:00:00,43.0068392649,6.16503543053,5.25123214768,0.0,8.71707943955,15.3327214929,2.66252805961,2.64252805961,0.0,0.02
 04/22  06:00:00,64.6842574229,6.32954112851,6.66845170025,0.0,18.5082010057,25.6353820695,8.07748258526,2.3127160247,0.0,5.76476656055
 04/22  07:00:00,77.3857120012,6.75020734115,10.1507004038,0.0,19.4083231844,41.0650158608,13.0510567154,1.50404599209,0.0,11.5470107233
 04/22  08:00:00,109.152472283,7.35234120418,17.439162886,0.0,26.3286599382,57.9988325916,23.4099450809,0.00980693166214,0.0,23.4001381493
 04/22  09:00:00,97.3760849368,7.25609817346,20.9121780407,0.0,26.3286599382,42.8504436482,35.5249362278,0.0,18.025,17.4999362278
 04/22  10:00:00,73.3187969499,7.01851588249,21.0860160621,0.0,21.7447113004,23.4437158914,35.4939114545,0.0,18.025,17.4689114545
 04/22  11:00:00,74.3208934446,7.23707293331,24.3309698954,0.0,19.3027497915,23.426170988,35.4717362004,0.0,18.025,17.4467362004
 04/22  12:00:00,77.6451897774,7.48775793744,27.2620859877,0.0,19.1483137236,23.7250123474,29.6465341735,0.0,18.025,11.6215341735
 04/22  13:00:00,81.040111793,7.69087893604,30.3083430539,0.0,19.3027497915,23.7161209604,35.4469154846,0.0,18.025,17.4219154846
 04/22  14:00:00,82.8400610736,7.81982605326,31.97934283,0.0,19.3027497915,23.7161209604,35.4440846922,0.0,18.025,17.4190846922
 04/22  15:00:00,83.787897839,7.93467281423,33.1022840118,0.0,19.3027497915,23.426170988,29.647252134,0.0,18.025,11.622252134
 04/22  16:00:00,87.1280106881,7.9437739844,31.9820147624,0.0,19.3027497915,27.8956505705,23.779866497,0.0,18.025,5.75486649701
 04/22  17:00:00,92.4967967571,8.00531741555,28.6669558469,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 04/22  18:00:00,106.070354905,8.21737684353,28.0753179755,0.0,32.690315043,37.0816133363,5.76186794883,0.0,0.0,5.76186794883
 04/22  19:00:00,105.055897813,8.27327430603,26.893627946,0.0,36.8143715336,33.066984531,5.76877879476,0.0,0.0,5.76877879476
 04/22  20:00:00,116.253469408,8.34080853689,25.2475864656,0.0,36.3493007332,38.7721355839,5.76851190541,0.0,0.0,5.76851190541
 04/22  21:00:00,111.662798701,8.18874792052,22.9268405044,0.0,36.1807251679,36.8228455648,5.76915492111,0.0,0.0,5.76915492111
 04/22  22:00:00,85.4179609264,7.66996095872,18.5215701284,0.0,31.0351095914,20.6438685092,5.78339729821,0.0,0.0,5.78339729821
 04/22  23:00:00,58.5615243094,7.18925344208,14.6988936963,0.0,17.4250845679,11.7056064465,5.76571694123,0.0,0.0,5.76571694123
 04/22  24:00:00,49.5732919636,6.93269854306,12.1946157585,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 04/23  01:00:00,48.0906048528,6.78498015335,10.7411878647,0.0,12.925468867,10.100111941,5.75148029216,0.0,0.0,5.75148029216
 04/23  02:00:00,41.7202317799,6.60557849956,9.16926086375,0.0,8.34152022915,10.0650221343,0.193179057533,0.173179057533,0.0,0.02
 04/23  03:00:00,40.6053621791,6.50032860768,8.1596306916,0.0,8.34152022915,10.0650221343,6.38990863543,0.638661756354,0.0,5.75124687908
 04/23  04:00:00,41.6618954478,6.44018784684,7.66987007501,0.0,8.34152022915,11.6705166398,0.668589425028,0.648589425028,0.0,0.02
 04/23  05:00:00,45.1856377254,6.36567352267,7.10997667204,0.0,8.80141237637,15.3678112995,6.73347458688,0.974964623984,0.0,5.75850996289
 04/23  06:00:00,66.1525548381,6.47796353532,7.98834799337,0.0,18.5082010057,25.6353820695,7.23810222139,1.4726981769,0.0,5.76540404449
 04/23  07:00:00,78.7090418172,6.87566031139,11.2292035905,0.0,19.4926561212,41.1001056674,6.8922740913,1.10904641806,0.0,5.78322767324
 04/23  08:00:00,110.034987486,7.43921792072,18.23484902,0.0,26.3286599382,57.9988325916,23.3969617471,0.0,0.0,23.3969617471
 04/23  09:00:00,97.3321220098,7.31425671241,20.9295182029,0.0,26.2443270014,42.8153538416,35.5207077386,0.0,18.025,17.4957077386
 04/23  10:00:00,72.1923982903,7.00100691782,19.9771515571,0.0,21.7447113004,23.4437158914,35.4911239393,0.0,18.025,17.4661239393
 04/23  11:00:00,73.3811277068,7.19214829718,23.3764360906,0.0,19.3449162599,23.4437158914,35.469288834,0.0,18.025,17.444288834
 04/23  12:00:00,76.1744603306,7.40444793148,25.8149670904,0.0,19.190480192,23.7425572507,35.4451908793,0.0,18.025,17.4201908793
 04/23  13:00:00,78.7886370705,7.57993257867,28.2275365868,0.0,19.260583323,23.698576057,29.6467935535,0.0,18.025,11.6217935535
 04/23  14:00:00,80.3146795165,7.69977795013,29.6337364411,0.0,19.260583323,23.698576057,35.4456673039,0.0,18.025,17.4206673039
 04/23  15:00:00,80.4617096083,7.76905913533,30.0014327692,0.0,19.260583323,23.4086260847,29.6451461472,0.0,18.025,11.6201461472
 04/23  16:00:00,84.3413804392,7.77932286702,29.4195573761,0.0,19.260583323,27.8781056672,23.779788128,0.0,18.025,5.75478812802
 04/23  17:00:00,91.8420143602,7.94326760573,28.1339490796,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 04/23  18:00:00,106.082962955,8.21169672261,28.2130513158,0.0,32.6059821062,37.0465235296,5.76178294143,0.0,0.0,5.76178294143
 04/23  19:00:00,106.649703965,8.35557918856,28.4051561227,0.0,36.8143715336,33.066984531,5.76817646328,0.0,0.0,5.76817646328
 04/23  20:00:00,118.703830677,8.45900273714,27.4603538358,0.0,36.43363367,38.8072253906,5.76838712823,0.0,0.0,5.76838712823
 04/23  21:00:00,113.715501111,8.31852629014,24.9692137531,0.0,36.0963922311,36.7877557581,5.76906497032,0.0,0.0,5.76906497032
 04/23  22:00:00,86.8999760246,7.77629151406,20.0167155439,0.0,30.9507766546,20.6087787026,5.78315140067,0.0,0.0,5.78315140067
 04/23  23:00:00,59.620709255,7.26060469273,15.6867517443,0.0,17.4250845679,11.7056064465,5.76450042648,0.0,0.0,5.76450042648
 04/23  24:00:00,50.8662172893,7.01232222476,13.2885028742,0.0,12.925468867,10.100111941,5.75495156142,0.0,0.0,5.75495156142
 04/24  01:00:00,45.2990865269,6.77007012355,10.8434977419,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/24  02:00:00,41.4238623869,6.58527207939,9.01262802242,0.0,8.25718729233,10.0299323277,0.287193041805,0.267193041805,0.0,0.02
 04/24  03:00:00,40.2129035744,6.46927394337,7.91766017921,0.0,8.25718729233,10.0299323277,6.44149253345,0.690222204432,0.0,5.75127032901
 04/24  04:00:00,41.5257557776,6.4277168418,7.66563800973,0.0,8.25718729233,11.6354268332,0.370699425594,0.350699425594,0.0,0.02
 04/24  05:00:00,49.6543558782,6.46856107715,8.17421330214,0.0,12.1011305571,15.3678112995,5.82817012626,0.0630041533671,0.0,5.7651659729
 04/24  06:00:00,84.1663133373,7.04308886234,12.5841879553,0.0,19.7275818095,37.2640762949,5.81931160005,0.0368929256849,0.0,5.78241867437
 04/24  07:00:00,99.2885740881,7.45554519188,16.2265290221,0.0,24.3117294858,51.2795993405,11.5727997642,0.0,0.0,11.5727997642
 04/24  08:00:00,86.6153324939,6.94874450993,15.3342861254,0.0,23.6694662846,40.6342015617,23.3349219613,0.0103206479818,0.0,23.3246013133
 04/24  09:00:00,83.8605732332,6.92129501757,17.6138066882,0.0,23.6694662846,35.6302164847,35.4874834707,0.0,18.025,17.4624834707
 04/24  10:00:00,66.35475969,6.74720901488,17.8784432,0.0,18.7433767983,22.9618409725,29.6613758648,0.0,18.025,11.6363758648
 04/24  11:00:00,69.0012819267,6.86916850313,20.4049001999,0.0,18.7433767983,22.9618409725,35.4469616524,0.0,18.025,17.4219616524
 04/24  12:00:00,71.5059485156,7.01223150122,22.7230555176,0.0,18.5889407304,23.1597249699,29.644922578,0.0,18.025,11.619922578
 04/24  13:00:00,74.4919146012,7.19677620973,25.2779763998,0.0,18.7433767983,23.2517909448,35.4465081653,0.0,18.025,17.4215081653
 04/24  14:00:00,75.6707307102,7.26547708317,26.3880913516,0.0,18.7433767983,23.2517909448,35.4433192442,0.0,18.025,17.4183192442
 04/24  15:00:00,77.0891765199,7.40069042681,27.9612721044,0.0,18.7433767983,22.9618409725,29.6434756016,0.0,18.025,11.6184756016
 04/24  16:00:00,82.6392567311,7.54128902567,28.9194738873,0.0,18.7433767983,27.431320555,23.7797055802,0.0,18.025,5.75470558023
 04/24  17:00:00,95.8663972377,7.89178921667,29.6082268896,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 04/24  18:00:00,103.470328344,8.15466255866,30.4453231779,0.0,27.5259009287,37.3340067412,11.538009446,0.0,0.0,11.538009446
 04/24  19:00:00,106.41815334,8.32334100888,30.8986505587,0.0,33.8341110165,33.3544677425,5.76802793078,0.0,0.0,5.76802793078
 04/24  20:00:00,121.919483177,8.49463620506,30.5385241038,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 04/24  21:00:00,115.004841205,8.46786222306,29.1663238921,0.0,32.965339924,36.8579353714,11.5455742743,0.0,0.0,11.5455742743
 04/24  22:00:00,84.7294200795,7.87511645778,23.0303314502,0.0,25.6355707503,20.6438685092,5.77237212467,0.0,0.0,5.77237212467
 04/24  23:00:00,58.9204856638,7.33015895624,17.3186900729,0.0,15.0252895274,11.7056064465,5.75827451279,0.0,0.0,5.75827451279
 04/24  24:00:00,51.3506568246,7.1052759184,14.999328927,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/25  01:00:00,48.1265340246,6.95420987181,13.4868141337,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/25  02:00:00,45.0003432177,6.83345170857,12.3409320806,0.0,8.25718729233,10.0299323277,5.75123719575,0.0,0.0,5.75123719575
 04/25  03:00:00,44.3791391792,6.77205024166,11.7811399587,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/25  04:00:00,45.5723283905,6.7280958841,11.4118327979,0.0,8.25718729233,11.6354268332,5.75452613051,0.0,0.0,5.75452613051
 04/25  05:00:00,53.6946860016,6.76787039591,11.9152641941,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 04/25  06:00:00,88.7116923087,7.38485970955,16.787831077,0.0,19.7275818095,37.2640762949,11.5450595087,0.0,0.0,11.5450595087
 04/25  07:00:00,104.314496109,7.8087258632,20.8993225306,0.0,24.3117294858,51.2795993405,11.5731177946,0.0,0.0,11.5731177946
 04/25  08:00:00,91.7453554483,7.23509715454,20.1779956882,0.0,23.6694662846,40.6342015617,17.4959773607,0.0,0.0,17.4959773607
 04/25  09:00:00,88.2049973635,7.15802272257,21.7215324748,0.0,23.6694662846,35.6302164847,35.4881162124,0.0,18.025,17.4631162124
 04/25  10:00:00,69.201972371,6.91329118521,20.559588192,0.0,18.7433767983,22.9618409725,35.4664535565,0.0,18.025,17.4414535565
 04/25  11:00:00,70.4395593201,6.97083958573,21.7415209969,0.0,18.7433767983,22.9618409725,29.6449156233,0.0,18.025,11.6199156233
 04/25  12:00:00,72.741547774,7.07515653808,23.8957428201,0.0,18.5889407304,23.1597249699,35.4417202602,0.0,18.025,17.4167202602
 04/25  13:00:00,74.4479316317,7.16396365521,25.2668175749,0.0,18.7433767983,23.2517909448,29.6442595936,0.0,18.025,11.6192595935
 04/25  14:00:00,77.3981476796,7.32590777578,28.0550908982,0.0,18.7433767983,23.2517909448,35.4431193971,0.0,18.025,17.4181193971
 04/25  15:00:00,80.4752771815,7.5618398117,31.1862357411,0.0,18.7433767983,22.9618409725,29.6422228031,0.0,18.025,11.6172228031
 04/25  16:00:00,86.4690719397,7.74218349456,32.5484098886,0.0,18.7433767983,27.431320555,23.7795781289,0.0,18.025,5.75457812892
 04/25  17:00:00,100.880776567,8.16704525005,34.3473587667,0.0,17.6635504202,40.6971502883,5.76159386491,0.0,0.0,5.76159386491
 04/25  18:00:00,109.742792438,8.50638591356,36.36610696,0.0,27.5259009287,37.3340067412,5.77886424351,0.0,0.0,5.77886424351
 04/25  19:00:00,112.558157148,8.68805219816,36.6739654994,0.0,33.8341110165,33.3544677425,5.76843511972,0.0,0.0,5.76843511972
 04/25  20:00:00,126.127654593,8.77411402922,34.4672424762,0.0,36.5179666069,38.8247702939,5.76738429613,0.0,0.0,5.76738429613
 04/25  21:00:00,117.511489423,8.64957550842,31.491306038,0.0,32.965339924,36.8579353714,5.78155693591,0.0,0.0,5.78155693591
 04/25  22:00:00,87.513450854,8.04026545419,25.6492430916,0.0,25.6355707503,20.6438685092,5.77187421505,0.0,0.0,5.77187421505
 04/25  23:00:00,62.3464407929,7.51623296898,20.5585813892,0.0,15.0252895274,11.7056064465,5.75816719448,0.0,0.0,5.75816719448
 04/25  24:00:00,54.9915826837,7.30996197891,18.4355872977,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/26  01:00:00,52.0487160278,7.18336319239,17.1798453435,0.0,10.0992000411,10.047477231,5.75126286495,0.0,0.0,5.75126286495
 04/26  02:00:00,49.0511996874,7.07585996601,16.1493980947,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/26  03:00:00,48.0082138567,7.00636218235,15.1759102871,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/26  04:00:00,48.9436249248,6.95635251136,14.5548872131,0.0,8.25718729233,11.6354268332,5.75450803247,0.0,0.0,5.75450803247
 04/26  05:00:00,56.9938147884,6.98361973686,14.9986611268,0.0,12.1011305571,15.3678112995,5.76471026479,0.0,0.0,5.76471026479
 04/26  06:00:00,92.2579948061,7.61314838001,20.1058924864,0.0,19.7275818095,37.2640762949,5.78215531804,0.0,0.0,5.78215531804
 04/26  07:00:00,107.821944497,8.03164739676,24.1838997689,0.0,24.3117294858,51.2795993405,11.5718831982,0.0,0.0,11.5718831982
 04/26  08:00:00,96.4328927247,7.47711056998,24.6235558116,0.0,23.6694662846,40.6342015617,17.4945267918,0.0,0.0,17.4945267918
 04/26  09:00:00,93.5998423319,7.44248608903,26.8319384166,0.0,23.6694662846,35.6302164847,35.4851610948,0.0,18.025,17.4601610948
 04/26  10:00:00,75.6392841544,7.27934642142,26.6308657415,0.0,18.7433767983,22.9618409725,35.46709157,0.0,18.025,17.44209157
 04/26  11:00:00,79.1071037461,7.49191802729,29.8879994877,0.0,18.7433767983,22.9618409725,29.6453488786,0.0,18.025,11.6203488786
 04/26  12:00:00,83.1388526681,7.74346351079,33.6247542189,0.0,18.5889407304,23.1597249699,35.4421902175,0.0,18.025,17.4171902175
 04/26  13:00:00,86.7702778022,7.98179877419,36.7713402516,0.0,18.7433767983,23.2517909448,29.6414836839,0.0,18.025,11.6164836839
 04/26  14:00:00,89.8884457044,8.18924066008,39.6820689071,0.0,18.7433767983,23.2517909448,35.4433319153,0.0,18.025,17.4183319153
 04/26  15:00:00,92.5157837217,8.39464109016,42.39395383,0.0,18.7433767983,22.9618409725,35.4398166277,0.0,18.025,17.4148166277
 04/26  16:00:00,97.3157176464,8.509731932,42.62752288,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/26  17:00:00,109.646533801,8.81981547056,42.4603638064,0.0,17.6635504202,40.6971502883,5.76137735948,0.0,0.0,5.76137735948
 04/26  18:00:00,116.663735793,9.04498306241,42.7484901384,0.0,27.5259009287,37.3340067412,5.77832297159,0.0,0.0,5.77832297159
 04/26  19:00:00,117.959540329,9.11612399432,41.6473030008,0.0,33.8341110165,33.3544677425,5.76815611654,0.0,0.0,5.76815611654
 04/26  20:00:00,130.865019423,9.12900148747,38.8497477538,0.0,36.5179666069,38.8247702939,5.76749378162,0.0,0.0,5.76749378162
 04/26  21:00:00,121.498884252,8.94363389954,35.1846823037,0.0,32.965339924,36.8579353714,5.78203115962,0.0,0.0,5.78203115962
 04/26  22:00:00,90.5364431518,8.2834260799,28.429104517,0.0,25.6355707503,20.6438685092,5.77173126732,0.0,0.0,5.77173126732
 04/26  23:00:00,65.5610726566,7.75111289961,23.5383498013,0.0,15.0252895274,11.7056064465,5.75809526334,0.0,0.0,5.75809526334
 04/26  24:00:00,58.0980163624,7.53062401876,21.3213723306,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/27  01:00:00,54.7993360595,7.38387055239,19.7299679416,0.0,10.0992000411,10.047477231,5.75099974041,0.0,0.0,5.75099974041
 04/27  02:00:00,51.0417702842,7.24287287061,17.9729660309,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/27  03:00:00,49.8803374257,7.15734007986,16.8970660445,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/27  04:00:00,50.3631577667,7.08383947731,15.8469464798,0.0,8.25718729233,11.6354268332,5.75440187076,0.0,0.0,5.75440187076
 04/27  05:00:00,58.3601441487,7.10302576078,16.2456081077,0.0,12.1011305571,15.3678112995,5.76449550581,0.0,0.0,5.76449550581
 04/27  06:00:00,93.6511492922,7.72192954712,21.3903059353,0.0,19.7275818095,37.2640762949,5.78199084118,0.0,0.0,5.78199084118
 04/27  07:00:00,109.072124139,8.12787071511,25.3379098575,0.0,24.3117294858,51.2795993405,11.5708201581,0.0,0.0,11.5708201581
 04/27  08:00:00,97.0828747559,7.54509250363,25.2055922398,0.0,23.6694662846,40.6342015617,17.4935557598,0.0,0.0,17.4935557598
 04/27  09:00:00,94.382115528,7.51519713241,27.5415282356,0.0,23.6694662846,35.6302164847,35.482504267,0.0,18.025,17.457504267
 04/27  10:00:00,75.3685408097,7.30199330908,26.3374941921,0.0,18.7433767983,22.9618409725,35.4657716583,0.0,18.025,17.4407716583
 04/27  11:00:00,76.3308259028,7.34897663541,27.2546760849,0.0,18.7433767983,22.9618409725,29.6438589797,0.0,18.025,11.6188589797
 04/27  12:00:00,78.0199760967,7.42797083873,28.82138246,0.0,18.5889407304,23.1597249699,35.4398003939,0.0,18.025,17.4148003939
 04/27  13:00:00,79.2606302176,7.48929238543,29.754212867,0.0,18.7433767983,23.2517909448,29.6427973756,0.0,18.025,11.6177973756
 04/27  14:00:00,80.542012891,7.57242920851,30.9524601893,0.0,18.7433767983,23.2517909448,35.4406171967,0.0,18.025,17.4156171967
 04/27  15:00:00,82.9942678747,7.7750144046,33.492077763,0.0,18.7433767983,22.9618409725,29.6433634832,0.0,18.025,11.6183634832
 04/27  16:00:00,87.9891206582,7.88981795627,33.9208488232,0.0,18.7433767983,27.431320555,23.7787768835,0.0,18.025,5.75377688351
 04/27  17:00:00,101.205747885,8.24056165221,34.5988567357,0.0,17.6635504202,40.6971502883,5.76114907515,0.0,0.0,5.76114907515
 04/27  18:00:00,109.904069043,8.5468923064,36.4869487845,0.0,27.5259009287,37.3340067412,5.77834290678,0.0,0.0,5.77834290678
 04/27  19:00:00,112.386004872,8.69089864525,36.4990219539,0.0,33.8341110165,33.3544677425,5.76804217239,0.0,0.0,5.76804217239
 04/27  20:00:00,126.905478049,8.81468197978,35.2045554068,0.0,36.5179666069,38.8247702939,5.76765069667,0.0,0.0,5.76765069667
 04/27  21:00:00,120.280520152,8.79356599239,34.1164222926,0.0,32.965339924,36.8579353714,5.7817730548,0.0,0.0,5.7817730548
 04/27  22:00:00,90.9821528181,8.23213292339,28.9261373134,0.0,25.6355707503,20.6438685092,5.77154133622,0.0,0.0,5.77154133622
 04/27  23:00:00,66.2371281025,7.7227469531,24.2427918982,0.0,15.0252895274,11.7056064465,5.75796008628,0.0,0.0,5.75796008628
 04/27  24:00:00,58.5748710975,7.50431311962,21.8245484019,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/28  01:00:00,54.6002902785,7.33995690891,19.5748524466,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/28  02:00:00,50.4352396809,7.1855017631,17.4238095293,0.0,8.25718729233,10.0299323277,5.75094512668,0.0,0.0,5.75094512668
 04/28  03:00:00,49.1612491775,7.09471578436,16.240614901,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/28  04:00:00,50.0265872894,7.03340958427,15.5608181142,0.0,8.25718729233,11.6354268332,5.75427916119,0.0,0.0,5.75427916119
 04/28  05:00:00,58.9863676539,7.08728465863,16.8876028029,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 04/28  06:00:00,94.2834398082,7.72042385002,22.0241348993,0.0,19.7275818095,37.2640762949,11.543018398,0.0,0.0,11.543018398
 04/28  07:00:00,109.2006177,8.1106763213,25.4836584637,0.0,24.3117294858,51.2795993405,11.5700534661,0.0,0.0,11.5700534661
 04/28  08:00:00,91.0177009996,7.28709623118,19.3984492722,0.0,23.6694662846,40.6342015617,17.4907758338,0.0,0.0,17.4907758338
 04/28  09:00:00,82.7570705648,6.91035133162,16.5213559544,0.0,23.6694662846,35.6302164847,35.4831156928,0.0,18.025,17.4581156928
 04/28  10:00:00,61.1113554217,6.47428168481,12.9080417632,0.0,18.7433767983,22.9618409725,29.7851206831,0.126939988403,18.025,11.6331806947
 04/28  11:00:00,61.5247627865,6.53337567786,13.2642257195,0.0,18.7433767983,22.9618409725,35.4849794274,0.0421366941362,18.025,17.4178427332
 04/28  12:00:00,61.3957298427,6.4313668024,13.1937524141,0.0,18.5889407304,23.1597249699,34.1289714671,0.0,18.025,16.1039714671
 04/28  13:00:00,61.5940474491,6.44428142094,13.1326556492,0.0,18.7433767983,23.2517909448,30.9529806694,0.0,18.025,12.9279806694
 04/28  14:00:00,62.9090729602,6.54751166885,14.3444491465,0.0,18.7433767983,23.2517909448,35.4382735538,0.0,18.025,17.4132735538
 04/28  15:00:00,64.33875657,6.65251057231,15.9590846139,0.0,18.7433767983,22.9618409725,29.6426899439,0.0,18.025,11.6176899439
 04/28  16:00:00,69.1103118621,6.74295484583,16.1889184433,0.0,18.7433767983,27.431320555,23.7793265173,0.0,18.025,5.75432651732
 04/28  17:00:00,81.7117427145,7.0467742841,16.2986657765,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 04/28  18:00:00,88.8375569429,7.26053487946,16.7068296333,0.0,27.5259009287,37.3340067412,5.77791410845,0.0,0.0,5.77791410845
 04/28  19:00:00,92.0442471074,7.40632176893,17.4418695755,0.0,33.8341110165,33.3544677425,5.76793435836,0.0,0.0,5.76793435836
 04/28  20:00:00,109.030889954,7.6275590175,18.5171168042,0.0,36.5179666069,38.8247702939,5.80538936307,0.0380842719214,0.0,5.76730509114
 04/28  21:00:00,103.383988216,7.66053136302,18.3529576959,0.0,32.965339924,36.8579353714,11.5424899161,0.0,0.0,11.5424899161
 04/28  22:00:00,75.9299293875,7.21671683559,14.8893593563,0.0,25.6355707503,20.6438685092,5.77116613124,0.0,0.0,5.77116613124
 04/28  23:00:00,53.0330702812,6.82828014177,11.9332263903,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 04/28  24:00:00,46.619715879,6.68965121708,10.684057951,0.0,11.6412384099,10.0650221343,5.75373088998,0.0,0.0,5.75373088998
 04/29  01:00:00,47.0650938129,6.63137608969,9.98877000636,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 04/29  02:00:00,41.2395120361,6.50961170032,8.90398751037,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/29  03:00:00,40.656933367,6.455052102,8.37596246129,0.0,8.25718729233,10.0299323277,5.75100265246,0.0,0.0,5.75100265246
 04/29  04:00:00,42.3906230226,6.44977271361,8.50851706453,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 04/29  05:00:00,47.1336421983,6.46684227741,9.0763358238,0.0,8.71707943955,15.3327214929,5.75768837909,0.0,0.0,5.75768837909
 04/29  06:00:00,68.9591448949,6.63513405658,10.6379067162,0.0,18.5082010057,25.6353820695,5.76435097448,0.0,0.0,5.76435097448
 04/29  07:00:00,82.4300788866,7.08691285481,14.8586535032,0.0,19.4083231844,41.0650158608,5.78116679939,0.0,0.0,5.78116679939
 04/29  08:00:00,115.040082485,7.6955177604,22.9839641043,0.0,26.3286599382,57.9988325916,23.3819686096,0.0,0.0,23.3819686096
 04/29  09:00:00,100.813938795,7.45527578759,24.1511134739,0.0,26.3286599382,42.8504436482,35.5126764332,0.0,18.025,17.4876764332
 04/29  10:00:00,74.4355478516,7.0833168839,22.1381439717,0.0,21.7447113004,23.4437158914,35.4827696314,0.0,18.025,17.4577696314
 04/29  11:00:00,72.7856435859,7.11657472526,22.916354981,0.0,19.3027497915,23.426170988,35.4609854337,0.0,18.025,17.4359854337
 04/29  12:00:00,74.1881394158,7.2097871794,24.0830949819,0.0,19.1483137236,23.7250123474,29.6423911278,0.0,18.025,11.6173911278
 04/29  13:00:00,77.0826991972,7.3585909828,26.6833075131,0.0,19.3027497915,23.7161209604,35.4381364096,0.0,18.025,17.4131364096
 04/29  14:00:00,79.3001159929,7.52580515599,28.7335081159,0.0,19.3027497915,23.7161209604,29.6424851971,0.0,18.025,11.6174851971
 04/29  15:00:00,79.7988997513,7.63403484062,29.4140146075,0.0,19.3027497915,23.426170988,35.4383336427,0.0,18.025,17.4133336427
 04/29  16:00:00,84.5825913788,7.70689595133,29.6735724003,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 04/29  17:00:00,93.4815272589,7.94718496036,29.7099196832,0.0,18.2229234133,37.5968344597,5.75762504602,0.0,0.0,5.75762504602
 04/29  18:00:00,108.738262635,8.28097906844,30.6797726588,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 04/29  19:00:00,107.839452212,8.38045862257,29.5701854489,0.0,36.8143715336,33.066984531,5.76767524957,0.0,0.0,5.76767524957
 04/29  20:00:00,119.791351141,8.48924476761,28.6372179759,0.0,36.3493007332,38.7721355839,5.76762023622,0.0,0.0,5.76762023622
