Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/29  21:00:00,115.686844895,8.39179815341,26.7480236835,0.0,36.1807251679,36.8228455648,5.76772568483,0.0,0.0,5.76772568483
 04/29  22:00:00,89.3505911007,7.88849412814,22.2359435681,0.0,31.0351095914,20.6438685092,5.7812794451,0.0,0.0,5.7812794451
 04/29  23:00:00,62.4080874732,7.42187362636,18.3130032013,0.0,17.4250845679,11.7056064465,5.76440176551,0.0,0.0,5.76440176551
 04/29  24:00:00,53.0434209364,7.18090176398,15.4166291576,0.0,12.8411359301,10.0650221343,5.75435253053,0.0,0.0,5.75435253053
 04/30  01:00:00,49.2470283839,6.88115333791,11.8015142853,0.0,12.925468867,10.100111941,0.266016072255,0.246016072255,0.0,0.02
 04/30  02:00:00,41.3850187127,6.59082296488,8.84887169451,0.0,8.34152022915,10.0650221343,1.23891912482,1.21891912482,0.0,0.02
 04/30  03:00:00,39.7195886559,6.433171856,7.3410849704,0.0,8.34152022915,10.0650221343,7.70282489768,1.95206837957,0.0,5.7507565181
 04/30  04:00:00,40.0996815949,6.31407870804,6.23386082758,0.0,8.34152022915,11.6705166398,3.11371196953,3.09371196953,0.0,0.02
 04/30  05:00:00,43.3729631503,6.21666314631,5.44642973409,0.0,8.80141237637,15.3678112995,9.64960063804,3.89201586352,0.0,5.75758477452
 04/30  06:00:00,64.1628098852,6.31545825715,6.16127310889,0.0,18.5082010057,25.6353820695,10.668910362,4.90474626572,0.0,5.76416409625
 04/30  07:00:00,75.6203532831,6.61623778223,8.40021954048,0.0,19.4926561212,41.1001056674,11.3116608262,5.53177180301,0.0,5.77988902323
 04/30  08:00:00,104.126125926,7.02072533604,12.7448560223,0.0,26.3286599382,57.9988325916,25.2364991823,1.85723949698,0.0,23.3792596853
 04/30  09:00:00,87.4220189714,6.5930874711,11.7408413491,0.0,26.2443270014,42.8153538416,37.5071787933,1.99606579908,18.025,17.4861129942
 04/30  10:00:00,59.105362534,6.07739943578,7.81390271172,0.0,21.7447113004,23.4437158914,41.7718002096,6.28945783546,18.025,17.4573423742
 04/30  11:00:00,56.7432183518,6.0899357271,7.84087734399,0.0,19.3449162599,23.4437158914,35.5811537657,5.92488049559,18.025,11.6312732701
 04/30  12:00:00,55.5650234368,5.93809762567,6.67197141415,0.0,19.190480192,23.7425572507,40.3702690022,4.92939740662,18.025,17.4158715955
 04/30  13:00:00,55.9309368764,5.97041848741,6.97944145805,0.0,19.260583323,23.698576057,30.4220466777,0.780879262806,18.025,11.6161674149
 04/30  14:00:00,57.6019340669,6.13899074802,8.48186651716,0.0,19.260583323,23.698576057,35.4391418603,0.0,18.025,17.4141418603
 04/30  15:00:00,58.2974006851,6.22353827191,9.3827340959,0.0,19.260583323,23.4086260847,29.7463840012,0.107310944374,18.025,11.6140730569
 04/30  16:00:00,62.5668160592,6.27068661635,9.15372684074,0.0,19.260583323,27.8781056672,23.7790399853,0.0,18.025,5.75403998531
 04/30  17:00:00,71.0265965856,6.47379134548,8.78811971612,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 04/30  18:00:00,86.8713572026,6.76960560182,10.4436820827,0.0,32.6059821062,37.0465235296,6.19260205183,0.431790746694,0.0,5.76081130513
 04/30  19:00:00,88.3049846399,6.94478419533,11.4714203414,0.0,36.8143715336,33.066984531,6.79204887656,1.02500368443,0.0,5.76704519213
 04/30  20:00:00,102.670308449,7.1488831788,12.7371389756,0.0,36.43363367,38.8072253906,7.30707724406,1.54048876187,0.0,5.76658848219
 04/30  21:00:00,100.11068816,7.14569325266,12.5374214316,0.0,36.0963922311,36.7877557581,7.96205144435,2.19460348005,0.0,5.7674479643
 04/30  22:00:00,75.7624526481,6.76686354621,9.88890408229,0.0,30.9507766546,20.6087787026,7.79675371889,2.01616999349,0.0,5.7805837254
 04/30  23:00:00,50.6821948986,6.43157753107,7.57742731003,0.0,17.4250845679,11.7056064465,6.91489737615,1.15068462772,0.0,5.76421274843
 04/30  24:00:00,43.9504485424,6.36244032678,7.02271798595,0.0,12.925468867,10.100111941,0.564055402825,0.544055402825,0.0,0.02
 05/01  01:00:00,40.8055781396,6.31696771245,6.80315528566,0.0,10.0992000411,10.047477231,5.79100082284,0.0401679880852,0.0,5.75083283476
 05/01  02:00:00,39.1643162105,6.30865008304,7.02977865237,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/01  03:00:00,39.598732874,6.32825998931,7.44457625454,0.0,8.25718729233,10.0299323277,5.75051322304,0.0,0.0,5.75051322304
 05/01  04:00:00,41.8373878671,6.36692746783,8.03814983876,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/01  05:00:00,50.0025207633,6.42201004433,8.5690934582,0.0,12.1011305571,15.3678112995,5.76408534768,0.0,0.0,5.76408534768
 05/01  06:00:00,82.1109802875,6.98018405749,12.4760491129,0.0,19.7275818095,37.2640762949,5.78061681327,0.0,0.0,5.78061681327
 05/01  07:00:00,99.1085315638,7.39252411475,16.109881573,0.0,24.3117294858,51.2795993405,11.566802264,0.0,0.0,11.566802264
 05/01  08:00:00,86.6894051424,6.88493588481,15.4724274162,0.0,23.6694662846,40.6342015617,17.4870397105,0.0,0.0,17.4870397105
 05/01  09:00:00,84.6836173196,6.88641757655,18.471917086,0.0,23.6694662846,35.6302164847,35.4797350213,0.0,18.025,17.4547350213
 05/01  10:00:00,66.8312671708,6.71155046306,18.3907430601,0.0,18.7433767983,22.9618409725,35.4609138679,0.0,18.025,17.4359138679
 05/01  11:00:00,68.9879266338,6.81729021899,20.4435148592,0.0,18.7433767983,22.9618409725,29.6419321481,0.0,18.025,11.6169321481
 05/01  12:00:00,72.3453189494,6.9767077958,23.5980405103,0.0,18.5889407304,23.1597249699,35.4371095135,0.0,18.025,17.4121095135
 05/01  13:00:00,75.1290408959,7.1270169386,25.9849517547,0.0,18.7433767983,23.2517909448,29.6405595405,0.0,18.025,11.6155595405
 05/01  14:00:00,77.3201410388,7.26534142287,28.0377272074,0.0,18.7433767983,23.2517909448,35.4351788207,0.0,18.025,17.4101788207
 05/01  15:00:00,79.5527196303,7.45479773334,30.3708001732,0.0,18.7433767983,22.9618409725,29.6402724086,0.0,18.025,11.6152724086
 05/01  16:00:00,84.8599121017,7.61178295593,31.0697334897,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/01  17:00:00,96.8090244899,7.91522094224,30.5275601955,0.0,17.6635504202,40.6971502883,5.76055180327,0.0,0.0,5.76055180327
 05/01  18:00:00,103.718778859,8.13733077618,30.7113714672,0.0,27.5259009287,37.3340067412,5.77708151642,0.0,0.0,5.77708151642
 05/01  19:00:00,105.519130257,8.23430726457,30.0888483185,0.0,33.8341110165,33.3544677425,5.76732911902,0.0,0.0,5.76732911902
 05/01  20:00:00,120.367000241,8.37760790773,29.1032587897,0.0,36.5179666069,38.8247702939,5.76719527828,0.0,0.0,5.76719527828
 05/01  21:00:00,113.368696218,8.35100559813,27.6473203519,0.0,32.965339924,36.8579353714,5.78048932003,0.0,0.0,5.78048932003
 05/01  22:00:00,84.0597014287,7.81144428782,22.4244974651,0.0,25.6355707503,20.6438685092,5.77063393556,0.0,0.0,5.77063393556
 05/01  23:00:00,59.7193239751,7.34203797521,18.1057660679,0.0,15.0252895274,11.7056064465,5.75743619579,0.0,0.0,5.75743619579
 05/01  24:00:00,52.7441757567,7.15563892472,16.3425782627,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/02  01:00:00,49.9446379887,7.04044381541,15.2187507235,0.0,10.0992000411,10.047477231,5.75081154544,0.0,0.0,5.75081154544
 05/02  02:00:00,46.3970694026,6.91482460593,13.6563674557,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/02  03:00:00,45.3666504438,6.83726188802,12.7035010666,0.0,8.25718729233,10.0299323277,5.75059925709,0.0,0.0,5.75059925709
 05/02  04:00:00,46.5612221068,6.79389374816,12.3350330725,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/02  05:00:00,55.1052715353,6.84713079579,13.2467471955,0.0,12.1011305571,15.3678112995,5.76385710334,0.0,0.0,5.76385710334
 05/02  06:00:00,88.8806851541,7.49807956657,18.7279000445,0.0,19.7275818095,37.2640762949,5.7803995753,0.0,0.0,5.7803995753
 05/02  07:00:00,107.482812198,7.97562078979,23.9011207884,0.0,24.3117294858,51.2795993405,11.5671239785,0.0,0.0,11.5671239785
 05/02  08:00:00,96.1681666878,7.42421459482,24.4119479333,0.0,23.6694662846,40.6342015617,17.4853088794,0.0,0.0,17.4853088794
 05/02  09:00:00,92.7535993427,7.36895856303,26.0593852928,0.0,23.6694662846,35.6302164847,35.4779288676,0.0,18.025,17.4529288676
 05/02  10:00:00,73.8443371869,7.14782302084,24.9675608997,0.0,18.7433767983,22.9618409725,35.4582030829,0.0,18.025,17.4332030829
 05/02  11:00:00,78.1766221678,7.39276477973,29.0567490758,0.0,18.7433767983,22.9618409725,29.6407677211,0.0,18.025,11.6157677211
 05/02  12:00:00,82.9878771342,7.66603560284,33.5512834217,0.0,18.5889407304,23.1597249699,33.6210319295,0.0,18.025,15.5960319295
 05/02  13:00:00,86.159917109,7.87602604859,36.2668334236,0.0,18.7433767983,23.2517909448,31.4532439712,0.0,18.025,13.4282439712
 05/02  14:00:00,89.2495119874,8.08393822573,39.148513945,0.0,18.7433767983,23.2517909448,29.637809437,0.0,18.025,11.612809437
 05/02  15:00:00,91.2513791302,8.27721036621,41.2470610796,0.0,18.7433767983,22.9618409725,35.436784007,0.0,18.025,17.411784007
 05/02  16:00:00,95.6640727774,8.38572612542,41.0999672703,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/02  17:00:00,106.782019207,8.63663831843,39.7791518253,0.0,17.6635504202,40.6971502883,5.76003990637,0.0,0.0,5.76003990637
 05/02  18:00:00,112.262582885,8.7715561026,38.6209891625,0.0,27.5259009287,37.3340067412,5.77678179124,0.0,0.0,5.77678179124
 05/02  19:00:00,111.330800732,8.73843491336,35.3964178656,0.0,33.8341110165,33.3544677425,5.76696928269,0.0,0.0,5.76696928269
 05/02  20:00:00,120.537976328,8.56283344757,29.0890362678,0.0,36.5179666069,38.8247702939,5.7664345328,0.0,0.0,5.7664345328
 05/02  21:00:00,109.20310776,8.26189694939,23.5708853772,0.0,32.965339924,36.8579353714,5.78033689245,0.0,0.0,5.78033689245
 05/02  22:00:00,78.7261623883,7.59436721425,17.3080667344,0.0,25.6355707503,20.6438685092,5.77042061489,0.0,0.0,5.77042061489
 05/02  23:00:00,56.1611721768,7.18051510368,14.7091500365,0.0,15.0252895274,11.7056064465,5.75727519021,0.0,0.0,5.75727519021
 05/02  24:00:00,49.5781461529,6.9986309287,13.3335763474,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/03  01:00:00,45.6249390391,6.81508703849,11.1244155098,0.0,10.0992000411,10.047477231,5.75071447316,0.0,0.0,5.75071447316
 05/03  02:00:00,42.0071920051,6.65328990067,9.5280345968,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/03  03:00:00,40.6100371001,6.52623025221,8.25793597732,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/03  04:00:00,41.0539354062,6.41840929281,7.20323737143,0.0,8.25718729233,11.6354268332,5.75392840443,0.0,0.0,5.75392840443
 05/03  05:00:00,48.0314472611,6.36924089335,6.65084066594,0.0,12.1011305571,15.3678112995,6.2150031655,0.451576353508,0.0,5.76342681199
 05/03  06:00:00,78.7023940347,6.77591680894,9.27181073886,0.0,19.7275818095,37.2640762949,7.59791406013,1.81777642122,0.0,5.7801376389
 05/03  07:00:00,94.8764912954,7.13894073733,12.1315392218,0.0,24.3117294858,51.2795993405,13.235876929,1.67095938954,0.0,11.5649175394
 05/03  08:00:00,83.7709935876,6.78406537076,12.6549603825,0.0,23.6694662846,40.6342015617,17.4932555055,0.0103612584719,0.0,17.482894247
 05/03  09:00:00,82.313069675,6.82742952297,16.1604114789,0.0,23.6694662846,35.6302164847,35.4747708685,0.0,18.025,17.4497708685
 05/03  10:00:00,64.5795670873,6.68054632167,16.1700907891,0.0,18.7433767983,22.9618409725,29.6540473202,0.0,18.025,11.6290473202
 05/03  11:00:00,66.481408148,6.80973809626,17.9445729207,0.0,18.7433767983,22.9618409725,35.438178034,0.0,18.025,17.413178034
 05/03  12:00:00,69.3969060974,7.00109985971,20.6252635196,0.0,18.5889407304,23.1597249699,29.6381818273,0.0,18.025,11.6131818273
 05/03  13:00:00,73.080171661,7.22280695494,23.8403194849,0.0,18.7433767983,23.2517909448,35.4356875568,0.0,18.025,17.4106875568
 05/03  14:00:00,74.9974804435,7.37301846846,25.6074155369,0.0,18.7433767983,23.2517909448,29.637470761,0.0,18.025,11.612470761
 05/03  15:00:00,75.461627905,7.47384149576,26.2606916704,0.0,18.7433767983,22.9618409725,35.4346259399,0.0,18.025,17.4096259399
 05/03  16:00:00,79.9465546946,7.55956550422,26.2086252083,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/03  17:00:00,92.4475629157,7.84481204472,26.2365365864,0.0,17.6635504202,40.6971502883,5.76035392549,0.0,0.0,5.76035392549
 05/03  18:00:00,98.7855099327,8.0214500393,25.8940607949,0.0,27.5259009287,37.3340067412,5.77650391474,0.0,0.0,5.77650391474
 05/03  19:00:00,100.154632632,8.09599471522,24.8627158268,0.0,33.8341110165,33.3544677425,5.76689334356,0.0,0.0,5.76689334356
 05/03  20:00:00,113.909323138,8.13952522531,22.8837196189,0.0,36.5179666069,38.8247702939,5.76682662507,0.0,0.0,5.76682662507
 05/03  21:00:00,105.360311793,7.96200417129,20.0280263886,0.0,32.965339924,36.8579353714,5.79761868476,0.0175539722398,0.0,5.78006471252
 05/03  22:00:00,76.3569970799,7.37538545599,15.1579146876,0.0,25.6355707503,20.6438685092,5.77010788244,0.0,0.0,5.77010788244
 05/03  23:00:00,51.679355983,6.82561466956,10.5822577857,0.0,15.0252895274,11.7056064465,6.78743915555,1.03032790676,0.0,5.75711124879
 05/03  24:00:00,43.9559955474,6.55513380363,8.15493212966,0.0,11.6412384099,10.0650221343,2.24427338597,2.22427338597,0.0,0.02
 05/04  01:00:00,40.6559434947,6.37733583393,6.59319185418,0.0,10.0992000411,10.047477231,3.71676701083,3.69676701083,0.0,0.02
 05/04  02:00:00,37.6077024372,6.24608790391,5.53574635965,0.0,8.25718729233,10.0299323277,9.65604171226,3.90557332083,0.0,5.75046839143
 05/04  03:00:00,36.6624125476,6.14837730073,4.68817849071,0.0,8.25718729233,10.0299323277,4.73149574954,4.71149574954,0.0,0.02
 05/04  04:00:00,37.6941068686,6.08288420743,4.17895074797,0.0,8.25718729233,11.6354268332,4.72338264374,4.70338264374,0.0,0.02
 05/04  05:00:00,45.2199521725,6.07472271872,4.13389492517,0.0,12.1011305571,15.3678112995,10.4141026366,4.65053006645,0.0,5.76357257018
 05/04  06:00:00,76.8563554582,6.5637319826,7.63799134133,0.0,19.7275818095,37.2640762949,16.1731379947,4.63371606282,0.0,11.5394219318
 05/04  07:00:00,93.791343038,6.9969340226,11.1884632218,0.0,24.3117294858,51.2795993405,8.14961285545,2.35693632829,0.0,5.79267652717
 05/04  08:00:00,82.0475009887,6.60924833182,11.1063225336,0.0,23.6694662846,40.6342015617,17.4910393158,0.00970394141117,0.0,17.4813353744
 05/04  09:00:00,81.007269729,6.69430264793,14.987763742,0.0,23.6694662846,35.6302164847,35.476716053,0.0,18.025,17.451716053
 05/04  10:00:00,64.1573076046,6.58588746481,15.842509345,0.0,18.7433767983,22.9618409725,35.4566887754,0.0,18.025,17.4316887754
 05/04  11:00:00,66.2821891077,6.73080870559,17.8242990141,0.0,18.7433767983,22.9618409725,29.6383979845,0.0,18.025,11.6133979845
 05/04  12:00:00,69.4109474384,6.93287248535,20.7075450715,0.0,18.5889407304,23.1597249699,35.4329836154,0.0,18.025,17.4079836154
 05/04  13:00:00,72.3862328428,7.12437789654,23.2448219792,0.0,18.7433767983,23.2517909448,29.6374844507,0.0,18.025,11.6124844507
 05/04  14:00:00,74.4004697229,7.27389111286,25.1095468459,0.0,18.7433767983,23.2517909448,35.4344845167,0.0,18.025,17.4094845167
 05/04  15:00:00,75.8019059468,7.41429945822,26.6605232196,0.0,18.7433767983,22.9618409725,29.6365703934,0.0,18.025,11.6115703934
 05/04  16:00:00,79.5638291599,7.47576500086,25.9097075418,0.0,18.7433767983,27.431320555,23.7786867235,0.0,18.025,5.75368672347
 05/04  17:00:00,92.0385962095,7.75915479421,25.9132671773,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 05/04  18:00:00,99.7578945202,8.00477312782,26.8831593643,0.0,27.5259009287,37.3340067412,5.77634779793,0.0,0.0,5.77634779793
 05/04  19:00:00,102.085346788,8.1357248755,26.7537331974,0.0,33.8341110165,33.3544677425,5.76677557197,0.0,0.0,5.76677557197
 05/04  20:00:00,116.105928903,8.21818666374,25.0016928505,0.0,36.5179666069,38.8247702939,5.76583941125,0.0,0.0,5.76583941125
 05/04  21:00:00,107.623132034,8.08589273683,22.1669941504,0.0,32.965339924,36.8579353714,5.77971317161,0.0,0.0,5.77971317161
 05/04  22:00:00,78.5553507799,7.50974882067,17.2219377225,0.0,25.6355707503,20.6438685092,5.76998626968,0.0,0.0,5.76998626968
 05/04  23:00:00,53.8567589478,6.9726052045,12.6126855961,0.0,15.0252895274,11.7056064465,5.75708824169,0.0,0.0,5.75708824169
 05/04  24:00:00,46.3412784818,6.7324069643,10.3629563939,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/05  01:00:00,43.1935714042,6.57790097146,8.93025718798,0.0,10.0992000411,10.047477231,5.93293530701,0.182373248511,0.0,5.75056205849
 05/05  02:00:00,40.1583719419,6.45679635204,7.8757301622,0.0,8.25718729233,10.0299323277,0.522476760401,0.502476760401,0.0,0.02
 05/05  03:00:00,39.5648313182,6.39547826013,7.34349888595,0.0,8.25718729233,10.0299323277,0.624535616679,0.604535616679,0.0,0.02
 05/05  04:00:00,40.7701556911,6.34999804148,6.98790185463,0.0,8.25718729233,11.6354268332,6.4359514236,0.682201399269,0.0,5.75375002433
 05/05  05:00:00,48.7373003131,6.38211206018,7.34386930194,0.0,12.1011305571,15.3678112995,6.42474930583,0.661426348454,0.0,5.76332295738
 05/05  06:00:00,80.8353433159,6.91897226518,11.2617911057,0.0,19.7275818095,37.2640762949,6.83842680478,1.05898223065,0.0,5.77944457412
 05/05  07:00:00,97.7543528946,7.33187481398,14.8165777694,0.0,24.3117294858,51.2795993405,12.1729380166,0.609293266484,0.0,11.5636447502
 05/05  08:00:00,85.2366435335,6.83753018393,14.067221837,0.0,23.6694662846,40.6342015617,17.4799204544,0.0,0.0,17.4799204544
 05/05  09:00:00,82.9894032939,6.8454306707,16.8187977637,0.0,23.6694662846,35.6302164847,35.473635684,0.0,18.025,17.448635684
 05/05  10:00:00,65.5139941074,6.68580078126,17.099305421,0.0,18.7433767983,22.9618409725,29.652077534,0.0,18.025,11.627077534
 05/05  11:00:00,67.9979307892,6.83037023636,19.4404906725,0.0,18.7433767983,22.9618409725,35.4349338341,0.0,18.025,17.4099338341
 05/05  12:00:00,71.4065190472,7.03321647069,22.6027859295,0.0,18.5889407304,23.1597249699,29.6360181315,0.0,18.025,11.6110181315
 05/05  13:00:00,74.9087885616,7.24305499338,25.648715582,0.0,18.7433767983,23.2517909448,35.4321070811,0.0,18.025,17.4071070811
 05/05  14:00:00,77.30241197,7.40608528548,27.8793077989,0.0,18.7433767983,23.2517909448,29.6377756382,0.0,18.025,11.6127756382
 05/05  15:00:00,78.8466235513,7.55091100555,29.5686433485,0.0,18.7433767983,22.9618409725,29.6361583167,0.0,18.025,11.6111583167
 05/05  16:00:00,84.2584530884,7.68217732197,30.3979359125,0.0,18.7433767983,27.431320555,23.7785349937,0.0,18.025,5.75353499374
 05/05  17:00:00,97.3110100707,8.02078268365,30.9240608593,0.0,17.6635504202,40.6971502883,5.75994069565,0.0,0.0,5.75994069565
 05/05  18:00:00,105.018645384,8.27918323618,31.8695390873,0.0,27.5259009287,37.3340067412,5.77604375589,0.0,0.0,5.77604375589
 05/05  19:00:00,107.382600478,8.42128893783,31.7654512244,0.0,33.8341110165,33.3544677425,5.76607958338,0.0,0.0,5.76607958338
 05/05  20:00:00,120.940132283,8.48982196238,29.5642915925,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 05/05  21:00:00,112.2608053,8.36867877421,26.5219227045,0.0,32.965339924,36.8579353714,11.5385347396,0.0,0.0,11.5385347396
 05/05  22:00:00,82.3297611345,7.77319041672,20.732937113,0.0,25.6355707503,20.6438685092,5.76965902648,0.0,0.0,5.76965902648
 05/05  23:00:00,57.3169084653,7.24028110749,15.8051870068,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/05  24:00:00,50.0191240699,7.0198064194,13.7534077017,0.0,11.6412384099,10.0650221343,5.75370173236,0.0,0.0,5.75370173236
 05/06  01:00:00,49.9823886113,6.91680425069,12.620710965,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 05/06  02:00:00,44.3116301823,6.79318411955,11.6926061016,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/06  03:00:00,43.5044956959,6.71606640964,10.9625837463,0.0,8.25718729233,10.0299323277,5.75009886333,0.0,0.0,5.75009886333
 05/06  04:00:00,44.3724445394,6.64938936302,10.290820367,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/06  05:00:00,48.3142864762,6.60868750859,10.1152560685,0.0,8.71707943955,15.3327214929,5.75682381773,0.0,0.0,5.75682381773
 05/06  06:00:00,68.0236765649,6.77910709494,11.4426398486,0.0,18.5082010057,25.6353820695,5.76311879764,0.0,0.0,5.76311879764
 05/06  07:00:00,82.3731356025,7.15611932172,14.7327928791,0.0,19.4083231844,41.0650158608,5.77906813415,0.0,0.0,5.77906813415
 05/06  08:00:00,112.714497181,7.65054900822,20.7037371622,0.0,26.3286599382,57.9988325916,17.5254123026,0.0,0.0,17.5254123026
 05/06  09:00:00,98.7983142262,7.42112039633,22.1699008138,0.0,26.3286599382,42.8504436482,41.3178019355,0.0,18.025,23.2928019355
 05/06  10:00:00,71.5679673905,6.99283403784,19.3612452364,0.0,21.7447113004,23.4437158914,29.6641097424,0.0,18.025,11.6391097424
 05/06  11:00:00,69.5101456879,6.98957488268,19.7679986041,0.0,19.3027497915,23.426170988,35.4535600806,0.0,18.025,17.4285600806
 05/06  12:00:00,70.1779887452,7.02549316044,20.2573318116,0.0,19.1483137236,23.7250123474,29.6363946778,0.0,18.025,11.6113946778
 05/06  13:00:00,71.6833487966,7.05440320458,21.5882386402,0.0,19.3027497915,23.7161209604,35.4316841113,0.0,18.025,17.4066841113
 05/06  14:00:00,73.2663018483,7.13008048141,23.0955122525,0.0,19.3027497915,23.7161209604,29.6364132076,0.0,18.025,11.6114132076
 05/06  15:00:00,75.2731453795,7.27103501807,25.2513524561,0.0,19.3027497915,23.426170988,35.4325513892,0.0,18.025,17.4075513892
 05/06  16:00:00,82.9786279457,7.48562748009,28.2909775522,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 05/06  17:00:00,92.577031557,7.76503078835,28.9876994411,0.0,18.2229234133,37.5968344597,5.7567364967,0.0,0.0,5.7567364967
 05/06  18:00:00,108.785643201,8.17125525876,30.8370247424,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 05/06  19:00:00,109.624110786,8.36748131752,31.3680170854,0.0,36.8143715336,33.066984531,5.76634408242,0.0,0.0,5.76634408242
 05/06  20:00:00,120.072300302,8.45119209393,28.9564152071,0.0,36.3493007332,38.7721355839,5.76592047884,0.0,0.0,5.76592047884
 05/06  21:00:00,115.908863439,8.34114762383,27.0208863301,0.0,36.1807251679,36.8228455648,5.76630553679,0.0,0.0,5.76630553679
 05/06  22:00:00,89.311907707,7.81925059623,22.266800909,0.0,31.0351095914,20.6438685092,5.77887426593,0.0,0.0,5.77887426593
 05/06  23:00:00,61.0758202313,7.30432048579,17.0984556999,0.0,17.4250845679,11.7056064465,5.76306343274,0.0,0.0,5.76306343274
 05/06  24:00:00,52.0672461076,7.07840186866,14.5430629066,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 05/07  01:00:00,50.65514362,6.9458806207,13.1449658357,0.0,12.925468867,10.100111941,5.75042974913,0.0,0.0,5.75042974913
 05/07  02:00:00,44.6439537676,6.80059310448,11.8981136476,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/07  03:00:00,43.9319719886,6.73063892172,11.2560809867,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/07  04:00:00,45.2203819417,6.69347622244,10.9752514654,0.0,8.34152022915,11.6705166398,5.75354337548,0.0,0.0,5.75354337548
 05/07  05:00:00,49.4408902636,6.67149778114,11.0596567156,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 05/07  06:00:00,69.6470256957,6.88126211302,12.9638584251,0.0,18.5082010057,25.6353820695,5.76300953003,0.0,0.0,5.76300953003
 05/07  07:00:00,84.6075161429,7.29378704426,16.7101263045,0.0,19.4926561212,41.1001056674,5.77877241329,0.0,0.0,5.77877241329
 05/07  08:00:00,116.677738917,7.83675576302,24.4808267004,0.0,26.3286599382,57.9988325916,23.3592672899,0.0,0.0,23.3592672899
 05/07  09:00:00,102.594849537,7.60550443484,25.9015187779,0.0,26.2443270014,42.8153538416,35.4979903334,0.0,18.025,17.4729903334
 05/07  10:00:00,78.1725960135,7.29444664058,25.6642834431,0.0,21.7447113004,23.4437158914,35.471160978,0.0,18.025,17.446160978
 05/07  11:00:00,75.7217752317,7.29988109364,25.6096312405,0.0,19.3449162599,23.4437158914,35.4509074352,0.0,18.025,17.4259074352
 05/07  12:00:00,76.7211174589,7.36719292888,26.3990646257,0.0,19.190480192,23.7425572507,29.6356215396,0.0,18.025,11.6106215396
 05/07  13:00:00,79.8313315466,7.4928148796,29.3575327433,0.0,19.260583323,23.698576057,29.6338260143,0.0,18.025,11.6088260143
 05/07  14:00:00,80.9536925824,7.5685797929,30.4041305132,0.0,19.260583323,23.698576057,35.4299456856,0.0,18.025,17.4049456856
 05/07  15:00:00,82.379512088,7.67816417573,32.0103137598,0.0,19.260583323,23.4086260847,29.6351547427,0.0,18.025,11.6101547427
 05/07  16:00:00,86.8119893956,7.74050556819,31.9291757115,0.0,19.260583323,27.8781056672,23.7784015595,0.0,18.025,5.75340155952
 05/07  17:00:00,94.8292535751,7.93889831959,31.1258013693,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 05/07  18:00:00,109.846773324,8.27925448847,31.9095876876,0.0,32.6059821062,37.0465235296,5.75964450849,0.0,0.0,5.75964450849
 05/07  19:00:00,109.935014322,8.42477575792,31.6216546265,0.0,36.8143715336,33.066984531,5.76602152578,0.0,0.0,5.76602152578
 05/07  20:00:00,121.534393775,8.53361764804,30.2166930113,0.0,36.43363367,38.8072253906,5.76534404927,0.0,0.0,5.76534404927
 05/07  21:00:00,116.947353459,8.4249803494,28.0950030802,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 05/07  22:00:00,89.9246243721,7.89280619774,22.9254157161,0.0,30.9507766546,20.6087787026,11.5373563854,0.0,0.0,11.5373563854
 05/07  23:00:00,61.8101135983,7.37840823285,17.7586979704,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 05/07  24:00:00,53.4205920769,7.18245534052,15.6729368022,0.0,12.925468867,10.100111941,5.75352425552,0.0,0.0,5.75352425552
 05/08  01:00:00,48.9252211543,7.02597616116,14.213874155,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/08  02:00:00,45.9447488096,6.91174933248,13.2071762491,0.0,8.25718729233,10.0299323277,5.75024175226,0.0,0.0,5.75024175226
 05/08  03:00:00,44.7988478664,6.81575346251,12.1572747653,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/08  04:00:00,45.6712899717,6.75106677744,11.488015432,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/08  05:00:00,53.7011984112,6.78175956784,11.9081964567,0.0,12.1011305571,15.3678112995,5.76286151579,0.0,0.0,5.76286151579
 05/08  06:00:00,86.6170254479,7.37886611003,16.5837084855,0.0,19.7275818095,37.2640762949,5.77787628434,0.0,0.0,5.77787628434
 05/08  07:00:00,104.11399534,7.80544533163,20.7028172632,0.0,24.3117294858,51.2795993405,11.5621927706,0.0,0.0,11.5621927706
 05/08  08:00:00,92.6673297224,7.28261670959,21.0529371252,0.0,23.6694662846,40.6342015617,17.4738650136,0.0,0.0,17.4738650136
 05/08  09:00:00,90.5870361536,7.27512004027,23.9868269318,0.0,23.6694662846,35.6302164847,35.4695069053,0.0,18.025,17.4445069053
 05/08  10:00:00,72.3244622241,7.1041735745,23.4914600365,0.0,18.7433767983,22.9618409725,29.6501365166,0.0,18.025,11.6251365166
 05/08  11:00:00,75.44126547,7.28525705919,26.4289795551,0.0,18.7433767983,22.9618409725,35.4317519048,0.0,18.025,17.4067519048
 05/08  12:00:00,78.5892703105,7.45876171617,29.360033494,0.0,18.5889407304,23.1597249699,29.6348307141,0.0,18.025,11.6098307141
 05/08  13:00:00,81.7806853771,7.6453872771,32.1183205406,0.0,18.7433767983,23.2517909448,35.4298489139,0.0,18.025,17.4048489139
 05/08  14:00:00,83.3036333387,7.73217687555,33.5544780655,0.0,18.7433767983,23.2517909448,29.6359320654,0.0,18.025,11.6109320654
 05/08  15:00:00,83.6769372827,7.82623144928,34.1236779697,0.0,18.7433767983,22.9618409725,29.6340766709,0.0,18.025,11.6090766709
 05/08  16:00:00,87.660325928,7.86715146189,33.6148761197,0.0,18.7433767983,27.431320555,23.777711735,0.0,18.025,5.75271173497
 05/08  17:00:00,100.732399995,8.21099434882,34.1553047678,0.0,17.6635504202,40.6971502883,5.7594955983,0.0,0.0,5.7594955983
 05/08  18:00:00,107.521986251,8.42785862849,34.224321291,0.0,27.5259009287,37.3340067412,5.77490664597,0.0,0.0,5.77490664597
 05/08  19:00:00,110.376630977,8.58695104919,34.5939059809,0.0,33.8341110165,33.3544677425,5.76510066471,0.0,0.0,5.76510066471
 05/08  20:00:00,125.505013174,8.73348310771,33.8855986617,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 05/08  21:00:00,116.451875934,8.59296899713,30.4888285216,0.0,32.965339924,36.8579353714,11.5356672352,0.0,0.0,11.5356672352
 05/08  22:00:00,86.4867444561,7.99272954961,24.6704790705,0.0,25.6355707503,20.6438685092,5.76900215516,0.0,0.0,5.76900215516
 05/08  23:00:00,61.5818664369,7.49016425443,19.8203115126,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/08  24:00:00,54.0638592938,7.28007457655,17.537920774,0.0,11.6412384099,10.0650221343,5.75344814302,0.0,0.0,5.75344814302
 05/09  01:00:00,51.1245292225,7.15370520545,16.2854579385,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/09  02:00:00,48.1577874088,7.0456242678,15.2863600405,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/09  03:00:00,47.4695072291,6.98171953931,14.661973593,0.0,8.25718729233,10.0299323277,5.75016241034,0.0,0.0,5.75016241034
 05/09  04:00:00,47.9340881242,6.90953066951,13.5923620101,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/09  05:00:00,55.4087920176,6.91077698776,13.4867944903,0.0,12.1011305571,15.3678112995,5.76264645601,0.0,0.0,5.76264645601
 05/09  06:00:00,88.3817770583,7.51460009234,18.212767997,0.0,19.7275818095,37.2640762949,5.77828875828,0.0,0.0,5.77828875828
 05/09  07:00:00,102.715052958,7.71678009705,19.3926011827,0.0,24.3117294858,51.2795993405,11.5615625686,0.0,0.0,11.5615625686
 05/09  08:00:00,87.3404484196,7.01888582453,15.9898264347,0.0,23.6694662846,40.6342015617,17.4733675331,0.0,0.0,17.4733675331
 05/09  09:00:00,83.6386416848,6.9490804354,17.364495319,0.0,23.6694662846,35.6302164847,29.6611256269,0.0,18.025,11.6361256269
 05/09  10:00:00,63.2809166163,6.57579339292,14.9763196134,0.0,18.7433767983,22.9618409725,35.4497430593,0.0,18.025,17.4247430593
 05/09  11:00:00,62.7268680264,6.51757268866,14.4822808934,0.0,18.7433767983,22.9618409725,29.6340729636,0.0,18.025,11.6090729636
 05/09  12:00:00,64.2747379715,6.58962498371,15.9146519674,0.0,18.5889407304,23.1597249699,35.4303733902,0.0,18.025,17.4053733902
 05/09  13:00:00,64.0038446829,6.61636314317,15.3705167318,0.0,18.7433767983,23.2517909448,29.6342397004,0.0,18.025,11.6092397004
 05/09  14:00:00,64.4099133192,6.65299234917,15.7399569488,0.0,18.7433767983,23.2517909448,35.4287937205,0.0,18.025,17.4037937205
 05/09  15:00:00,64.3542227078,6.68499837355,15.9422100642,0.0,18.7433767983,22.9618409725,29.6351228576,0.0,18.025,11.6101228576
 05/09  16:00:00,68.2280691508,6.71737108102,15.3324160621,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/09  17:00:00,80.0798897034,6.96725806356,14.7465580181,0.0,17.6635504202,40.6971502883,5.75941150036,0.0,0.0,5.75941150036
 05/09  18:00:00,86.586222705,7.11372239974,14.6027367518,0.0,27.5259009287,37.3340067412,5.77498904588,0.0,0.0,5.77498904588
 05/09  19:00:00,89.2041626943,7.20565376015,14.8027597625,0.0,33.8341110165,33.3544677425,5.76548183903,0.0,0.0,5.76548183903
 05/09  20:00:00,105.76620344,7.39041076383,15.4898817642,0.0,36.5179666069,38.8247702939,5.80457134177,0.0388687799209,0.0,5.76570256185
 05/09  21:00:00,100.093764896,7.41489876013,15.3088416351,0.0,32.965339924,36.8579353714,5.99762848984,0.219965215753,0.0,5.77766327409
 05/09  22:00:00,72.7733936623,6.97192325995,11.9779646862,0.0,25.6355707503,20.6438685092,6.14692372291,0.378237745409,0.0,5.76868597751
 05/09  23:00:00,49.874224981,6.58578554823,9.01705705351,0.0,15.0252895274,11.7056064465,6.24808039734,0.491718254542,0.0,5.75636214279
 05/09  24:00:00,43.3223271394,6.43636714769,7.64012004632,0.0,11.6412384099,10.0650221343,0.609428438034,0.589428438034,0.0,0.02
 05/10  01:00:00,40.7442050238,6.33982597083,6.71902523575,0.0,10.0992000411,10.047477231,0.695434598522,0.675434598522,0.0,0.02
 05/10  02:00:00,38.0690808403,6.2569675053,5.98631018044,0.0,8.25718729233,10.0299323277,6.50054523723,0.750438843785,0.0,5.75010639344
 05/10  03:00:00,37.5706120711,6.20884320017,5.53597714675,0.0,8.25718729233,10.0299323277,0.835062508467,0.815062508467,0.0,0.02
 05/10  04:00:00,38.7415874835,6.16514084077,5.14425912297,0.0,8.25718729233,11.6354268332,6.82844381665,1.07562226904,0.0,5.75282154761
 05/10  05:00:00,46.3991285599,6.17527435769,5.21267058614,0.0,12.1011305571,15.3678112995,1.38904233597,1.36904233597,0.0,0.02
 05/10  06:00:00,77.7645137178,6.64412013995,8.46602047832,0.0,19.7275818095,37.2640762949,8.14031248322,2.36243717947,0.0,5.77787530374
 05/10  07:00:00,93.9011274176,7.00902024799,11.2864997797,0.0,24.3117294858,51.2795993405,13.6357865692,2.07513523438,0.0,11.5606513348
 05/10  08:00:00,81.3879976264,6.56499191495,10.4913086134,0.0,23.6694662846,40.6342015617,17.4720938891,0.0,0.0,17.4720938891
 05/10  09:00:00,79.7509752177,6.62126241322,13.8046754797,0.0,23.6694662846,35.6302164847,35.466208616,0.0,18.025,17.441208616
 05/10  10:00:00,62.3043981245,6.49296761175,14.0826453822,0.0,18.7433767983,22.9618409725,29.6483692248,0.0,18.025,11.6233692248
 05/10  11:00:00,63.798864427,6.61326574465,15.4585981994,0.0,18.7433767983,22.9618409725,35.4303832884,0.0,18.025,17.4053832884
 05/10  12:00:00,65.8918238778,6.75733563109,17.3640403665,0.0,18.5889407304,23.1597249699,29.633725872,0.0,18.025,11.608725872
 05/10  13:00:00,68.1921071844,6.90371774986,19.2714392739,0.0,18.7433767983,23.2517909448,35.427871616,0.0,18.025,17.402871616
 05/10  14:00:00,70.1932660162,7.04233490143,21.1339806003,0.0,18.7433767983,23.2517909448,29.6343891828,0.0,18.025,11.6093891828
 05/10  15:00:00,71.416542119,7.18082059981,22.508721261,0.0,18.7433767983,22.9618409725,29.6323841651,0.0,18.025,11.6073841651
 05/10  16:00:00,76.3273650905,7.29164153346,22.8574515308,0.0,18.7433767983,27.431320555,23.7781102899,0.0,18.025,5.75311028986
 05/10  17:00:00,88.021136985,7.55403722375,22.1010455209,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 05/10  18:00:00,94.5280631742,7.73710141321,21.9212330504,0.0,27.5259009287,37.3340067412,11.5293229031,0.0,0.0,11.5293229031
 05/10  19:00:00,96.5600421115,7.82802754505,21.5363000397,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 05/10  20:00:00,110.859274569,7.88238572927,20.0910134677,0.0,36.5179666069,38.8247702939,5.76526685606,0.0,0.0,5.76526685606
 05/10  21:00:00,103.382347178,7.75657434869,18.2557823091,0.0,32.965339924,36.8579353714,5.77791779416,0.0,0.0,5.77791779416
 05/10  22:00:00,74.3287842249,7.16906202411,13.3362523336,0.0,25.6355707503,20.6438685092,6.45501924317,0.686390919784,0.0,5.76862832339
 05/10  23:00:00,50.2050338637,6.66126159966,9.27241019607,0.0,15.0252895274,11.7056064465,7.767477807,2.01119340146,0.0,5.75628440554
 05/10  24:00:00,42.9735713753,6.43695036172,7.29079348586,0.0,11.6412384099,10.0650221343,2.78439005197,2.76439005197,0.0,0.02
 05/11  01:00:00,39.5170762304,6.25158387518,5.58014172792,0.0,10.0992000411,10.047477231,11.0032018225,5.2532091094,0.0,5.74999271313
 05/11  02:00:00,36.2127145237,6.10435786677,4.28257548017,0.0,8.25718729233,10.0299323277,6.88458985996,6.86458985996,0.0,0.02
 05/11  03:00:00,35.5715707614,6.03231044236,3.71347437217,0.0,8.25718729233,10.0299323277,6.33050200252,6.31050200252,0.0,0.02
 05/11  04:00:00,36.3594786498,5.95154684332,2.97575675414,0.0,8.25718729233,11.6354268332,13.6888614317,7.93571627922,0.0,5.75314515249
 05/11  05:00:00,43.9865450138,5.95455543976,3.02082505256,0.0,12.1011305571,15.3678112995,13.4483768506,7.68617009194,0.0,5.76220675864
 05/11  06:00:00,75.4564079714,6.41099496743,6.39108588424,0.0,19.7275818095,37.2640762949,13.1353490262,7.35777531141,0.0,5.77757371476
 05/11  07:00:00,92.5115488618,6.85971397623,10.0462906117,0.0,24.3117294858,51.2795993405,10.8553662584,5.0654542372,0.0,5.78991202124
 05/11  08:00:00,80.7756133506,6.48398775245,9.95996654308,0.0,23.6694662846,40.6342015617,17.5959927909,0.125230850229,0.0,17.4707619406
 05/11  09:00:00,79.4062190449,6.57019911589,13.511012664,0.0,23.6694662846,35.6302164847,35.4673174987,0.0,18.025,17.4423174987
 05/11  10:00:00,62.5841032231,6.47873510733,14.376602328,0.0,18.7433767983,22.9618409725,35.4484370543,0.0,18.025,17.4234370543
 05/11  11:00:00,65.1635285755,6.65076089028,16.7857821294,0.0,18.7433767983,22.9618409725,29.6332378953,0.0,18.025,11.6082378953
 05/11  12:00:00,67.9071006124,6.85036734759,19.2862977914,0.0,18.5889407304,23.1597249699,29.6338728377,0.0,18.025,11.6088728377
 05/11  13:00:00,70.6412439517,7.03764818237,21.586661111,0.0,18.7433767983,23.2517909448,35.4271974873,0.0,18.025,17.4021974873
 05/11  14:00:00,73.1923885822,7.20885724072,23.9665939291,0.0,18.7433767983,23.2517909448,29.6328923152,0.0,18.025,11.6078923152
 05/11  15:00:00,73.7655184682,7.3271071962,24.7114248949,0.0,18.7433767983,22.9618409725,35.4264715044,0.0,18.025,17.4014715044
 05/11  16:00:00,77.9447753984,7.40186147479,24.3646639057,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/11  17:00:00,90.3040457653,7.70607924835,24.2319238398,0.0,17.6635504202,40.6971502883,5.75913476754,0.0,0.0,5.75913476754
 05/11  18:00:00,97.0567476681,7.9076466698,24.2794134374,0.0,27.5259009287,37.3340067412,5.77326550928,0.0,0.0,5.77326550928
 05/11  19:00:00,99.9292124395,8.05498526362,24.678538589,0.0,33.8341110165,33.3544677425,5.76485628671,0.0,0.0,5.76485628671
 05/11  20:00:00,115.089316319,8.18367311052,24.0197983631,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 05/11  21:00:00,108.142955946,8.11495663718,22.6580503075,0.0,32.965339924,36.8579353714,11.5351268738,0.0,0.0,11.5351268738
 05/11  22:00:00,79.9080763198,7.5907951534,18.4938431417,0.0,25.6355707503,20.6438685092,5.76835605132,0.0,0.0,5.76835605132
 05/11  23:00:00,55.3072851645,7.06870133621,13.9672474433,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/11  24:00:00,47.8016904456,6.8359044339,11.7199659909,0.0,11.6412384099,10.0650221343,5.75307592299,0.0,0.0,5.75307592299
 05/12  01:00:00,44.4616101014,6.67210246675,10.1041730386,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/12  02:00:00,41.3638051425,6.55091101277,8.98712387905,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/12  03:00:00,40.7381675923,6.48695429813,8.42543281324,0.0,8.25718729233,10.0299323277,5.74977264684,0.0,0.0,5.74977264684
 05/12  04:00:00,41.9311682432,6.44118479973,8.0578294038,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/12  05:00:00,49.8803111113,6.47021222448,8.39895482191,0.0,12.1011305571,15.3678112995,5.76152950284,0.0,0.0,5.76152950284
 05/12  06:00:00,82.5443487239,7.05083946748,12.8392287757,0.0,19.7275818095,37.2640762949,5.77741228555,0.0,0.0,5.77741228555
 05/12  07:00:00,99.268805779,7.44392954704,16.2193849167,0.0,24.3117294858,51.2795993405,5.78953381441,0.0,0.0,5.78953381441
 05/12  08:00:00,86.3914241654,6.92114643063,15.1386572448,0.0,23.6694662846,40.6342015617,17.5134915227,0.01000308731,0.0,17.5034884354
 05/12  09:00:00,83.8423975897,6.90558527639,17.6118331453,0.0,23.6694662846,35.6302164847,35.4315857025,0.0,18.025,17.4065857025
 05/12  10:00:00,64.6764260161,6.6630914882,16.2845911047,0.0,18.7433767983,22.9618409725,35.4470438685,0.0,18.025,17.4220438685
 05/12  11:00:00,66.0849342195,6.75477965559,17.6031833491,0.0,18.7433767983,22.9618409725,29.6329988825,0.0,18.025,11.6079988825
 05/12  12:00:00,70.0659073987,6.97356676327,21.3219186762,0.0,18.5889407304,23.1597249699,35.4256210038,0.0,18.025,17.4006210038
 05/12  13:00:00,73.5942082089,7.1705618311,24.4067255166,0.0,18.7433767983,23.2517909448,29.6317011568,0.0,18.025,11.6067011568
 05/12  14:00:00,75.289184733,7.28968570788,25.9825755032,0.0,18.7433767983,23.2517909448,29.6323666947,0.0,18.025,11.6073666947
 05/12  15:00:00,73.8119390293,7.31305838135,24.7719081032,0.0,18.7433767983,22.9618409725,35.4255265877,0.0,18.025,17.4005265877
 05/12  16:00:00,74.4130006866,7.21841816908,21.0163470763,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/12  17:00:00,81.6402906901,7.17585657188,16.0984132093,0.0,17.6635504202,40.6971502883,5.75896234774,0.0,0.0,5.75896234774
 05/12  18:00:00,87.8075610636,7.25603898627,15.6818744467,0.0,27.5259009287,37.3340067412,5.78594262094,0.0117428001465,0.0,5.77419982079
 05/12  19:00:00,91.8664659754,7.44182462724,17.2289821199,0.0,33.8341110165,33.3544677425,5.76456800641,0.0,0.0,5.76456800641
 05/12  20:00:00,108.22537285,7.61182724149,17.7277302845,0.0,36.5179666069,38.8247702939,0.060114843707,0.040114843707,0.0,0.02
 05/12  21:00:00,102.123555437,7.60400517611,17.1496450435,0.0,32.965339924,36.8579353714,11.7386870016,0.204251102641,0.0,11.534435899
 05/12  22:00:00,74.0461924878,7.09397625067,13.1288111431,0.0,25.6355707503,20.6438685092,6.56823062203,0.800291534873,0.0,5.76793908715
 05/12  23:00:00,50.1748209953,6.62167438151,9.28182554878,0.0,15.0252895274,11.7056064465,1.60874476224,1.58874476224,0.0,0.02
 05/12  24:00:00,43.5007866582,6.45740304052,7.79758075987,0.0,11.6412384099,10.0650221343,1.55572698965,1.53572698965,0.0,0.02
 05/13  01:00:00,43.761793841,6.37459058333,6.94239602986,0.0,12.8411359301,10.0650221343,7.53991977678,1.78995094588,0.0,5.74996883089
 05/13  02:00:00,37.4720637577,6.20577190181,5.44053273897,0.0,8.25718729233,10.0299323277,3.35575408291,3.33575408291,0.0,0.02
 05/13  03:00:00,36.1821279392,6.0838201102,4.27254052657,0.0,8.25718729233,10.0299323277,5.26361719149,5.24361719149,0.0,0.02
 05/13  04:00:00,36.9897758714,6.00261909038,3.55501382002,0.0,8.25718729233,11.6354268332,11.8804464287,6.12746908442,0.0,5.75297734432
 05/13  05:00:00,40.8591290751,5.96090312321,3.30802017277,0.0,8.71707943955,15.3327214929,5.9156411659,5.8956411659,0.0,0.02
 05/13  06:00:00,60.4423810852,6.09953464931,4.54109283243,0.0,18.5082010057,25.6353820695,11.0607678573,5.29875901327,0.0,5.76200884407
 05/13  07:00:00,75.1133262785,6.53318349117,8.09622386887,0.0,19.4083231844,41.0650158608,8.90216891118,3.1253427086,0.0,5.77682620258
 05/13  08:00:00,106.025403891,7.11466095862,14.5509250759,0.0,26.3286599382,57.9988325916,23.3441832242,0.0,0.0,23.3441832242
 05/13  09:00:00,91.9068150862,6.92849463491,15.7713089401,0.0,26.3286599382,42.8504436482,35.4896387739,0.0,18.025,17.4646387739
 05/13  10:00:00,66.1959575428,6.61334857908,14.3689113776,0.0,21.7447113004,23.4437158914,35.4645792302,0.0,18.025,17.4395792302
 05/13  11:00:00,65.8164111011,6.74734081014,16.3166460181,0.0,19.3027497915,23.426170988,29.645397241,0.0,18.025,11.620397241
 05/13  12:00:00,68.6839706776,6.96137408362,18.8275290119,0.0,19.1483137236,23.7250123474,29.6321848991,0.0,18.025,11.6071848991
 05/13  13:00:00,72.2353086704,7.15590875631,22.0387894065,0.0,19.3027497915,23.7161209604,35.4242805564,0.0,18.025,17.3992805564
 05/13  14:00:00,75.548377092,7.35890980332,25.1488541771,0.0,19.3027497915,23.7161209604,29.6307393514,0.0,18.025,11.6057393514
 05/13  15:00:00,76.9100618717,7.4993240406,26.6600758222,0.0,19.3027497915,23.426170988,31.5849400509,0.0,18.025,13.5599400509
 05/13  16:00:00,82.7597839102,7.62468385143,27.9331722632,0.0,19.3027497915,27.8956505705,21.8424889009,0.0,18.025,3.81748890088
 05/13  17:00:00,91.8075953364,7.88831327874,28.095117568,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 05/13  18:00:00,107.896616778,8.26863257024,29.8507661669,0.0,32.690315043,37.0816133363,5.75882883504,0.0,0.0,5.75882883504
 05/13  19:00:00,108.473366051,8.45042589991,30.1345254601,0.0,36.8143715336,33.066984531,5.76481199368,0.0,0.0,5.76481199368
 05/13  20:00:00,117.324012962,8.50452981816,28.038990462,0.0,36.3493007332,38.7721355839,5.76486153805,0.0,0.0,5.76486153805
 05/13  21:00:00,113.994836866,8.32699368567,25.1212229309,0.0,36.1807251679,36.8228455648,0.02,0.0,0.0,0.02
 05/13  22:00:00,87.509945266,7.79056003722,20.4938229532,0.0,31.0351095914,20.6438685092,11.5341137889,0.0,0.0,11.5341137889
 05/13  23:00:00,60.0966802085,7.27778859594,16.1460363178,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 05/13  24:00:00,50.7900923492,7.00509175676,13.3393099304,0.0,12.8411359301,10.0650221343,5.75292824452,0.0,0.0,5.75292824452
 05/14  01:00:00,49.0562041389,6.83989956268,11.6520955099,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/14  02:00:00,42.9548005035,6.68183221221,10.3277883245,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/14  03:00:00,42.6348702792,6.63248124714,10.057210026,0.0,8.34152022915,10.0650221343,5.74985356615,0.0,0.0,5.74985356615
 05/14  04:00:00,44.1756628246,6.6092964073,10.0148239974,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 05/14  05:00:00,48.3795366615,6.58667847835,10.0832359023,0.0,8.80141237637,15.3678112995,5.75570467547,0.0,0.0,5.75570467547
 05/14  06:00:00,68.4976061962,6.79647452553,11.8994057835,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 05/14  07:00:00,83.9486224717,7.23944855843,16.1058707876,0.0,19.4926561212,41.1001056674,11.5332966829,0.0,0.0,11.5332966829
 05/14  08:00:00,115.288598471,7.76968065894,23.1591653089,0.0,26.3286599382,57.9988325916,17.5105480801,0.0,0.0,17.5105480801
 05/14  09:00:00,99.7495455685,7.47269019573,23.1893017827,0.0,26.2443270014,42.8153538416,35.4875597098,0.0,18.025,17.4625597098
 05/14  10:00:00,73.6151031452,7.09258021681,21.3088540636,0.0,21.7447113004,23.4437158914,35.4626538498,0.0,18.025,17.4376538498
 05/14  11:00:00,73.227839916,7.17067711778,23.2450491347,0.0,19.3449162599,23.4437158914,29.6448389924,0.0,18.025,11.6198389924
 05/14  12:00:00,76.7269295405,7.37354506916,26.3986198586,0.0,19.190480192,23.7425572507,35.422298568,0.0,18.025,17.397298568
 05/14  13:00:00,81.1792461617,7.58452483592,30.6138340968,0.0,19.260583323,23.698576057,29.6320118568,0.0,18.025,11.6070118568
 05/14  14:00:00,84.2848260559,7.78623851776,33.5177018258,0.0,19.260583323,23.698576057,29.6296965563,0.0,18.025,11.6046965563
 05/14  15:00:00,87.059159854,7.99840713802,36.3698168674,0.0,19.260583323,23.4086260847,35.4226123024,0.0,18.025,17.3976123024
 05/14  16:00:00,93.8062198085,8.19911527098,38.4649082591,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/14  17:00:00,102.357591767,8.46359063011,38.129553959,0.0,18.1807569449,37.5792895564,5.75572524928,0.0,0.0,5.75572524928
 05/14  18:00:00,118.069082938,8.83973947231,39.5715768113,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 05/14  19:00:00,117.307829533,8.95109870799,38.4683472112,0.0,36.8143715336,33.066984531,5.76467367219,0.0,0.0,5.76467367219
 05/14  20:00:00,126.783342577,9.01529423124,36.868159142,0.0,36.43363367,38.8072253906,5.76472234396,0.0,0.0,5.76472234396
 05/14  21:00:00,123.882544207,8.87377695999,34.5815918562,0.0,36.0963922311,36.7877557581,5.76478917995,0.0,0.0,5.76478917995
 05/14  22:00:00,95.0840643732,8.24251096465,27.7354640076,0.0,30.9507766546,20.6087787026,5.77668259229,0.0,0.0,5.77668259229
 05/14  23:00:00,66.9140578342,7.69789591458,22.543322969,0.0,17.4250845679,11.7056064465,5.76164299413,0.0,0.0,5.76164299413
 05/14  24:00:00,57.7202269871,7.46256825579,19.692570006,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/15  01:00:00,52.2677113944,7.25943199734,17.3229814419,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/15  02:00:00,49.2609077563,7.13979345026,16.2953642688,0.0,8.25718729233,10.0299323277,5.74969439333,0.0,0.0,5.74969439333
 05/15  03:00:00,48.7063445138,7.07930205445,15.8013042554,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/15  04:00:00,49.7558736021,7.0267703453,15.2969923517,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/15  05:00:00,58.0061778275,7.05897786141,15.9361389766,0.0,12.1011305571,15.3678112995,5.76082225969,0.0,0.0,5.76082225969
 05/15  06:00:00,90.7884272859,7.6591917952,20.4750869712,0.0,19.7275818095,37.2640762949,5.77608746721,0.0,0.0,5.77608746721
 05/15  07:00:00,108.814475909,8.1070950846,25.1020523415,0.0,24.3117294858,51.2795993405,11.5566811422,0.0,0.0,11.5566811422
 05/15  08:00:00,96.5001166741,7.51746280199,24.6511525846,0.0,23.6694662846,40.6342015617,17.4636620774,0.0,0.0,17.4636620774
 05/15  09:00:00,93.7947403047,7.48634556893,26.983500339,0.0,23.6694662846,35.6302164847,35.4601683459,0.0,18.025,17.4351683459
 05/15  10:00:00,74.3734861719,7.24563452055,25.399173795,0.0,18.7433767983,22.9618409725,29.643944832,0.0,18.025,11.618944832
 05/15  11:00:00,76.4244224053,7.36464883706,27.3328424688,0.0,18.7433767983,22.9618409725,29.631256334,0.0,18.025,11.606256334
 05/15  12:00:00,79.9375512871,7.57230584447,30.5948670337,0.0,18.5889407304,23.1597249699,35.4214874057,0.0,18.025,17.3964874057
 05/15  13:00:00,83.7132918717,7.80486115988,33.8915487731,0.0,18.7433767983,23.2517909448,29.6314163165,0.0,18.025,11.6064163165
