Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/15  14:00:00,86.9229585441,8.01889080311,36.8871877723,0.0,18.7433767983,23.2517909448,29.6290271125,0.0,18.025,11.6040271125
 05/15  15:00:00,87.8421310409,8.15941209462,37.9557885239,0.0,18.7433767983,22.9618409725,35.4214484951,0.0,18.025,17.3964484951
 05/15  16:00:00,92.7845177939,8.28278044379,38.3235473376,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/15  17:00:00,99.4186001355,8.36697909394,32.6856633717,0.0,17.6635504202,40.6971502883,5.75852907454,0.0,0.0,5.75852907454
 05/15  18:00:00,99.8819382474,8.23783502408,26.7745756794,0.0,27.5259009287,37.3340067412,5.77330562757,0.0,0.0,5.77330562757
 05/15  19:00:00,101.457214049,8.26277618966,25.9988639981,0.0,33.8341110165,33.3544677425,5.76419450162,0.0,0.0,5.76419450162
 05/15  20:00:00,114.348969567,8.32439703759,25.0228448005,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 05/15  21:00:00,108.410946795,8.18203148271,22.8591414686,0.0,32.965339924,36.8579353714,11.531480783,0.0,0.0,11.531480783
 05/15  22:00:00,80.0178495563,7.64243219213,18.5521115151,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 05/15  23:00:00,55.9970366786,7.15056819109,14.5752002212,0.0,15.0252895274,11.7056064465,5.7545356331,0.0,0.0,5.7545356331
 05/15  24:00:00,48.9560876927,6.94285189741,12.767478711,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/16  01:00:00,45.8092337264,6.79130213579,11.332635956,0.0,10.0992000411,10.047477231,5.74966737855,0.0,0.0,5.74966737855
 05/16  02:00:00,42.5743690832,6.65792873876,10.0907139065,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/16  03:00:00,41.4373010362,6.55550402301,9.05606519038,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/16  04:00:00,42.2298092983,6.47544779236,8.32225867987,0.0,8.25718729233,11.6354268332,5.75265876994,0.0,0.0,5.75265876994
 05/16  05:00:00,50.5307997847,6.52479332293,8.99497058977,0.0,12.1011305571,15.3678112995,5.76119391468,0.0,0.0,5.76119391468
 05/16  06:00:00,83.5255453933,7.13081736008,13.7406170958,0.0,19.7275818095,37.2640762949,5.77610337218,0.0,0.0,5.77610337218
 05/16  07:00:00,100.862868702,7.56866464392,17.6889527264,0.0,24.3117294858,51.2795993405,5.78790809396,0.0,0.0,5.78790809396
 05/16  08:00:00,89.5799901588,7.12384770268,18.1246804006,0.0,23.6694662846,40.6342015617,17.463328622,0.0,0.0,17.463328622
 05/16  09:00:00,88.4074677281,7.16215329935,21.9204511071,0.0,23.6694662846,35.6302164847,35.4567213053,0.0,18.025,17.4317213053
 05/16  10:00:00,70.4380896148,6.9924867315,21.7169431584,0.0,18.7433767983,22.9618409725,29.642726431,0.0,18.025,11.617726431
 05/16  11:00:00,72.5914567909,7.12998892566,23.7345499419,0.0,18.7433767983,22.9618409725,35.4237537839,0.0,18.025,17.3987537839
 05/16  12:00:00,75.667728212,7.31481691909,26.5825467986,0.0,18.5889407304,23.1597249699,29.6305474742,0.0,18.025,11.6055474742
 05/16  13:00:00,77.5023099062,7.44205425273,28.0433893578,0.0,18.7433767983,23.2517909448,29.6280842506,0.0,18.025,11.6030842506
 05/16  14:00:00,78.6293228308,7.53806331937,29.0743924314,0.0,18.7433767983,23.2517909448,35.4198708057,0.0,18.025,17.3948708057
 05/16  15:00:00,77.7644489201,7.56932568864,28.4682065324,0.0,18.7433767983,22.9618409725,29.6302342546,0.0,18.025,11.6052342546
 05/16  16:00:00,81.9233385359,7.63148705966,28.1136733712,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/16  17:00:00,95.4177966317,7.95776889992,29.0941019682,0.0,17.6635504202,40.6971502883,5.75839117492,0.0,0.0,5.75839117492
 05/16  18:00:00,102.980755657,8.21236322423,29.8989080353,0.0,27.5259009287,37.3340067412,5.77300011275,0.0,0.0,5.77300011275
 05/16  19:00:00,104.799977449,8.32420103902,29.2802262781,0.0,33.8341110165,33.3544677425,5.7643019181,0.0,0.0,5.7643019181
 05/16  20:00:00,116.455312781,8.39682548662,27.0567820239,0.0,36.5179666069,38.8247702939,5.76423689366,0.0,0.0,5.76423689366
 05/16  21:00:00,111.227926138,8.33095958225,25.5272431706,0.0,32.965339924,36.8579353714,5.77609128785,0.0,0.0,5.77609128785
 05/16  22:00:00,82.0156530099,7.75895718681,20.4334180868,0.0,25.6355707503,20.6438685092,5.7673543601,0.0,0.0,5.7673543601
 05/16  23:00:00,56.7827646327,7.1980714741,15.313452275,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/16  24:00:00,48.4578880933,6.90381761744,12.3083185593,0.0,11.6412384099,10.0650221343,5.75259126191,0.0,0.0,5.75259126191
 05/17  01:00:00,44.9097465717,6.72140637608,10.5030656597,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/17  02:00:00,41.37234633,6.56164702239,8.98498210649,0.0,8.25718729233,10.0299323277,0.177106773155,0.157106773155,0.0,0.02
 05/17  03:00:00,40.2021141145,6.45273965207,7.92364623924,0.0,8.25718729233,10.0299323277,6.25879408687,0.509299195214,0.0,5.74949489165
 05/17  04:00:00,41.0787729075,6.37830879195,7.26838694358,0.0,8.25718729233,11.6354268332,0.643725263472,0.623725263472,0.0,0.02
 05/17  05:00:00,48.4679497767,6.36138056072,7.09555061072,0.0,12.1011305571,15.3678112995,6.79898201335,1.03767961209,0.0,5.76130240126
 05/17  06:00:00,80.5263587675,6.89117052682,10.9811261209,0.0,19.7275818095,37.2640762949,7.06368753278,1.28781228465,0.0,5.77587524813
 05/17  07:00:00,97.8902672418,7.33609080835,14.948978135,0.0,24.3117294858,51.2795993405,6.05017807128,0.262656422454,0.0,5.78752164882
 05/17  08:00:00,86.5778294166,6.90911882988,15.3372888466,0.0,23.6694662846,40.6342015617,17.4737622434,0.0121506827612,0.0,17.4616115607
 05/17  09:00:00,86.0465918044,6.97898764883,19.7427689454,0.0,23.6694662846,35.6302164847,35.4569408764,0.0,18.025,17.4319408764
 05/17  10:00:00,68.9513180446,6.84219447618,20.3804843448,0.0,18.7433767983,22.9618409725,35.4413883703,0.0,18.025,17.4163883703
 05/17  11:00:00,71.2588746924,6.99379385747,22.5381776972,0.0,18.7433767983,22.9618409725,29.6296296894,0.0,18.025,11.6046296894
 05/17  12:00:00,74.354124781,7.16351977748,25.4202544588,0.0,18.5889407304,23.1597249699,29.628381061,0.0,18.025,11.603381061
 05/17  13:00:00,76.8095866503,7.32601553765,27.466718154,0.0,18.7433767983,23.2517909448,29.6285860039,0.0,18.025,11.6035860039
 05/17  14:00:00,78.9693483269,7.47790688346,29.4745899998,0.0,18.7433767983,23.2517909448,35.4204513411,0.0,18.025,17.3954513411
 05/17  15:00:00,80.1932764784,7.63298740551,30.8333843611,0.0,18.7433767983,22.9618409725,29.6277826751,0.0,18.025,11.6027826751
 05/17  16:00:00,85.4538499928,7.7649290821,31.5107550107,0.0,18.7433767983,27.431320555,23.7773420785,0.0,18.025,5.7523420785
 05/17  17:00:00,98.3562436116,8.11626136883,31.8740868056,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 05/17  18:00:00,105.708821496,8.37357494715,32.4658041099,0.0,27.5259009287,37.3340067412,5.77270822061,0.0,0.0,5.77270822061
 05/17  19:00:00,108.893123781,8.55468278016,33.1429222019,0.0,33.8341110165,33.3544677425,5.76353272306,0.0,0.0,5.76353272306
 05/17  20:00:00,121.438350594,8.66327060406,31.7734019452,0.0,36.5179666069,38.8247702939,5.76347130221,0.0,0.0,5.76347130221
 05/17  21:00:00,114.709387212,8.54058896548,28.7991193573,0.0,32.965339924,36.8579353714,5.77576219448,0.0,0.0,5.77576219448
 05/17  22:00:00,85.0724327031,7.94766372438,23.3015231409,0.0,25.6355707503,20.6438685092,5.76700530553,0.0,0.0,5.76700530553
 05/17  23:00:00,59.1397857021,7.36727423711,17.5012885458,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/17  24:00:00,50.9981780663,7.0907626925,14.6616778366,0.0,11.6412384099,10.0650221343,5.75252320886,0.0,0.0,5.75252320886
 05/18  01:00:00,48.0962392654,6.95747595358,13.4535008404,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/18  02:00:00,45.542477538,6.87189489813,12.8448752213,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/18  03:00:00,45.3030620303,6.83439674659,12.6429476461,0.0,8.25718729233,10.0299323277,5.74838181249,0.0,0.0,5.74838181249
 05/18  04:00:00,46.8139370861,6.81403093089,12.5678447473,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/18  05:00:00,55.4837549351,6.87652467309,13.5962368105,0.0,12.1011305571,15.3678112995,5.76113078396,0.0,0.0,5.76113078396
 05/18  06:00:00,89.1473406226,7.52230525074,18.9710172124,0.0,19.7275818095,37.2640762949,5.77465690501,0.0,0.0,5.77465690501
 05/18  07:00:00,106.896685779,7.96238732008,23.3291576638,0.0,24.3117294858,51.2795993405,5.78721883748,0.0,0.0,5.78721883748
 05/18  08:00:00,95.8286817296,7.42560403817,24.0716957147,0.0,23.6694662846,40.6342015617,17.4600928173,0.0,0.0,17.4600928173
 05/18  09:00:00,92.5756778341,7.37864057088,25.8722308625,0.0,23.6694662846,35.6302164847,35.4555021184,0.0,18.025,17.4305021184
 05/18  10:00:00,72.8041568589,7.11670008188,23.9588387408,0.0,18.7433767983,22.9618409725,32.9496736819,0.0,18.025,14.9246736819
 05/18  11:00:00,74.2293415483,7.18314681146,25.3193051267,0.0,18.7433767983,22.9618409725,32.1158669886,0.0,18.025,14.0908669886
 05/18  12:00:00,76.5288478632,7.29291133754,27.4655998859,0.0,18.5889407304,23.1597249699,29.6273000358,0.0,18.025,11.6023000358
 05/18  13:00:00,79.9275122686,7.46665259969,30.4440217325,0.0,18.7433767983,23.2517909448,29.6274133393,0.0,18.025,11.6024133393
 05/18  14:00:00,82.1913821082,7.61361499887,32.5609287018,0.0,18.7433767983,23.2517909448,35.4185481486,0.0,18.025,17.3935481486
 05/18  15:00:00,82.7978789852,7.72922169441,33.3417679059,0.0,18.7433767983,22.9618409725,29.6291272785,0.0,18.025,11.6041272785
 05/18  16:00:00,87.1647306045,7.83151429649,33.1550674833,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/18  17:00:00,100.417430107,8.17210534312,33.8794436216,0.0,17.6635504202,40.6971502883,5.75805762984,0.0,0.0,5.75805762984
 05/18  18:00:00,107.909768708,8.42654870057,34.6138160255,0.0,27.5259009287,37.3340067412,5.77244212313,0.0,0.0,5.77244212313
 05/18  19:00:00,110.547269994,8.58526565598,34.7665124994,0.0,33.8341110165,33.3544677425,5.76381702981,0.0,0.0,5.76381702981
 05/18  20:00:00,123.339016492,8.71245793804,33.6249135806,0.0,36.5179666069,38.8247702939,5.76368258228,0.0,0.0,5.76368258228
 05/18  21:00:00,117.42274414,8.62866994059,31.4244365481,0.0,32.965339924,36.8579353714,5.77556088817,0.0,0.0,5.77556088817
 05/18  22:00:00,87.6653058265,8.04298844046,25.7991060405,0.0,25.6355707503,20.6438685092,5.76666294661,0.0,0.0,5.76666294661
 05/18  23:00:00,62.0544491399,7.50488848165,20.2783553685,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/18  24:00:00,54.294369232,7.28046176844,17.7681866787,0.0,11.6412384099,10.0650221343,5.752454819,0.0,0.0,5.752454819
 05/19  01:00:00,51.3918656132,7.15559714872,16.5510124477,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/19  02:00:00,48.4691930655,7.05160375744,15.5918956492,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/19  03:00:00,47.8315725934,6.99305569908,15.0128126679,0.0,8.25718729233,10.0299323277,5.74927081808,0.0,0.0,5.74927081808
 05/19  04:00:00,49.0262743123,6.95310037376,14.6411214623,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/19  05:00:00,57.5033228855,7.00134192455,15.4910166527,0.0,12.1011305571,15.3678112995,5.76075129002,0.0,0.0,5.76075129002
 05/19  06:00:00,91.1774409028,7.64451552267,20.8789484322,0.0,19.7275818095,37.2640762949,5.77525951451,0.0,0.0,5.77525951451
 05/19  07:00:00,108.984870702,8.0821829254,25.297611177,0.0,24.3117294858,51.2795993405,5.78647999481,0.0,0.0,5.78647999481
 05/19  08:00:00,97.0507118971,7.5052072439,25.2141611809,0.0,23.6694662846,40.6342015617,17.4590436297,0.0,0.0,17.4590436297
 05/19  09:00:00,94.2475266798,7.46766217656,27.4550865322,0.0,23.6694662846,35.6302164847,35.4529173902,0.0,18.025,17.4279173902
 05/19  10:00:00,74.4799283635,7.20817924829,25.5431540034,0.0,18.7433767983,22.9618409725,29.6399514974,0.0,18.025,11.6149514974
 05/19  11:00:00,76.4674218824,7.30012933909,27.4404167412,0.0,18.7433767983,22.9618409725,35.4208307833,0.0,18.025,17.3958307833
 05/19  12:00:00,79.5206514692,7.45335609735,30.2969739039,0.0,18.5889407304,23.1597249699,29.6272508558,0.0,18.025,11.6022508558
 05/19  13:00:00,82.5982318276,7.64356839738,32.9378372214,0.0,18.7433767983,23.2517909448,29.6272994649,0.0,18.025,11.6022994649
 05/19  14:00:00,84.6758812744,7.77405199909,34.8850043063,0.0,18.7433767983,23.2517909448,29.62734057,0.0,18.025,11.60234057
 05/19  15:00:00,86.6006113335,7.95432705068,36.919410644,0.0,18.7433767983,22.9618409725,35.4182680215,0.0,18.025,17.3932680215
 05/19  16:00:00,91.8980680093,8.10271537417,37.6172209985,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/19  17:00:00,106.118823432,8.51165443114,39.2412979878,0.0,17.6635504202,40.6971502883,5.75801075596,0.0,0.0,5.75801075596
 05/19  18:00:00,113.90597241,8.79816634021,40.2384382945,0.0,27.5259009287,37.3340067412,5.77217442561,0.0,0.0,5.77217442561
 05/19  19:00:00,116.15096163,8.94740966082,40.0080961896,0.0,33.8341110165,33.3544677425,5.76321774154,0.0,0.0,5.76321774154
 05/19  20:00:00,128.794720045,9.05231727303,38.7407925778,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 05/19  21:00:00,122.865027172,8.94910204261,36.5463272923,0.0,32.965339924,36.8579353714,5.77411837507,0.0,0.0,5.77411837507
 05/19  22:00:00,85.1755178404,7.97130316636,23.3810407455,0.0,25.6355707503,20.6438685092,5.78443119971,0.0177823757893,0.0,5.76664882392
 05/19  23:00:00,56.7788697147,7.22311820798,15.2845493191,0.0,15.0252895274,11.7056064465,5.75522857333,0.0,0.0,5.75522857333
 05/19  24:00:00,49.1249327183,6.96324008704,12.9159997588,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/20  01:00:00,49.0216551614,6.84006719011,11.7368544415,0.0,12.8411359301,10.0650221343,5.7494506589,0.0,0.0,5.7494506589
 05/20  02:00:00,42.930647679,6.68370482407,10.421255994,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/20  03:00:00,42.0848622138,6.5980312104,9.66114829682,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/20  04:00:00,43.1451014023,6.54034739209,9.17270692627,0.0,8.25718729233,11.6354268332,5.7521377962,0.0,0.0,5.7521377962
 05/20  05:00:00,47.6545921724,6.55540064732,9.50911707615,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 05/20  06:00:00,66.4924864764,6.64045256998,10.0504498094,0.0,18.5082010057,25.6353820695,5.75967791752,0.0,0.0,5.75967791752
 05/20  07:00:00,81.0959496654,7.03991899395,13.5724196873,0.0,19.4083231844,41.0650158608,5.77500932025,0.0,0.0,5.77500932025
 05/20  08:00:00,111.923720655,7.59171248766,19.972600892,0.0,26.3286599382,57.9988325916,17.5002447824,0.0,0.0,17.5002447824
 05/20  09:00:00,98.45593517,7.42437687235,21.8248166067,0.0,26.3286599382,42.8504436482,35.4794960929,0.0,18.025,17.4544960929
 05/20  10:00:00,72.6498877455,7.07953138582,20.3568602506,0.0,21.7447113004,23.4437158914,35.455827803,0.0,18.025,17.430827803
 05/20  11:00:00,72.3563869188,7.1683418078,22.4357711748,0.0,19.3027497915,23.426170988,29.6396663513,0.0,18.025,11.6146663513
 05/20  12:00:00,75.8669885195,7.37341017577,25.5986076132,0.0,19.1483137236,23.7250123474,35.4172522735,0.0,18.025,17.3922522735
 05/20  13:00:00,79.239086129,7.5797461222,28.6188279946,0.0,19.3027497915,23.7161209604,29.6261492297,0.0,18.025,11.6011492297
 05/20  14:00:00,81.3806579979,7.74483407314,30.5953083775,0.0,19.3027497915,23.7161209604,29.6261322717,0.0,18.025,11.6011322717
 05/20  15:00:00,82.8818684899,7.8612672527,32.2700383251,0.0,19.3027497915,23.426170988,29.6260810876,0.0,18.025,11.6010810876
 05/20  16:00:00,87.4367783472,7.92073548446,32.3142110457,0.0,19.3027497915,27.8956505705,23.7771554633,0.0,18.025,5.75215546333
 05/20  17:00:00,95.6549719693,8.13233096727,31.6986099843,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 05/20  18:00:00,111.640211276,8.49565862701,33.3674801591,0.0,32.690315043,37.0816133363,5.75786862243,0.0,0.0,5.75786862243
 05/20  19:00:00,111.813371641,8.63630660338,33.2888573719,0.0,36.8143715336,33.066984531,5.76340215026,0.0,0.0,5.76340215026
 05/20  20:00:00,121.347700394,8.73140986943,31.8360103409,0.0,36.3493007332,38.7721355839,0.02,0.0,0.0,0.02
 05/20  21:00:00,117.794123833,8.56510216866,28.6826032581,0.0,36.1807251679,36.8228455648,5.76367455377,0.0,0.0,5.76367455377
 05/20  22:00:00,90.5418892496,7.99986045373,23.3167766275,0.0,31.0351095914,20.6438685092,5.77493145694,0.0,0.0,5.77493145694
 05/20  23:00:00,62.5617784488,7.47964574196,18.4094442192,0.0,17.4250845679,11.7056064465,5.76075897694,0.0,0.0,5.76075897694
 05/20  24:00:00,53.2544926601,7.22196989352,15.5869424758,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 05/21  01:00:00,51.637402201,7.06033346917,14.0129235765,0.0,12.925468867,10.100111941,5.74931786834,0.0,0.0,5.74931786834
 05/21  02:00:00,45.4968395422,6.89773680886,12.6540081109,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/21  03:00:00,44.6632620098,6.81277901182,11.9053851762,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/21  04:00:00,45.6707666902,6.75210415889,11.3672081259,0.0,8.34152022915,11.6705166398,5.75196489917,0.0,0.0,5.75196489917
 05/21  05:00:00,48.6918787215,6.64493808345,10.3374629791,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 05/21  06:00:00,68.0254557544,6.79494804499,11.4289518482,0.0,18.5082010057,25.6353820695,5.76024679327,0.0,0.0,5.76024679327
 05/21  07:00:00,83.5045223761,7.24031171417,15.6612198932,0.0,19.4926561212,41.1001056674,5.77475397512,0.0,0.0,5.77475397512
 05/21  08:00:00,115.321151915,7.81045463218,23.1513450594,0.0,26.3286599382,57.9988325916,17.4982557645,0.0,0.0,17.4982557645
 05/21  09:00:00,102.444289453,7.64112782293,25.7158809106,0.0,26.2443270014,42.8153538416,35.4780969263,0.0,18.025,17.4530969263
 05/21  10:00:00,77.1956687781,7.35001097159,24.6321924902,0.0,21.7447113004,23.4437158914,35.4538055213,0.0,18.025,17.4288055213
 05/21  11:00:00,76.2552080999,7.4207855674,26.022457796,0.0,19.3449162599,23.4437158914,29.6395232611,0.0,18.025,11.6145232611
 05/21  12:00:00,77.7148817596,7.5084066554,27.2518074331,0.0,19.190480192,23.7425572507,35.4170347265,0.0,18.025,17.3920347265
 05/21  13:00:00,80.6811887286,7.63510736457,30.0652945115,0.0,19.260583323,23.698576057,29.6259102637,0.0,18.025,11.6009102637
 05/21  14:00:00,83.1812251157,7.76266415599,32.4377710476,0.0,19.260583323,23.698576057,29.6258023658,0.0,18.025,11.6008023658
 05/21  15:00:00,82.7408900212,7.79373446443,32.2563176501,0.0,19.260583323,23.4086260847,29.6256734559,0.0,18.025,11.6006734559
 05/21  16:00:00,85.5522906137,7.75485757074,30.6553277247,0.0,19.260583323,27.8781056672,23.7758673683,0.0,18.025,5.75086736828
 05/21  17:00:00,93.0574600629,7.91727602967,29.3758822477,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 05/21  18:00:00,108.902944669,8.28994545464,30.9553714151,0.0,32.6059821062,37.0465235296,5.75656829946,0.0,0.0,5.75656829946
 05/21  19:00:00,109.893300839,8.48830455112,31.5168174678,0.0,36.8143715336,33.066984531,5.76323113967,0.0,0.0,5.76323113967
 05/21  20:00:00,120.447792141,8.63101731361,30.9171013319,0.0,36.43363367,38.8072253906,0.02,0.0,0.0,0.02
 05/21  21:00:00,117.018473747,8.48141735361,28.1100896752,0.0,36.0963922311,36.7877557581,5.76346708903,0.0,0.0,5.76346708903
 05/21  22:00:00,89.0215573901,7.88506957603,22.0307023947,0.0,30.9507766546,20.6087787026,5.77459834963,0.0,0.0,5.77459834963
 05/21  23:00:00,60.9932288528,7.34579240503,16.974772668,0.0,17.4250845679,11.7056064465,5.76065744278,0.0,0.0,5.76065744278
 05/21  24:00:00,52.5574584911,7.12431652824,14.8681547035,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/22  01:00:00,47.5460566501,6.92480165528,12.9360236691,0.0,10.0992000411,10.047477231,5.74929999452,0.0,0.0,5.74929999452
 05/22  02:00:00,44.6703002056,6.81413910027,12.0304996564,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/22  03:00:00,44.2510469512,6.76492433706,11.6604595148,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/22  04:00:00,45.4642809616,6.72331925402,11.3089435076,0.0,8.25718729233,11.6354268332,5.75171664035,0.0,0.0,5.75171664035
 05/22  05:00:00,53.6286379017,6.76672108178,11.8510408339,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 05/22  06:00:00,86.7211458759,7.38089591506,16.6864003382,0.0,19.7275818095,37.2640762949,5.77333047039,0.0,0.0,5.77333047039
 05/22  07:00:00,104.311268798,7.81705082613,20.8893076756,0.0,24.3117294858,51.2795993405,11.5515190436,0.0,0.0,11.5515190436
 05/22  08:00:00,89.1352619438,7.12925489138,17.6747816338,0.0,23.6694662846,40.6342015617,17.4526350872,0.0,0.0,17.4526350872
 05/22  09:00:00,82.6182596963,6.85868202539,16.4348815932,0.0,23.6694662846,35.6302164847,29.6504749108,0.0,18.025,11.6254749108
 05/22  10:00:00,62.9120457899,6.54531253893,14.6382047037,0.0,18.7433767983,22.9618409725,35.4355457998,0.0,18.025,17.4105457998
 05/22  11:00:00,64.8017305524,6.58240574311,16.4924931111,0.0,18.7433767983,22.9618409725,29.6267032712,0.0,18.025,11.6017032712
 05/22  12:00:00,67.9349191975,6.66384886635,19.5007891269,0.0,18.5889407304,23.1597249699,29.6264192453,0.0,18.025,11.6014192453
 05/22  13:00:00,70.4493816517,6.73829203167,21.6943065756,0.0,18.7433767983,23.2517909448,35.4143741708,0.0,18.025,17.3893741708
 05/22  14:00:00,73.166974457,6.84279814382,24.3073942094,0.0,18.7433767983,23.2517909448,29.6258924846,0.0,18.025,11.6008924846
 05/22  15:00:00,76.1025383469,7.14374500676,27.2319595589,0.0,18.7433767983,22.9618409725,29.6256900194,0.0,18.025,11.6006900194
 05/22  16:00:00,81.1912520933,7.28365780572,27.7294956209,0.0,18.7433767983,27.431320555,23.7769577104,0.0,18.025,5.75195771038
 05/22  17:00:00,92.7592228247,7.53679110172,26.8566480964,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 05/22  18:00:00,99.657328212,7.74130939658,27.0467746213,0.0,27.5259009287,37.3340067412,5.77125374216,0.0,0.0,5.77125374216
 05/22  19:00:00,103.245481347,7.98920188143,28.0609057585,0.0,33.8341110165,33.3544677425,5.76266343168,0.0,0.0,5.76266343168
 05/22  20:00:00,115.56545551,8.15727911204,26.4066427976,0.0,36.5179666069,38.8247702939,5.76243606202,0.0,0.0,5.76243606202
 05/22  21:00:00,110.838655733,8.16198420393,25.3072106285,0.0,32.965339924,36.8579353714,5.77437464434,0.0,0.0,5.77437464434
 05/22  22:00:00,81.9977585744,7.63383323678,20.5408449874,0.0,25.6355707503,20.6438685092,5.76585404786,0.0,0.0,5.76585404786
 05/22  23:00:00,58.3474998801,7.19284181327,16.8835260789,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/22  24:00:00,51.1294903074,7.01008381164,14.8737443991,0.0,11.6412384099,10.0650221343,5.75201824638,0.0,0.0,5.75201824638
 05/23  01:00:00,47.8754450186,6.8842525338,13.3059791819,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/23  02:00:00,44.6604999254,6.76679442633,12.06805589,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/23  03:00:00,43.8462849965,6.69823175965,11.3223942647,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/23  04:00:00,45.0767487627,6.66019989587,10.9845516618,0.0,8.25718729233,11.6354268332,5.75201215677,0.0,0.0,5.75201215677
 05/23  05:00:00,53.3988072204,6.71504770134,11.6729005672,0.0,12.1011305571,15.3678112995,5.76016387278,0.0,0.0,5.76016387278
 05/23  06:00:00,85.7697776349,7.39976941985,17.6002039266,0.0,19.7275818095,37.2640762949,5.77400778594,0.0,0.0,5.77400778594
 05/23  07:00:00,103.984284273,7.76653572416,20.6129043881,0.0,24.3117294858,51.2795993405,5.78544927519,0.0,0.0,5.78544927519
 05/23  08:00:00,90.1886837662,7.15161611616,18.7058805475,0.0,23.6694662846,40.6342015617,17.4524341029,0.0,0.0,17.4524341029
 05/23  09:00:00,88.1757100094,7.15562290096,21.6954204116,0.0,23.6694662846,35.6302164847,35.4488306828,0.0,18.025,17.4238306828
 05/23  10:00:00,70.0817016096,6.98248036482,21.3707137289,0.0,18.7433767983,22.9618409725,29.637599933,0.0,18.025,11.612599933
 05/23  11:00:00,72.8710510144,7.12416420469,24.0200688251,0.0,18.7433767983,22.9618409725,29.6263396677,0.0,18.025,11.6013396677
 05/23  12:00:00,74.4099420413,7.22159021409,25.4180830377,0.0,18.5889407304,23.1597249699,29.6253084379,0.0,18.025,11.6003084379
 05/23  13:00:00,75.1610972495,7.27269782899,25.871632297,0.0,18.7433767983,23.2517909448,35.4145311573,0.0,18.025,17.3895311573
 05/23  14:00:00,76.9566066118,7.38321353336,27.5566236272,0.0,18.7433767983,23.2517909448,29.6259005792,0.0,18.025,11.6009005792
 05/23  15:00:00,77.8310205699,7.46953964605,28.6346622798,0.0,18.7433767983,22.9618409725,29.6229491363,0.0,18.025,11.5979491363
 05/23  16:00:00,82.3949844043,7.54493702111,28.6719609383,0.0,18.7433767983,27.431320555,23.7763793093,0.0,18.025,5.75137930934
 05/23  17:00:00,94.862043582,7.86295796552,28.633323951,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 05/23  18:00:00,102.485996521,8.1347773462,29.4820142964,0.0,27.5259009287,37.3340067412,5.77120841805,0.0,0.0,5.77120841805
 05/23  19:00:00,106.449710621,8.33701409538,30.9173521331,0.0,33.8341110165,33.3544677425,5.76265583021,0.0,0.0,5.76265583021
 05/23  20:00:00,117.794885417,8.40055966387,28.3928211805,0.0,36.5179666069,38.8247702939,5.76239390513,0.0,0.0,5.76239390513
 05/23  21:00:00,111.732912303,8.3122881426,26.0512060963,0.0,32.965339924,36.8579353714,5.77420111735,0.0,0.0,5.77420111735
 05/23  22:00:00,83.8975183696,7.82564581085,22.2488243661,0.0,25.6355707503,20.6438685092,5.76571449825,0.0,0.0,5.76571449825
 05/23  23:00:00,59.8265809077,7.36747612964,18.1879911784,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/23  24:00:00,52.4537570959,7.16502223615,16.0430868845,0.0,11.6412384099,10.0650221343,5.75195833669,0.0,0.0,5.75195833669
 05/24  01:00:00,49.3016045373,7.03141315703,14.5849892164,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/24  02:00:00,45.8805147855,6.89684851088,13.1580275358,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/24  03:00:00,44.5500338912,6.78501115454,11.939374598,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/24  04:00:00,45.0238856353,6.68896766266,10.9029351734,0.0,8.25718729233,11.6354268332,5.75192084981,0.0,0.0,5.75192084981
 05/24  05:00:00,52.4521319051,6.67482119071,10.7664775067,0.0,12.1011305571,15.3678112995,5.75997335633,0.0,0.0,5.75997335633
 05/24  06:00:00,82.8385043458,7.22886550204,14.8398780287,0.0,19.7275818095,37.2640762949,5.77397408652,0.0,0.0,5.77397408652
 05/24  07:00:00,101.71124302,7.6366774757,18.4697787733,0.0,24.3117294858,51.2795993405,5.78498612016,0.0,0.0,5.78498612016
 05/24  08:00:00,89.90160808,7.14122786831,18.4292325749,0.0,23.6694662846,40.6342015617,17.4496913064,0.0,0.0,17.4496913064
 05/24  09:00:00,88.4622992681,7.15717022667,21.9804889769,0.0,23.6694662846,35.6302164847,33.7134906105,0.0,18.025,15.6884906105
 05/24  10:00:00,69.9840713398,6.95775283276,21.2978330916,0.0,18.7433767983,22.9618409725,31.3696354188,0.0,18.025,13.3446354188
 05/24  11:00:00,71.6668238513,7.0472892674,22.8927307241,0.0,18.7433767983,22.9618409725,29.6256882316,0.0,18.025,11.6006882316
 05/24  12:00:00,73.2631210199,7.13899476421,24.3538725546,0.0,18.5889407304,23.1597249699,29.6252421023,0.0,18.025,11.6002421023
 05/24  13:00:00,76.3155369193,7.28186247749,27.0169192151,0.0,18.7433767983,23.2517909448,35.4123327219,0.0,18.025,17.3873327219
 05/24  14:00:00,79.7409527532,7.46905450502,30.2551444989,0.0,18.7433767983,23.2517909448,29.6243144548,0.0,18.025,11.5993144548
 05/24  15:00:00,81.2759182127,7.6354550439,31.9136566844,0.0,18.7433767983,22.9618409725,29.6239597493,0.0,18.025,11.5989597493
 05/24  16:00:00,86.3412657258,7.75885706668,32.4043423854,0.0,18.7433767983,27.431320555,23.7767817869,0.0,18.025,5.7517817869
 05/24  17:00:00,99.6274834555,8.1217351428,33.1400058276,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 05/24  18:00:00,107.477155262,8.40469135853,34.2033001505,0.0,27.5259009287,37.3340067412,5.77078217375,0.0,0.0,5.77078217375
 05/24  19:00:00,110.278298083,8.58015992229,34.5028204263,0.0,33.8341110165,33.3544677425,5.76275523169,0.0,0.0,5.76275523169
 05/24  20:00:00,123.781644068,8.74043123104,34.0397439222,0.0,36.5179666069,38.8247702939,5.76242470276,0.0,0.0,5.76242470276
 05/24  21:00:00,116.325962812,8.59289518522,30.3636912239,0.0,32.965339924,36.8579353714,5.77353298627,0.0,0.0,5.77353298627
 05/24  22:00:00,84.7594652826,7.91822934415,23.0182253985,0.0,25.6355707503,20.6438685092,5.76543753011,0.0,0.0,5.76543753011
 05/24  23:00:00,60.5626319626,7.42121971555,18.8703089602,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/24  24:00:00,52.8329190179,7.18633260466,16.400961594,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/25  01:00:00,51.3505502344,7.11323244169,16.5521188051,0.0,10.0992000411,10.047477231,5.74898691216,0.0,0.0,5.74898691216
 05/25  02:00:00,50.2926627527,7.08829503974,17.378738844,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/25  03:00:00,50.0662626264,7.05869405831,17.1819379706,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/25  04:00:00,51.4992188053,7.03882843057,17.0284150275,0.0,8.25718729233,11.6354268332,5.75142431954,0.0,0.0,5.75142431954
 05/25  05:00:00,58.9529153361,7.06389340626,16.8782228955,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 05/25  06:00:00,90.0522647825,7.69038598695,21.5921613283,0.0,19.7275818095,37.2640762949,5.7736467574,0.0,0.0,5.7736467574
 05/25  07:00:00,109.687956364,8.11977279807,25.9634421086,0.0,24.3117294858,51.2795993405,11.5492830891,0.0,0.0,11.5492830891
 05/25  08:00:00,97.6746578981,7.52119502084,25.8223548068,0.0,23.6694662846,40.6342015617,17.4490770758,0.0,0.0,17.4490770758
 05/25  09:00:00,94.9756961193,7.48678773617,28.1643007202,0.0,23.6694662846,35.6302164847,29.6473938584,0.0,18.025,11.6223938584
 05/25  10:00:00,77.7429931419,7.3404928022,28.6740326877,0.0,18.7433767983,22.9618409725,35.4323821104,0.0,18.025,17.4073821104
 05/25  11:00:00,81.1872347479,7.52119349058,31.9392511718,0.0,18.7433767983,22.9618409725,29.624973197,0.0,18.025,11.599973197
 05/25  12:00:00,84.8711040908,7.73321063715,35.3676539416,0.0,18.5889407304,23.1597249699,29.6235592065,0.0,18.025,11.5985592065
 05/25  13:00:00,89.5293277987,8.04707357651,39.465513455,0.0,18.7433767983,23.2517909448,29.6240257449,0.0,18.025,11.5990257449
 05/25  14:00:00,92.7969203395,8.27155019894,42.5086282901,0.0,18.7433767983,23.2517909448,35.4135436097,0.0,18.025,17.3885436097
 05/25  15:00:00,95.4621340924,8.48518298954,45.2501618132,0.0,18.7433767983,22.9618409725,29.6233271162,0.0,18.025,11.5983271162
 05/25  16:00:00,100.971457642,8.65131215919,46.1421005284,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/25  17:00:00,114.47098047,9.06281130114,47.0424284639,0.0,17.6635504202,40.6971502883,5.75704626933,0.0,0.0,5.75704626933
 05/25  18:00:00,123.213987443,9.3967853695,48.9480732206,0.0,27.5259009287,37.3340067412,5.77073759031,0.0,0.0,5.77073759031
 05/25  19:00:00,125.927065866,9.57324915728,49.1585356918,0.0,33.8341110165,33.3544677425,5.76200758816,0.0,0.0,5.76200758816
 05/25  20:00:00,136.910975805,9.5937365307,46.315803845,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 05/25  21:00:00,130.62177281,9.45458753302,43.7978524753,0.0,32.965339924,36.8579353714,5.77247569329,0.0,0.0,5.77247569329
 05/25  22:00:00,102.0163694,8.87033649904,39.3230517635,0.0,25.6355707503,20.6438685092,5.76437266013,0.0,0.0,5.76437266013
 05/25  23:00:00,76.1227273229,8.27819400257,33.5734381109,0.0,15.0252895274,11.7056064465,5.75348608797,0.0,0.0,5.75348608797
 05/25  24:00:00,67.4380071841,7.99159584174,30.2008054385,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/26  01:00:00,64.155448957,7.83477671843,28.6354936761,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/26  02:00:00,60.9575076621,7.70706725524,27.4248098906,0.0,8.25718729233,10.0299323277,5.74894888478,0.0,0.0,5.74894888478
 05/26  03:00:00,58.7083745133,7.5820409404,25.3007151181,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/26  04:00:00,58.6648011761,7.48203015112,23.750822781,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/26  05:00:00,67.0037197445,7.51756353903,24.4753705924,0.0,12.1011305571,15.3678112995,5.75989827079,0.0,0.0,5.75989827079
 05/26  06:00:00,99.1780907956,8.19440908637,30.2140133309,0.0,19.7275818095,37.2640762949,5.7723738783,0.0,0.0,5.7723738783
 05/26  07:00:00,119.032534507,8.65710044042,34.7707487312,0.0,24.3117294858,51.2795993405,9.32550212789,0.0,0.0,9.32550212789
 05/26  08:00:00,106.448116299,8.03735888242,34.0796921004,0.0,23.6694662846,40.6342015617,13.8783502687,0.0,0.0,13.8783502687
 05/26  09:00:00,102.677002788,7.95022104039,35.4022036471,0.0,23.6694662846,35.6302164847,35.4441250504,0.0,18.025,17.4191250504
 05/26  10:00:00,82.5424214897,7.65543921182,33.158534756,0.0,18.7433767983,22.9618409725,29.6360508035,0.0,18.025,11.6110508035
 05/26  11:00:00,83.3852580898,7.71046930969,33.9480101855,0.0,18.7433767983,22.9618409725,32.2760841786,0.0,18.025,14.2510841786
 05/26  12:00:00,86.3945371068,7.87940929336,36.7449034917,0.0,18.5889407304,23.1597249699,32.7584251215,0.0,18.025,14.7334251215
 05/26  13:00:00,90.2839866634,8.09562843733,40.1716307961,0.0,18.7433767983,23.2517909448,29.6237360584,0.0,18.025,11.5987360584
 05/26  14:00:00,93.2742420658,8.31335627051,42.9441574334,0.0,18.7433767983,23.2517909448,29.6204919688,0.0,18.025,11.5954919688
 05/26  15:00:00,95.983980347,8.52772807975,45.7294751676,0.0,18.7433767983,22.9618409725,29.6240097546,0.0,18.025,11.5990097546
 05/26  16:00:00,101.895610766,8.72771194039,46.9898567853,0.0,18.7433767983,27.431320555,23.7765998456,0.0,18.025,5.7515998456
 05/26  17:00:00,115.983278007,9.17105807525,48.4465211352,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 05/26  18:00:00,124.656004768,9.50104039842,50.2858782194,0.0,27.5259009287,37.3340067412,5.77047097529,0.0,0.0,5.77047097529
 05/26  19:00:00,127.206373911,9.64992337399,50.3611935434,0.0,33.8341110165,33.3544677425,5.76252485715,0.0,0.0,5.76252485715
 05/26  20:00:00,137.954175639,9.65713704832,47.29562078,0.0,36.5179666069,38.8247702939,5.7622256328,0.0,0.0,5.7622256328
 05/26  21:00:00,130.959929126,9.47873490778,44.1119064584,0.0,32.965339924,36.8579353714,5.77334314677,0.0,0.0,5.77334314677
 05/26  22:00:00,101.448130373,8.84624575446,38.7789326907,0.0,25.6355707503,20.6438685092,5.76526101213,0.0,0.0,5.76526101213
 05/26  23:00:00,76.1012777,8.26824924404,33.5619697361,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/26  24:00:00,68.4851552543,8.02972969044,31.2098203221,0.0,11.6412384099,10.0650221343,5.75173856425,0.0,0.0,5.75173856425
 05/27  01:00:00,68.0515481039,7.91883839691,29.6880595614,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 05/27  02:00:00,60.2603259689,7.69580571092,26.7389140708,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/27  03:00:00,58.2219750366,7.56680618743,24.829553543,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/27  04:00:00,58.7279100777,7.48562001614,23.8103496378,0.0,8.25718729233,11.6354268332,5.75167204524,0.0,0.0,5.75167204524
 05/27  05:00:00,62.8479993606,7.44337928205,23.8146723181,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 05/27  06:00:00,81.7630028279,7.67739016923,26.1682097354,0.0,18.5082010057,25.6353820695,5.7596611306,0.0,0.0,5.7596611306
 05/27  07:00:00,98.5749699859,8.11086726123,29.9807950248,0.0,19.4083231844,41.0650158608,5.77295771706,0.0,0.0,5.77295771706
 05/27  08:00:00,130.570843611,8.64659873311,37.5652376342,0.0,26.3286599382,57.9988325916,17.4882170936,0.0,0.0,17.4882170936
 05/27  09:00:00,114.595979489,8.31473528181,37.0747801383,0.0,26.3286599382,42.8504436482,35.4687824415,0.0,18.025,17.4437824415
 05/27  10:00:00,86.1007777853,7.80929184905,33.0781861947,0.0,21.7447113004,23.4437158914,35.4467078874,0.0,18.025,17.4217078874
 05/27  11:00:00,85.4056993453,7.8633402263,34.7902321969,0.0,19.3027497915,23.426170988,29.6347345863,0.0,18.025,11.6097345863
 05/27  12:00:00,91.0529282682,8.14060995907,40.0174471813,0.0,19.1483137236,23.7250123474,29.6217542709,0.0,18.025,11.5967542709
 05/27  13:00:00,95.8848770428,8.441579255,44.40287984,0.0,19.3027497915,23.7161209604,29.6237400535,0.0,18.025,11.5987400535
 05/27  14:00:00,98.1694879804,8.63172023149,46.4973508779,0.0,19.3027497915,23.7161209604,35.4096203731,0.0,18.025,17.3846203731
 05/27  15:00:00,98.6349327075,8.73315238791,47.1513152968,0.0,19.3027497915,23.426170988,29.6221962629,0.0,18.025,11.5971962629
 05/27  16:00:00,101.107222694,8.70307703057,45.2024265345,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 05/27  17:00:00,106.78498267,8.79411538834,42.1669427597,0.0,18.2229234133,37.5968344597,5.75425892091,0.0,0.0,5.75425892091
 05/27  18:00:00,121.081018326,9.08142674355,42.2226866207,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 05/27  19:00:00,116.619810275,9.00290817577,37.7288931487,0.0,36.8143715336,33.066984531,5.76206939906,0.0,0.0,5.76206939906
 05/27  20:00:00,119.110672534,8.71201007374,29.6185734576,0.0,36.3493007332,38.7721355839,5.76165624811,0.0,0.0,5.76165624811
 05/27  21:00:00,113.997930046,8.39797191295,25.0537475712,0.0,36.1807251679,36.8228455648,0.02,0.0,0.0,0.02
 05/27  22:00:00,88.2799579963,7.8931837335,21.1618229773,0.0,31.0351095914,20.6438685092,11.5259321783,0.0,0.0,11.5259321783
 05/27  23:00:00,61.6222009527,7.42847924991,17.5212195612,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 05/27  24:00:00,52.9326020436,7.20440793231,15.2827066764,0.0,12.8411359301,10.0650221343,5.75153701248,0.0,0.0,5.75153701248
 05/28  01:00:00,51.4386879651,7.05254850461,13.8220758116,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/28  02:00:00,44.47151237,6.83159976172,11.6948944996,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/28  03:00:00,42.9874567472,6.69583111605,10.3465997281,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/28  04:00:00,43.8484401533,6.61743030147,9.67965889843,0.0,8.34152022915,11.6705166398,5.75156524448,0.0,0.0,5.75156524448
 05/28  05:00:00,47.2726283062,6.53299472081,9.0302820059,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 05/28  06:00:00,64.8091103962,6.68514441414,10.2065871777,0.0,18.5082010057,25.6353820695,5.75933261386,0.0,0.0,5.75933261386
 05/28  07:00:00,81.7569699858,7.1069177619,14.0473637575,0.0,19.4926561212,41.1001056674,5.77280464192,0.0,0.0,5.77280464192
 05/28  08:00:00,114.693754304,7.74748804676,22.5873164726,0.0,26.3286599382,57.9988325916,17.4860675553,0.0,0.0,17.4860675553
 05/28  09:00:00,102.420661158,7.61979245831,25.7138668229,0.0,26.2443270014,42.8153538416,35.4668224264,0.0,18.025,17.4418224264
 05/28  10:00:00,77.374872107,7.31929973517,24.8423004787,0.0,21.7447113004,23.4437158914,35.445157152,0.0,18.025,17.420157152
 05/28  11:00:00,78.7050594749,7.49772523325,28.3955152752,0.0,19.3449162599,23.4437158914,29.6323370284,0.0,18.025,11.6073370284
 05/28  12:00:00,82.1866247203,7.71033586618,31.5217187489,0.0,19.190480192,23.7425572507,29.6213983026,0.0,18.025,11.5963983026
 05/28  13:00:00,85.0945401056,7.8752074136,34.2386425131,0.0,19.260583323,23.698576057,29.6206725517,0.0,18.025,11.5956725517
 05/28  14:00:00,85.9331345729,7.97402821957,34.9784131029,0.0,19.260583323,23.698576057,31.5124950947,0.0,18.025,13.4874950947
 05/28  15:00:00,86.4229621082,8.07216420633,35.6600577656,0.0,19.260583323,23.4086260847,33.51801443,0.0,18.025,15.49301443
 05/28  16:00:00,92.9103747577,8.23633073785,37.5320510265,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/28  17:00:00,102.880424657,8.57785042711,38.538383464,0.0,18.1807569449,37.5792895564,5.75413271717,0.0,0.0,5.75413271717
 05/28  18:00:00,117.619720906,8.90014956552,39.0621070057,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 05/28  19:00:00,116.009263317,8.94457009461,37.1767105736,0.0,36.8143715336,33.066984531,5.76202190838,0.0,0.0,5.76202190838
 05/28  20:00:00,125.081956981,8.96834846235,35.2141325874,0.0,36.43363367,38.8072253906,5.76157427985,0.0,0.0,5.76157427985
 05/28  21:00:00,120.732080462,8.7571179092,31.5482039186,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 05/28  22:00:00,92.0545539481,8.12382578731,24.8252447025,0.0,30.9507766546,20.6087787026,5.77294303491,0.0,0.0,5.77294303491
 05/28  23:00:00,62.6955813689,7.51685193295,18.50624265,0.0,17.4250845679,11.7056064465,5.75953414363,0.0,0.0,5.75953414363
 05/28  24:00:00,53.4662238396,7.23822342994,15.663114906,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/29  01:00:00,51.8278664569,7.07942002897,14.1843864512,0.0,12.925468867,10.100111941,5.74795213722,0.0,0.0,5.74795213722
 05/29  02:00:00,44.7394943245,6.84805455068,11.9464303163,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/29  03:00:00,43.1329927593,6.70340695569,10.4845771619,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/29  04:00:00,43.8579777998,6.61613912734,9.69049781171,0.0,8.34152022915,11.6705166398,5.75144828676,0.0,0.0,5.75144828676
 05/29  05:00:00,47.6557021855,6.55516025282,9.3912077891,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 05/29  06:00:00,65.5407271262,6.73222500974,10.891144268,0.0,18.5082010057,25.6353820695,5.75936850936,0.0,0.0,5.75936850936
 05/29  07:00:00,82.5164890399,7.15382726639,14.7600159097,0.0,19.4926561212,41.1001056674,5.77261687266,0.0,0.0,5.77261687266
 05/29  08:00:00,114.016838224,7.71205715156,21.9458880752,0.0,26.3286599382,57.9988325916,17.4842792688,0.0,0.0,17.4842792688
 05/29  09:00:00,101.479611129,7.5545572713,24.8380906511,0.0,26.2443270014,42.8153538416,35.4664880679,0.0,18.025,17.4414880679
 05/29  10:00:00,78.1777296524,7.30579905985,25.6586898863,0.0,21.7447113004,23.4437158914,29.6435348292,0.0,18.025,11.6185348292
 05/29  11:00:00,78.3530232331,7.44827290311,28.0929506593,0.0,19.3449162599,23.4437158914,35.4275648708,0.0,18.025,17.4025648708
 05/29  12:00:00,81.2295024637,7.64126475721,30.633683196,0.0,19.190480192,23.7425572507,29.6209108238,0.0,18.025,11.5959108238
 05/29  13:00:00,84.6186983466,7.82518017615,33.8128382729,0.0,19.260583323,23.698576057,29.6227246401,0.0,18.025,11.5977246401
 05/29  14:00:00,86.5490737421,7.96093022969,35.6074664715,0.0,19.260583323,23.698576057,29.6193630332,0.0,18.025,11.5943630332
 05/29  15:00:00,87.9301087986,8.10891892194,37.1304618183,0.0,19.260583323,23.4086260847,29.6212119312,0.0,18.025,11.5962119312
 05/29  16:00:00,93.2359238963,8.22077092896,37.873161891,0.0,19.260583323,27.8781056672,23.7763506777,0.0,18.025,5.75135067773
 05/29  17:00:00,101.469905791,8.45924358312,37.2465057811,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 05/29  18:00:00,115.794405827,8.77414626225,37.3628020846,0.0,32.6059821062,37.0465235296,5.75664262353,0.0,0.0,5.75664262353
 05/29  19:00:00,116.564335763,8.94214928637,37.7342428506,0.0,36.8143715336,33.066984531,5.76127971121,0.0,0.0,5.76127971121
 05/29  20:00:00,127.169348821,9.05908749107,37.2108184891,0.0,36.43363367,38.8072253906,0.02,0.0,0.0,0.02
 05/29  21:00:00,123.72031702,8.89109399229,34.4024799294,0.0,36.0963922311,36.7877557581,5.76167775088,0.0,0.0,5.76167775088
 05/29  22:00:00,96.8153710973,8.33351907457,29.3764134478,0.0,30.9507766546,20.6087787026,5.77261595553,0.0,0.0,5.77261595553
 05/29  23:00:00,67.7690746263,7.75661006161,23.340001705,0.0,17.4250845679,11.7056064465,5.75935393807,0.0,0.0,5.75935393807
 05/29  24:00:00,57.2755322492,7.45922457123,19.2514381508,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/30  01:00:00,51.9670160892,7.25112393286,17.0307576523,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/30  02:00:00,48.1202250097,7.08650966554,15.2081272423,0.0,8.25718729233,10.0299323277,5.74866321209,0.0,0.0,5.74866321209
 05/30  03:00:00,46.9197486589,6.98841539788,14.1057560524,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/30  04:00:00,48.0249863399,6.9332956143,13.6598018655,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/30  05:00:00,56.4145087181,6.97104843563,14.4327708874,0.0,12.1011305571,15.3678112995,5.75831842985,0.0,0.0,5.75831842985
 05/30  06:00:00,88.0449625021,7.60238214741,19.6730806317,0.0,19.7275818095,37.2640762949,5.77238789101,0.0,0.0,5.77238789101
 05/30  07:00:00,108.437298808,8.07263755148,24.7602147858,0.0,24.3117294858,51.2795993405,5.78292984897,0.0,0.0,5.78292984897
 05/30  08:00:00,97.9637421715,7.56105049076,26.0717780577,0.0,23.6694662846,40.6342015617,17.4430184631,0.0,0.0,17.4430184631
 05/30  09:00:00,95.0473109664,7.53075917604,28.1920818102,0.0,23.6694662846,35.6302164847,35.4407677147,0.0,18.025,17.4157677147
 05/30  10:00:00,76.7126058101,7.33447010855,27.6497731905,0.0,18.7433767983,22.9618409725,29.6328308003,0.0,18.025,11.6078308003
 05/30  11:00:00,78.8880491969,7.45984084081,29.7014863634,0.0,18.7433767983,22.9618409725,29.6216256634,0.0,18.025,11.5966256634
 05/30  12:00:00,80.56173097,7.53713435018,31.2544255711,0.0,18.5889407304,23.1597249699,29.6213378127,0.0,18.025,11.5963378127
 05/30  13:00:00,83.3167681535,7.68363274013,33.6164611301,0.0,18.7433767983,23.2517909448,35.4082505592,0.0,18.025,17.3832505592
 05/30  14:00:00,85.8636334792,7.83872408945,36.0082382192,0.0,18.7433767983,23.2517909448,29.6192367591,0.0,18.025,11.5942367591
 05/30  15:00:00,88.1382407519,8.0412530512,38.3702652892,0.0,18.7433767983,22.9618409725,29.6210053212,0.0,18.025,11.5960053212
 05/30  16:00:00,93.2048707775,8.18649278246,38.8404049809,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/30  17:00:00,106.549751453,8.5718507553,39.6122683074,0.0,17.6635504202,40.6971502883,5.75653876952,0.0,0.0,5.75653876952
 05/30  18:00:00,115.070560041,8.91695737216,41.2846706311,0.0,27.5259009287,37.3340067412,5.76952314523,0.0,0.0,5.76952314523
 05/30  19:00:00,117.497882794,9.08716150046,41.2155850596,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 05/30  20:00:00,128.922277253,9.13266917355,38.7883146863,0.0,36.5179666069,38.8247702939,5.76178071214,0.0,0.0,5.76178071214
 05/30  21:00:00,123.672162336,9.0515118664,37.2515339892,0.0,32.965339924,36.8579353714,5.77220529035,0.0,0.0,5.77220529035
 05/30  22:00:00,94.6236285233,8.46795009184,32.3328541044,0.0,25.6355707503,20.6438685092,5.76426467091,0.0,0.0,5.76426467091
 05/30  23:00:00,68.6035938935,7.87693473844,26.4556602617,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/30  24:00:00,58.6304032254,7.54492831263,21.839932018,0.0,11.6412384099,10.0650221343,5.75141522498,0.0,0.0,5.75141522498
 05/31  01:00:00,53.1977871063,7.30416103305,18.2085051045,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/31  02:00:00,48.4511805593,7.10371079619,15.5218972069,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/31  03:00:00,47.6830725771,7.01071971932,14.8467785698,0.0,8.25718729233,10.0299323277,5.74859995054,0.0,0.0,5.74859995054
 05/31  04:00:00,49.3351893957,6.98130054506,14.922016252,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/31  05:00:00,57.8817322035,7.03045293021,15.8406114293,0.0,12.1011305571,15.3678112995,5.7590841881,0.0,0.0,5.7590841881
 05/31  06:00:00,89.5496035133,7.66754171325,21.1126034104,0.0,19.7275818095,37.2640762949,5.77208268598,0.0,0.0,5.77208268598
 05/31  07:00:00,109.256483136,8.10772873443,25.5443688874,0.0,24.3117294858,51.2795993405,5.78263211772,0.0,0.0,5.78263211772
 05/31  08:00:00,98.1014643051,7.56501278907,26.2055739548,0.0,23.6694662846,40.6342015617,17.4409097463,0.0,0.0,17.4409097463
 05/31  09:00:00,93.5621084061,7.46499929315,26.7726659135,0.0,23.6694662846,35.6302164847,29.6433465607,0.0,18.025,11.6183465607
 05/31  10:00:00,72.2205122749,7.13457826058,23.3575925325,0.0,18.7433767983,22.9618409725,35.4253325113,0.0,18.025,17.4003325113
 05/31  11:00:00,73.3672977903,7.17950050227,24.461089052,0.0,18.7433767983,22.9618409725,29.6217840966,0.0,18.025,11.5967840966
 05/31  12:00:00,76.4736649537,7.31893886269,27.3845682199,0.0,18.5889407304,23.1597249699,29.6199416821,0.0,18.025,11.5949416821
 05/31  13:00:00,79.5971931939,7.50080032277,30.0797348822,0.0,18.7433767983,23.2517909448,29.6190267536,0.0,18.025,11.5940267536
 05/31  14:00:00,82.5085132505,7.66506041452,32.8267923174,0.0,18.7433767983,23.2517909448,29.6207077857,0.0,18.025,11.5957077857
 05/31  15:00:00,82.8567237493,7.76095951048,33.3690553474,0.0,18.7433767983,22.9618409725,35.4065394614,0.0,18.025,17.3815394614
