Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  16:00:00,87.6363660928,7.89768752457,33.5607189084,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/31  17:00:00,99.4266450697,8.17919594803,32.8818421113,0.0,17.6635504202,40.6971502883,5.75638521121,0.0,0.0,5.75638521121
 05/31  18:00:00,107.138249862,8.44216473953,33.8271955279,0.0,27.5259009287,37.3340067412,4.43939052824,0.0,0.0,4.43939052824
 05/31  19:00:00,109.270811327,8.56279445064,33.5129100902,0.0,33.8341110165,33.3544677425,1.34717651192,0.0,0.0,1.34717651192
 05/31  20:00:00,119.513210844,8.55327251978,29.9586622287,0.0,36.5179666069,38.8247702939,5.76117438381,0.0,0.0,5.76117438381
 05/31  21:00:00,111.49010756,8.35300214845,25.7680302253,0.0,32.965339924,36.8579353714,5.77181682823,0.0,0.0,5.77181682823
 05/31  22:00:00,82.3043438484,7.77980609456,20.7017438976,0.0,25.6355707503,20.6438685092,5.76421275166,0.0,0.0,5.76421275166
 05/31  23:00:00,58.6724502091,7.32142708236,17.0800540531,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/31  24:00:00,51.90569765,7.13138268467,15.5287798487,0.0,11.6412384099,10.0650221343,5.75126195344,0.0,0.0,5.75126195344
 06/01  01:00:00,49.2394604049,7.01285795673,14.5414869291,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/01  02:00:00,46.7772894624,6.93052611223,14.0212103961,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/01  03:00:00,46.735516361,6.90443163821,14.0055229654,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/01  04:00:00,48.7052263609,6.90680662206,14.3665489226,0.0,8.25718729233,11.6354268332,5.75125112255,0.0,0.0,5.75125112255
 06/01  05:00:00,58.0281833345,6.9997523223,16.0178022259,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 06/01  06:00:00,90.5148952238,7.6920035685,22.0534746579,0.0,19.7275818095,37.2640762949,5.77192393767,0.0,0.0,5.77192393767
 06/01  07:00:00,111.730034657,8.21569670472,27.9099957864,0.0,24.3117294858,51.2795993405,11.5446023409,0.0,0.0,11.5446023409
 06/01  08:00:00,102.352352645,7.76322136173,30.2582945465,0.0,23.6694662846,40.6342015617,17.439343004,0.0,0.0,17.439343004
 06/01  09:00:00,100.310361353,7.81081429714,33.1751353995,0.0,23.6694662846,35.6302164847,29.6409995864,0.0,18.025,11.6159995864
 06/01  10:00:00,81.0525023495,7.59105234161,31.7331278381,0.0,18.7433767983,22.9618409725,29.6321728024,0.0,18.025,11.6071728024
 06/01  11:00:00,83.4293026196,7.72749518434,33.975110698,0.0,18.7433767983,22.9618409725,35.4086234119,0.0,18.025,17.3836234119
 06/01  12:00:00,87.2897416852,7.95354098666,37.5660581805,0.0,18.5889407304,23.1597249699,29.6183444343,0.0,18.025,11.5933444343
 06/01  13:00:00,89.8910426382,8.11489016776,39.7595067186,0.0,18.7433767983,23.2517909448,29.6199371556,0.0,18.025,11.5949371556
 06/01  14:00:00,92.0811559967,8.26356055635,41.8009474578,0.0,18.7433767983,23.2517909448,29.6189592075,0.0,18.025,11.5939592075
 06/01  15:00:00,93.3299065313,8.40455428472,43.1986579793,0.0,18.7433767983,22.9618409725,29.6179686424,0.0,18.025,11.5929686424
 06/01  16:00:00,97.8613271199,8.50400920804,43.1793594381,0.0,18.7433767983,27.431320555,23.7761468226,0.0,18.025,5.75114682262
 06/01  17:00:00,111.258877342,8.87537930909,44.0179284907,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/01  18:00:00,119.246785659,9.17931239369,45.198620352,0.0,27.5259009287,37.3340067412,5.76904405708,0.0,0.0,5.76904405708
 06/01  19:00:00,121.21691115,9.31602528379,44.7057941557,0.0,33.8341110165,33.3544677425,5.76125360677,0.0,0.0,5.76125360677
 06/01  20:00:00,133.382307533,9.39141841686,42.9896509148,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 06/01  21:00:00,127.278527404,9.27774203531,40.6317523362,0.0,32.965339924,36.8579353714,11.5232948375,0.0,0.0,11.5232948375
 06/01  22:00:00,98.1881969089,8.70202226167,35.663424237,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 06/01  23:00:00,72.9328642874,8.1537244476,30.5081682345,0.0,15.0252895274,11.7056064465,5.75375304118,0.0,0.0,5.75375304118
 06/01  24:00:00,64.1143506646,7.85700265166,27.0118431988,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/02  01:00:00,59.1480689957,7.62707004556,23.8358919045,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/02  02:00:00,53.8579335294,7.41218267316,20.620195516,0.0,8.25718729233,10.0299323277,5.74859752532,0.0,0.0,5.74859752532
 06/02  03:00:00,52.7513240738,7.30990801757,19.6158729233,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/02  04:00:00,54.1794614321,7.2633976251,19.4842137205,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/02  05:00:00,62.746079989,7.31151434097,20.4239530896,0.0,12.1011305571,15.3678112995,5.75880471578,0.0,0.0,5.75880471578
 06/02  06:00:00,94.7269087338,7.97654734911,25.980987235,0.0,19.7275818095,37.2640762949,5.77122796143,0.0,0.0,5.77122796143
 06/02  07:00:00,115.341367507,8.47433333571,31.2627542984,0.0,24.3117294858,51.2795993405,5.78172063986,0.0,0.0,5.78172063986
 06/02  08:00:00,105.097151953,7.98920971627,32.777142374,0.0,23.6694662846,40.6342015617,17.4390532464,0.0,0.0,17.4390532464
 06/02  09:00:00,103.326202579,8.02497456419,35.9768387913,0.0,23.6694662846,35.6302164847,35.4375433548,0.0,18.025,17.4125433548
 06/02  10:00:00,85.087834395,7.83907960135,35.5204542088,0.0,18.7433767983,22.9618409725,29.6313216134,0.0,18.025,11.6063216134
 06/02  11:00:00,87.816429593,7.97558940802,38.1141581014,0.0,18.7433767983,22.9618409725,29.6208076331,0.0,18.025,11.5958076331
 06/02  12:00:00,90.6632632984,8.14198947711,40.7511436432,0.0,18.5889407304,23.1597249699,29.6184196264,0.0,18.025,11.5934196264
 06/02  13:00:00,94.2317175815,8.37315536269,43.8419297324,0.0,18.7433767983,23.2517909448,29.6199282936,0.0,18.025,11.5949282936
 06/02  14:00:00,96.0889423236,8.541003599,45.5313046439,0.0,18.7433767983,23.2517909448,35.4057023147,0.0,18.025,17.3807023147
 06/02  15:00:00,96.789410704,8.64055126381,46.4221784604,0.0,18.7433767983,22.9618409725,29.6172718262,0.0,18.025,11.5922718262
 06/02  16:00:00,101.92860562,8.76120755775,46.9894663698,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/02  17:00:00,115.059474411,9.13490690741,47.5590001721,0.0,17.6635504202,40.6971502883,5.75600097258,0.0,0.0,5.75600097258
 06/02  18:00:00,115.689375071,9.07731411252,41.7432479267,0.0,27.5259009287,37.3340067412,5.7685550556,0.0,0.0,5.7685550556
 06/02  19:00:00,112.596640595,8.91289125619,36.4886983973,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 06/02  20:00:00,124.622900119,8.94063883308,34.6810401814,0.0,36.5179666069,38.8247702939,5.76080264258,0.0,0.0,5.76080264258
 06/02  21:00:00,119.273674191,8.85041781772,33.0542647486,0.0,32.965339924,36.8579353714,5.77158332997,0.0,0.0,5.77158332997
 06/02  22:00:00,89.5109962426,8.24079076143,27.4474748617,0.0,25.6355707503,20.6438685092,5.76280919266,0.0,0.0,5.76280919266
 06/02  23:00:00,64.4501634469,7.69639990713,22.4828290776,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/02  24:00:00,56.3999995437,7.43781992092,19.7166749005,0.0,11.6412384099,10.0650221343,5.75112762292,0.0,0.0,5.75112762292
 06/03  01:00:00,55.244621206,7.2947437772,17.5052986506,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/03  02:00:00,48.5194005836,7.11124746937,15.5826210828,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/03  03:00:00,47.5404702629,7.01561867136,14.6993135419,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/03  04:00:00,48.3287318087,6.95227872849,13.9446065658,0.0,8.25718729233,11.6354268332,5.75100046899,0.0,0.0,5.75100046899
 06/03  05:00:00,53.4495175167,6.95708441551,14.9026108623,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 06/03  06:00:00,73.3626743673,7.23254571646,18.2128929257,0.0,18.5082010057,25.6353820695,5.75805845667,0.0,0.0,5.75805845667
 06/03  07:00:00,92.4372732414,7.77717302639,24.17708616,0.0,19.4083231844,41.0650158608,5.7714670292,0.0,0.0,5.7714670292
 06/03  08:00:00,128.14497073,8.4877252641,35.2986288363,0.0,26.3286599382,57.9988325916,17.4762208976,0.0,0.0,17.4762208976
 06/03  09:00:00,116.310676072,8.38211816518,38.7223591534,0.0,26.3286599382,42.8504436482,35.4598220395,0.0,18.025,17.4348220395
 06/03  10:00:00,91.6151073298,8.0824351067,38.3195699844,0.0,21.7447113004,23.4437158914,29.6404083638,0.0,18.025,11.6154083638
 06/03  11:00:00,92.6348850834,8.25163650699,41.631263251,0.0,19.3027497915,23.426170988,29.6294732561,0.0,18.025,11.6044732561
 06/03  12:00:00,95.7630579224,8.45334026199,44.4149388232,0.0,19.1483137236,23.7250123474,35.405353956,0.0,18.025,17.380353956
 06/03  13:00:00,98.8644102052,8.66822988238,47.1558601322,0.0,19.3027497915,23.7161209604,29.6172431549,0.0,18.025,11.5922431549
 06/03  14:00:00,102.810621337,8.93288405397,50.8374151325,0.0,19.3027497915,23.7161209604,29.6186662622,0.0,18.025,11.5936662622
 06/03  15:00:00,95.0450999101,8.65369136793,43.6410347236,0.0,19.3027497915,23.426170988,29.6201183056,0.0,18.025,11.5951183056
 06/03  16:00:00,94.5795816531,8.42312225467,38.9548386544,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 06/03  17:00:00,102.017282749,8.56282100039,37.6306679305,0.0,18.2229234133,37.5968344597,5.75352524715,0.0,0.0,5.75352524715
 06/03  18:00:00,116.047826811,8.83659131812,37.4344791325,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 06/03  19:00:00,115.703513473,8.93981237569,36.8758940984,0.0,36.8143715336,33.066984531,5.76115615794,0.0,0.0,5.76115615794
 06/03  20:00:00,124.98134385,8.9844360176,35.2170158853,0.0,36.3493007332,38.7721355839,5.76074312873,0.0,0.0,5.76074312873
 06/03  21:00:00,122.160482815,8.83825683831,32.7762129123,0.0,36.1807251679,36.8228455648,0.02,0.0,0.0,0.02
 06/03  22:00:00,96.0886634552,8.33013562575,28.5338749924,0.0,31.0351095914,20.6438685092,5.77135388781,0.0,0.0,5.77135388781
 06/03  23:00:00,68.6181363522,7.8275173275,24.1182852229,0.0,17.4250845679,11.7056064465,5.75870203143,0.0,0.0,5.75870203143
 06/03  24:00:00,60.1556731513,7.61722101893,22.0930693084,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/04  01:00:00,54.0737141907,7.25953176434,16.2501864322,0.0,12.925468867,10.100111941,5.77745574261,0.0293560615454,0.0,5.74809968106
 06/04  02:00:00,45.4086803453,6.91892831524,12.5448067306,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/04  03:00:00,44.1469128933,6.79400049574,11.4079652425,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/04  04:00:00,45.3594259178,6.74281703996,11.0653510125,0.0,8.34152022915,11.6705166398,5.75090964374,0.0,0.0,5.75090964374
 06/04  05:00:00,49.5730749799,6.72549695199,11.1383493165,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 06/04  06:00:00,66.8486542204,6.84800899157,12.0834329618,0.0,18.5082010057,25.6353820695,5.75858086016,0.0,0.0,5.75858086016
 06/04  07:00:00,83.7799786622,7.26528521075,15.9122981203,0.0,19.4926561212,41.1001056674,5.771099336,0.0,0.0,5.771099336
 06/04  08:00:00,116.622804518,7.9217800507,24.3424607595,0.0,26.3286599382,57.9988325916,17.4726193286,0.0,0.0,17.4726193286
 06/04  09:00:00,104.720112143,7.78831650403,27.8450569924,0.0,26.2443270014,42.8153538416,33.1121914477,0.0,18.025,15.0871914477
 06/04  10:00:00,81.1935137976,7.53423603431,28.4462022917,0.0,21.7447113004,23.4437158914,31.9834556189,0.0,18.025,13.9584556189
 06/04  11:00:00,82.0334494735,7.68736169106,31.534413257,0.0,19.3449162599,23.4437158914,29.6293978661,0.0,18.025,11.6043978661
 06/04  12:00:00,85.217560319,7.88033885203,34.3827447218,0.0,19.190480192,23.7425572507,29.6181954921,0.0,18.025,11.5931954921
 06/04  13:00:00,88.2922896935,8.06931433301,37.2423764595,0.0,19.260583323,23.698576057,35.4046305146,0.0,18.025,17.3796305146
 06/04  14:00:00,90.9553421646,8.24826747553,39.726478603,0.0,19.260583323,23.698576057,29.6163797337,0.0,18.025,11.5913797337
 06/04  15:00:00,92.4776371081,8.39540719356,41.3915829187,0.0,19.260583323,23.4086260847,29.6177311801,0.0,18.025,11.5927311801
 06/04  16:00:00,97.4091790545,8.49061197274,41.7766722105,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/04  17:00:00,107.048449432,8.80067190039,42.4837044416,0.0,18.1807569449,37.5792895564,5.7534241701,0.0,0.0,5.7534241701
 06/04  18:00:00,123.859801443,9.24146920175,44.9610181559,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 06/04  19:00:00,124.199148377,9.40800092963,44.9033589189,0.0,36.8143715336,33.066984531,5.759667242,0.0,0.0,5.759667242
 06/04  20:00:00,133.480157241,9.45720828082,43.1236687298,0.0,36.43363367,38.8072253906,5.76041201607,0.0,0.0,5.76041201607
 06/04  21:00:00,130.541378145,9.30316520294,40.811650278,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 06/04  22:00:00,102.603831753,8.6895958912,34.8090470455,0.0,30.9507766546,20.6087787026,5.7710768722,0.0,0.0,5.7710768722
 06/04  23:00:00,73.2064135601,8.08000462785,28.4540891815,0.0,17.4250845679,11.7056064465,5.75857302998,0.0,0.0,5.75857302998
 06/04  24:00:00,63.6135302202,7.80611199812,25.2426347876,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/05  01:00:00,58.1791174487,7.59129988155,22.9027383009,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/05  02:00:00,54.3186771082,7.43393949694,21.0592158241,0.0,8.25718729233,10.0299323277,5.74837312336,0.0,0.0,5.74837312336
 06/05  03:00:00,53.4560565148,7.35547165196,20.2750734156,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/05  04:00:00,54.7549056293,7.310993152,20.0121012642,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/05  05:00:00,63.5690173947,7.36579791209,21.1926812763,0.0,12.1011305571,15.3678112995,5.75726224403,0.0,0.0,5.75726224403
 06/05  06:00:00,96.7999245399,8.08729169188,27.9433824246,0.0,19.7275818095,37.2640762949,5.76987749535,0.0,0.0,5.76987749535
 06/05  07:00:00,117.923314219,8.63382226823,33.685376326,0.0,24.3117294858,51.2795993405,5.7807715373,0.0,0.0,5.7807715373
 06/05  08:00:00,106.852415062,8.1027717631,34.4189540402,0.0,23.6694662846,40.6342015617,17.4342676614,0.0,0.0,17.4342676614
 06/05  09:00:00,96.870997477,7.77982716053,29.7668609864,0.0,23.6694662846,35.6302164847,29.6393335473,0.0,18.025,11.6143335473
 06/05  10:00:00,69.9156338664,7.10935916519,21.0780341449,0.0,18.7433767983,22.9618409725,35.4218485033,0.0,18.025,17.3968485033
 06/05  11:00:00,67.5924721959,6.92255718853,18.9432728393,0.0,18.7433767983,22.9618409725,29.6187183045,0.0,18.025,11.5937183045
 06/05  12:00:00,69.0308115701,6.94692866927,20.3137908493,0.0,18.5889407304,23.1597249699,29.619072803,0.0,18.025,11.594072803
 06/05  13:00:00,72.3564811892,7.09718984693,23.2426993677,0.0,18.7433767983,23.2517909448,29.6165504214,0.0,18.025,11.5915504214
 06/05  14:00:00,77.703822683,7.36718054483,28.3200499696,0.0,18.7433767983,23.2517909448,29.6165289252,0.0,18.025,11.5915289252
 06/05  15:00:00,81.0937693544,7.60574897608,31.7613764368,0.0,18.7433767983,22.9618409725,29.6177973129,0.0,18.025,11.5927973129
 06/05  16:00:00,86.9438490305,7.77833901558,32.9876079151,0.0,18.7433767983,27.431320555,23.7757772905,0.0,18.025,5.75077729046
 06/05  17:00:00,100.150651736,8.16661668903,33.6185472499,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/05  18:00:00,107.480470776,8.41620576282,34.1955637192,0.0,27.5259009287,37.3340067412,5.76827955545,0.0,0.0,5.76827955545
 06/05  19:00:00,109.573283155,8.52552699664,33.8527759361,0.0,33.8341110165,33.3544677425,5.76040366302,0.0,0.0,5.76040366302
 06/05  20:00:00,121.914706453,8.64051097891,32.2730616772,0.0,36.5179666069,38.8247702939,5.76052295102,0.0,0.0,5.76052295102
 06/05  21:00:00,117.149834128,8.61850968999,31.1624562485,0.0,32.965339924,36.8579353714,5.77079095065,0.0,0.0,5.77079095065
 06/05  22:00:00,86.5582199573,8.00080101384,24.7347940627,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 06/05  23:00:00,59.9944392331,7.41129239931,18.3122444232,0.0,15.0252895274,11.7056064465,5.75248885177,0.0,0.0,5.75248885177
 06/05  24:00:00,51.6063238297,7.12707561275,15.2337984306,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/06  01:00:00,48.1629039661,6.95674112971,13.5210955943,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/06  02:00:00,45.3184464946,6.8477667914,12.6451656381,0.0,8.25718729233,10.0299323277,5.74827915306,0.0,0.0,5.74827915306
 06/06  03:00:00,44.7625194709,6.78686060894,12.1501567992,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/06  04:00:00,45.9283089064,6.73918521541,11.7573282681,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/06  05:00:00,52.3188912356,6.64942766463,10.658945518,0.0,12.1011305571,15.3678112995,5.75831421569,0.0,0.0,5.75831421569
 06/06  06:00:00,82.5613749377,7.20068464639,14.5914789556,0.0,19.7275818095,37.2640762949,5.77078565964,0.0,0.0,5.77078565964
 06/06  07:00:00,102.153572582,7.6726141021,18.8768999143,0.0,24.3117294858,51.2795993405,5.78054278916,0.0,0.0,5.78054278916
 06/06  08:00:00,89.1187079171,7.11375295464,17.6743005685,0.0,23.6694662846,40.6342015617,17.434161834,0.0,0.0,17.434161834
 06/06  09:00:00,86.4152400218,7.07105640005,20.019902812,0.0,23.6694662846,35.6302164847,29.6389382955,0.0,18.025,11.6139382955
 06/06  10:00:00,68.993022097,6.88349887558,20.3813011815,0.0,18.7433767983,22.9618409725,35.4199636471,0.0,18.025,17.3949636471
 06/06  11:00:00,72.5534848995,7.04747929463,23.7793754924,0.0,18.7433767983,22.9618409725,29.6171946399,0.0,18.025,11.5921946399
 06/06  12:00:00,76.2111481508,7.2319240591,27.2091478549,0.0,18.5889407304,23.1597249699,29.6174334574,0.0,18.025,11.5924334574
 06/06  13:00:00,79.5205541706,7.42873312182,30.0752388759,0.0,18.7433767983,23.2517909448,29.6183489539,0.0,18.025,11.5933489539
 06/06  14:00:00,82.4440867303,7.62126937302,32.8062385411,0.0,18.7433767983,23.2517909448,29.6147652427,0.0,18.025,11.5897652427
 06/06  15:00:00,84.2176437601,7.80215588301,34.6888586554,0.0,18.7433767983,22.9618409725,29.6159568208,0.0,18.025,11.5909568208
 06/06  16:00:00,89.1749932908,7.93972740917,35.0573739527,0.0,18.7433767983,27.431320555,23.7757579439,0.0,18.025,5.75075794389
 06/06  17:00:00,102.893932593,8.336807386,36.1916585517,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/06  18:00:00,110.67797587,8.64132299178,37.1679866504,0.0,27.5259009287,37.3340067412,5.76799309786,0.0,0.0,5.76799309786
 06/06  19:00:00,112.215803865,8.75672463078,36.2641236172,0.0,33.8341110165,33.3544677425,5.7607194453,0.0,0.0,5.7607194453
 06/06  20:00:00,122.776117125,8.75660045023,33.0184195371,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 06/06  21:00:00,114.637275455,8.54829414384,28.7201550253,0.0,32.965339924,36.8579353714,5.77073358185,0.0,0.0,5.77073358185
 06/06  22:00:00,83.49034646,7.88497572401,21.7827694213,0.0,25.6355707503,20.6438685092,5.76326890258,0.0,0.0,5.76326890258
 06/06  23:00:00,57.7110767094,7.29429461799,16.1458968229,0.0,15.0252895274,11.7056064465,5.75333706596,0.0,0.0,5.75333706596
 06/06  24:00:00,49.6259191009,7.00843119853,13.3720480129,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/07  01:00:00,46.0783516243,6.82271493313,11.5705863989,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/07  02:00:00,42.5839465741,6.66692062503,10.0915217573,0.0,8.25718729233,10.0299323277,5.74832566228,0.0,0.0,5.74832566228
 06/07  03:00:00,41.5287821614,6.56514980941,9.13813347175,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/07  04:00:00,42.2311922627,6.47752169147,8.32189395418,0.0,8.25718729233,11.6354268332,0.0394411460262,0.0194411460262,0.0,0.02
 06/07  05:00:00,49.6164952267,6.4615762509,8.14441782996,0.0,12.1011305571,15.3678112995,6.05184002502,0.293635069853,0.0,5.75820495517
 06/07  06:00:00,80.1668164306,7.02409171196,12.373553058,0.0,19.7275818095,37.2640762949,6.23090036994,0.460448454002,0.0,5.77045191593
 06/07  07:00:00,100.624212716,7.54550567099,17.4747037911,0.0,24.3117294858,51.2795993405,5.78030547119,0.0,0.0,5.78030547119
 06/07  08:00:00,91.6798058663,7.19972589359,20.1494610169,0.0,23.6694662846,40.6342015617,17.4326029787,0.0,0.0,17.4326029787
 06/07  09:00:00,92.1361705856,7.31450069688,25.4974197303,0.0,23.6694662846,35.6302164847,29.6371860653,0.0,18.025,11.6121860653
 06/07  10:00:00,74.3639783265,7.16452835297,25.4712472492,0.0,18.7433767983,22.9618409725,29.628132402,0.0,18.025,11.603132402
 06/07  11:00:00,76.0499146095,7.27761071576,27.0456857178,0.0,18.7433767983,22.9618409725,35.4035931231,0.0,18.025,17.3785931231
 06/07  12:00:00,79.6889033001,7.4815298429,30.4373086984,0.0,18.5889407304,23.1597249699,29.614497137,0.0,18.025,11.589497137
 06/07  13:00:00,82.5771664619,7.67384782605,32.8867523174,0.0,18.7433767983,23.2517909448,29.6156019014,0.0,18.025,11.5906019014
 06/07  14:00:00,84.3683814815,7.83033496609,34.5214790028,0.0,18.7433767983,23.2517909448,29.6167123512,0.0,18.025,11.5917123512
 06/07  15:00:00,86.9221452261,8.04287625788,37.1526499788,0.0,18.7433767983,22.9618409725,29.6178139352,0.0,18.025,11.5928139352
 06/07  16:00:00,93.1282363728,8.22885726814,38.7215174551,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/07  17:00:00,107.379653156,8.65451697426,40.3596746376,0.0,17.6635504202,40.6971502883,5.75549242718,0.0,0.0,5.75549242718
 06/07  18:00:00,115.628066759,8.97751963006,41.781919616,0.0,27.5259009287,37.3340067412,5.76783567048,0.0,0.0,5.76783567048
 06/07  19:00:00,118.749620742,9.16849887024,42.3862093649,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 06/07  20:00:00,131.004353432,9.25098137943,40.7522965784,0.0,36.5179666069,38.8247702939,5.76031199469,0.0,0.0,5.76031199469
 06/07  21:00:00,124.367629728,9.10541122831,37.8934305756,0.0,32.965339924,36.8579353714,5.77041442273,0.0,0.0,5.77041442273
 06/07  22:00:00,93.6153570171,8.44084722858,31.351929135,0.0,25.6355707503,20.6438685092,5.76299559003,0.0,0.0,5.76299559003
 06/07  23:00:00,67.0866507235,7.82628238631,24.9895181654,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/07  24:00:00,57.9642785529,7.52196086583,21.1968764764,0.0,11.6412384099,10.0650221343,5.75078052894,0.0,0.0,5.75078052894
 06/08  01:00:00,53.2233493026,7.30916142498,18.2291461546,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/08  02:00:00,48.432685603,7.11220682187,15.4949967978,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/08  03:00:00,46.6655657376,6.97585253991,13.8642212554,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/08  04:00:00,47.6490933143,6.90360043676,13.3137183112,0.0,8.25718729233,11.6354268332,5.75069756508,0.0,0.0,5.75069756508
 06/08  05:00:00,54.9582379021,6.87831083118,13.0694659205,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 06/08  06:00:00,85.5979013393,7.45310526834,17.3756666851,0.0,19.7275818095,37.2640762949,5.77034531769,0.0,0.0,5.77034531769
 06/08  07:00:00,107.362906978,8.01367298349,23.7452661141,0.0,24.3117294858,51.2795993405,11.5401486505,0.0,0.0,11.5401486505
 06/08  08:00:00,99.4663528349,7.6292463945,27.506530424,0.0,23.6694662846,40.6342015617,11.627473588,0.0,0.0,11.627473588
 06/08  09:00:00,98.8911958593,7.72627271263,31.8406932946,0.0,23.6694662846,35.6302164847,35.4312816671,0.0,18.025,17.4062816671
 06/08  10:00:00,80.137047373,7.53746595812,30.8713998117,0.0,18.7433767983,22.9618409725,29.6274856043,0.0,18.025,11.6024856043
 06/08  11:00:00,81.3708665714,7.62695913872,32.0173032732,0.0,18.7433767983,22.9618409725,29.6168773945,0.0,18.025,11.5918773945
 06/08  12:00:00,82.1563130689,7.69619539694,32.6900649756,0.0,18.5889407304,23.1597249699,29.6159462596,0.0,18.025,11.5909462596
 06/08  13:00:00,82.3044096191,7.70930646025,32.5785484923,0.0,18.7433767983,23.2517909448,29.6157085184,0.0,18.025,11.5907085184
 06/08  14:00:00,83.3647852921,7.76872310015,33.5795061839,0.0,18.7433767983,23.2517909448,29.6167389189,0.0,18.025,11.5917389189
 06/08  15:00:00,84.495570409,7.88182838531,34.8871367861,0.0,18.7433767983,22.9618409725,35.3995525421,0.0,18.025,17.3745525421
 06/08  16:00:00,88.9760673921,7.97959358582,34.8186213691,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/08  17:00:00,101.492105507,8.30656251882,34.8201097922,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/08  18:00:00,109.542480544,8.60395701645,36.0699361152,0.0,27.5259009287,37.3340067412,5.76765910331,0.0,0.0,5.76765910331
 06/08  19:00:00,112.387313584,8.77620780115,36.4162073622,0.0,33.8341110165,33.3544677425,5.7603929911,0.0,0.0,5.7603929911
 06/08  20:00:00,122.94422202,8.8707636565,34.9563995029,0.0,36.5179666069,38.8247702939,5.76041462802,0.0,0.0,5.76041462802
 06/08  21:00:00,118.960332936,8.77649211403,32.8150934535,0.0,32.965339924,36.8579353714,5.76980630647,0.0,0.0,5.76980630647
 06/08  22:00:00,88.6090027732,8.15799876075,26.6284706288,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 06/08  23:00:00,62.4793897423,7.58566753949,20.6228710149,0.0,15.0252895274,11.7056064465,5.75311991344,0.0,0.0,5.75311991344
 06/08  24:00:00,54.4116197459,7.32750743822,17.8387026161,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/09  01:00:00,50.9527696373,7.17046338881,16.097268006,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/09  02:00:00,47.7222760623,7.04326982511,14.8535222962,0.0,8.25718729233,10.0299323277,5.74816760278,0.0,0.0,5.74816760278
 06/09  03:00:00,46.6313926524,6.95798118121,13.84793926,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/09  04:00:00,48.176644845,6.93034428565,13.8145448827,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/09  05:00:00,56.3479232094,6.96432823857,14.3731454941,0.0,12.1011305571,15.3678112995,5.75789428275,0.0,0.0,5.75789428275
 06/09  06:00:00,88.0973675114,7.60584640137,19.7224279062,0.0,19.7275818095,37.2640762949,5.76895861776,0.0,0.0,5.76895861776
 06/09  07:00:00,109.414898508,8.14068220223,25.6703173295,0.0,24.3117294858,51.2795993405,5.77979454848,0.0,0.0,5.77979454848
 06/09  08:00:00,100.887670048,7.71580055832,28.8413220375,0.0,23.6694662846,40.6342015617,17.4295214744,0.0,0.0,17.4295214744
 06/09  09:00:00,100.358008494,7.80785534069,33.2259513685,0.0,23.6694662846,35.6302164847,29.6368560856,0.0,18.025,11.6118560856
 06/09  10:00:00,82.9290719328,7.67394424506,33.5269639697,0.0,18.7433767983,22.9618409725,29.6270795914,0.0,18.025,11.6020795914
 06/09  11:00:00,85.1222028866,7.80197903306,35.593631689,0.0,18.7433767983,22.9618409725,35.4023170005,0.0,18.025,17.3773170005
 06/09  12:00:00,87.9458359975,7.96729996396,38.2084971857,0.0,18.5889407304,23.1597249699,29.6140388433,0.0,18.025,11.5890388433
 06/09  13:00:00,90.3374398929,8.13518334888,40.185715008,0.0,18.7433767983,23.2517909448,29.6149991102,0.0,18.025,11.5899991102
 06/09  14:00:00,91.8609535889,8.25969153045,41.5847193172,0.0,18.7433767983,23.2517909448,29.615950446,0.0,18.025,11.590950446
 06/09  15:00:00,93.9844505783,8.42491544672,43.8329413842,0.0,18.7433767983,22.9618409725,29.6168992564,0.0,18.025,11.5918992564
 06/09  16:00:00,99.444389668,8.57589511115,44.6906596389,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/09  17:00:00,112.178664304,8.93086668344,44.8823756615,0.0,17.6635504202,40.6971502883,5.75526461652,0.0,0.0,5.75526461652
 06/09  18:00:00,120.323269306,9.2464318783,46.2082823957,0.0,27.5259009287,37.3340067412,5.76736429775,0.0,0.0,5.76736429775
 06/09  19:00:00,123.87441789,9.44221895371,47.2373407404,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 06/09  20:00:00,133.977447527,9.50803973954,45.3523829429,0.0,36.5179666069,38.8247702939,5.75988908049,0.0,0.0,5.75988908049
 06/09  21:00:00,129.9223839,9.40959704231,43.1440775245,0.0,32.965339924,36.8579353714,5.76978284368,0.0,0.0,5.76978284368
 06/09  22:00:00,100.516971469,8.81412445457,37.8803251701,0.0,25.6355707503,20.6438685092,5.7627422488,0.0,0.0,5.7627422488
 06/09  23:00:00,74.4014949417,8.21766572169,31.9130131112,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/09  24:00:00,65.0950990211,7.90262414136,27.9470614147,0.0,11.6412384099,10.0650221343,5.75055050159,0.0,0.0,5.75055050159
 06/10  01:00:00,63.8228863661,7.74582980971,25.6325502168,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/10  02:00:00,57.0996360427,7.55549265828,23.7186815251,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/10  03:00:00,56.1435865178,7.46576389651,22.8523540021,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/10  04:00:00,57.407905793,7.41918026816,22.5569721023,0.0,8.25718729233,11.6354268332,5.75050281373,0.0,0.0,5.75050281373
 06/10  05:00:00,56.2714044398,7.18024418679,17.5014551778,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 06/10  06:00:00,71.0456844832,7.1893614195,15.9392489725,0.0,18.5082010057,25.6353820695,5.75778146847,0.0,0.0,5.75778146847
 06/10  07:00:00,86.835903378,7.5168621709,18.8363067581,0.0,19.4083231844,41.0650158608,5.76983916726,0.0,0.0,5.76983916726
 06/10  08:00:00,117.740014758,7.96941981013,25.4123454298,0.0,26.3286599382,57.9988325916,17.4666052849,0.0,0.0,17.4666052849
 06/10  09:00:00,102.349248158,7.62464855453,25.5186542049,0.0,26.3286599382,42.8504436482,29.6501582341,0.0,18.025,11.6251582341
 06/10  10:00:00,73.5506032454,7.11119127162,21.2264917697,0.0,21.7447113004,23.4437158914,35.4315979242,0.0,18.025,17.4065979242
 06/10  11:00:00,72.4024690856,7.16448149192,22.4861407106,0.0,19.3027497915,23.426170988,29.6263714674,0.0,18.025,11.6013714674
 06/10  12:00:00,75.0392579224,7.20187011044,24.9426989083,0.0,19.1483137236,23.7250123474,29.6135969088,0.0,18.025,11.5885969088
 06/10  13:00:00,78.9606518257,7.31045616158,28.6099641576,0.0,19.3027497915,23.7161209604,29.6131611186,0.0,18.025,11.5881611186
 06/10  14:00:00,82.3795485525,7.52353893029,31.8157775045,0.0,19.3027497915,23.7161209604,29.6140484529,0.0,18.025,11.5890484529
 06/10  15:00:00,84.8751067455,7.73624118931,34.3885824848,0.0,19.3027497915,23.426170988,29.6149356257,0.0,18.025,11.5899356257
 06/10  16:00:00,91.1433902886,7.92507512189,36.0167730082,0.0,19.3027497915,27.8956505705,23.7753867125,0.0,18.025,5.75038671253
 06/10  17:00:00,101.978437893,8.32886419676,37.8259108749,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 06/10  18:00:00,119.11136494,8.82869665676,40.5060317021,0.0,32.690315043,37.0816133363,5.75523950721,0.0,0.0,5.75523950721
 06/10  19:00:00,119.682792517,9.0484075993,40.7467767526,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 06/10  20:00:00,126.730632997,9.11071101192,38.7242170473,0.0,36.3493007332,38.7721355839,5.76001293927,0.0,0.0,5.76001293927
 06/10  21:00:00,126.009263407,8.96939436856,36.4940300015,0.0,36.1807251679,36.8228455648,5.76000167107,0.0,0.0,5.76000167107
 06/10  22:00:00,99.1410865335,8.41394951078,31.5027648464,0.0,31.0351095914,20.6438685092,5.76928220638,0.0,0.0,5.76928220638
 06/10  23:00:00,71.0308149374,7.87388198574,26.4847714227,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 06/10  24:00:00,62.1135511966,7.64937944781,24.0188759733,0.0,12.8411359301,10.0650221343,5.75052410425,0.0,0.0,5.75052410425
 06/11  01:00:00,60.9421278479,7.53045500048,22.8477502571,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/11  02:00:00,55.8951241312,7.41487840916,22.5353704567,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/11  03:00:00,55.8871152216,7.37711190084,22.5651235291,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/11  04:00:00,57.2279609108,7.3478616744,22.3289338391,0.0,8.34152022915,11.6705166398,5.75018361188,0.0,0.0,5.75018361188
 06/11  05:00:00,60.7635211387,7.29674355658,21.7576651006,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 06/11  06:00:00,79.0671700565,7.51355224126,23.6365661431,0.0,18.5082010057,25.6353820695,5.757662288,0.0,0.0,5.757662288
 06/11  07:00:00,97.2531799212,7.99720025486,28.6538614013,0.0,19.4926561212,41.1001056674,5.76959336096,0.0,0.0,5.76959336096
 06/11  08:00:00,130.677708159,8.61585749595,37.7036541043,0.0,26.3286599382,57.9988325916,17.4641647675,0.0,0.0,17.4641647675
 06/11  09:00:00,115.260714951,8.32876849346,37.8454578915,0.0,26.2443270014,42.8153538416,29.6493417471,0.0,18.025,11.6243417471
 06/11  10:00:00,88.5501121564,7.90086894787,35.4363466598,0.0,21.7447113004,23.4437158914,35.4309231048,0.0,18.025,17.4059231048
 06/11  11:00:00,88.6222736938,8.01705922768,37.7936745515,0.0,19.3449162599,23.4437158914,29.6248040044,0.0,18.025,11.5998040044
 06/11  12:00:00,91.8004389094,8.2094416746,40.6366101639,0.0,19.190480192,23.7425572507,29.6156553244,0.0,18.025,11.5906553244
 06/11  13:00:00,94.4021395916,8.38009493716,43.0415346542,0.0,19.260583323,23.698576057,29.613978609,0.0,18.025,11.588978609
 06/11  14:00:00,97.9481089073,8.60639260834,46.3612083636,0.0,19.260583323,23.698576057,29.6123164578,0.0,18.025,11.5873164578
 06/11  15:00:00,100.315413449,8.80062266737,48.8242323478,0.0,19.260583323,23.4086260847,29.6148006302,0.0,18.025,11.5898006302
 06/11  16:00:00,104.471382723,8.87178164802,48.4577850108,0.0,19.260583323,27.8781056672,23.7753241675,0.0,18.025,5.75032416753
 06/11  17:00:00,111.246191002,9.02207758015,46.4601742027,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 06/11  18:00:00,127.738895393,9.41241385945,48.6692968127,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 06/11  19:00:00,129.153870977,9.61805969474,49.6482236436,0.0,36.8143715336,33.066984531,5.75999202744,0.0,0.0,5.75999202744
 06/11  20:00:00,137.434397787,9.73336962761,48.6859229046,0.0,36.43363367,38.8072253906,5.75989260296,0.0,0.0,5.75989260296
 06/11  21:00:00,136.642178553,9.60456382319,46.6112357228,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 06/11  22:00:00,108.809148246,8.98537915106,40.7188600791,0.0,30.9507766546,20.6087787026,5.76963478001,0.0,0.0,5.76963478001
 06/11  23:00:00,79.9457804203,8.37750263784,34.8961260601,0.0,17.4250845679,11.7056064465,5.75766122805,0.0,0.0,5.75766122805
 06/11  24:00:00,69.5061557336,8.07173291026,30.8697277456,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/12  01:00:00,63.5368065262,7.83184915461,28.0199418071,0.0,10.0992000411,10.047477231,5.74796563837,0.0,0.0,5.74796563837
 06/12  02:00:00,59.6828887329,7.67174735152,26.1856945413,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/12  03:00:00,58.5296062681,7.58133065803,25.1228325881,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/12  04:00:00,59.0171333831,7.50799497216,24.0774124774,0.0,8.25718729233,11.6354268332,5.75006336839,0.0,0.0,5.75006336839
 06/12  05:00:00,66.9075386602,7.52999772344,24.367169273,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 06/12  06:00:00,98.8931372315,8.19962574351,29.924535552,0.0,19.7275818095,37.2640762949,5.7685873318,0.0,0.0,5.7685873318
 06/12  07:00:00,118.811115709,8.66582805408,34.541536861,0.0,24.3117294858,51.2795993405,5.77787700852,0.0,0.0,5.77787700852
 06/12  08:00:00,106.785717322,8.06697000687,34.3883039416,0.0,23.6694662846,40.6342015617,17.4271487268,0.0,0.0,17.4271487268
 06/12  09:00:00,103.972944792,8.03601497188,36.6128024215,0.0,23.6694662846,35.6302164847,29.6346320584,0.0,18.025,11.6096320584
 06/12  10:00:00,85.9463419474,7.85117979429,36.3670545924,0.0,18.7433767983,22.9618409725,29.6243827928,0.0,18.025,11.5993827928
 06/12  11:00:00,89.5131606037,8.04799595989,39.7386091845,0.0,18.7433767983,22.9618409725,35.3999274023,0.0,18.025,17.3749274023
 06/12  12:00:00,93.0480363229,8.24091027355,43.0371235103,0.0,18.5889407304,23.1597249699,29.6122175057,0.0,18.025,11.5872175057
 06/12  13:00:00,95.3845660335,8.41011654509,44.9579450427,0.0,18.7433767983,23.2517909448,29.6129635028,0.0,18.025,11.5879635028
 06/12  14:00:00,96.4438807368,8.50300992427,45.9243655489,0.0,18.7433767983,23.2517909448,29.6137018874,0.0,18.025,11.5887018874
 06/12  15:00:00,96.8977993493,8.58000844224,46.5912352529,0.0,18.7433767983,22.9618409725,29.6144477218,0.0,18.025,11.5894477218
 06/12  16:00:00,102.177753251,8.71675101523,47.2832045939,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/12  17:00:00,116.473524108,9.16526092327,48.9428897295,0.0,17.6635504202,40.6971502883,5.75506391787,0.0,0.0,5.75506391787
 06/12  18:00:00,125.590428921,9.52650988383,51.1954684831,0.0,27.5259009287,37.3340067412,5.76681460089,0.0,0.0,5.76681460089
 06/12  19:00:00,128.205639311,9.69249004748,51.3183682445,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 06/12  20:00:00,137.973316746,9.74695513173,49.1094047239,0.0,36.5179666069,38.8247702939,5.75947133627,0.0,0.0,5.75947133627
 06/12  21:00:00,133.674762013,9.62558672312,46.6805786579,0.0,32.965339924,36.8579353714,5.7694337897,0.0,0.0,5.7694337897
 06/12  22:00:00,103.270211264,8.95919252833,40.4885899104,0.0,25.6355707503,20.6438685092,5.76209829685,0.0,0.0,5.76209829685
 06/12  23:00:00,77.4098841727,8.35093426491,34.7881757271,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/12  24:00:00,68.30206488,8.04004188924,31.0166602377,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/13  01:00:00,64.3178206425,7.84944843983,28.7833657037,0.0,10.0992000411,10.047477231,5.74792481301,0.0,0.0,5.74792481301
 06/13  02:00:00,60.7215921379,7.70606980291,27.1900846679,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/13  03:00:00,59.5674788007,7.61927964281,26.1227653465,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/13  04:00:00,60.3278877038,7.55738771981,25.3387864702,0.0,8.25718729233,11.6354268332,0.277931858137,0.0,0.0,0.277931858137
 06/13  05:00:00,67.9745700787,7.57510883229,25.3891107895,0.0,12.1011305571,15.3678112995,5.49901083922,0.0,0.0,5.49901083922
 06/13  06:00:00,99.8976521137,8.24839388558,30.8803189144,0.0,19.7275818095,37.2640762949,5.76834035744,0.0,0.0,5.76834035744
 06/13  07:00:00,120.015490069,8.73590790549,35.675882083,0.0,24.3117294858,51.2795993405,5.77871226233,0.0,0.0,5.77871226233
 06/13  08:00:00,107.962533283,8.15227618466,35.4798471282,0.0,23.6694662846,40.6342015617,17.4256908365,0.0,0.0,17.4256908365
 06/13  09:00:00,104.826152174,8.10612230385,37.3959273386,0.0,23.6694662846,35.6302164847,29.6343398535,0.0,18.025,11.6093398535
 06/13  10:00:00,85.6999801796,7.87128820364,36.1006029213,0.0,18.7433767983,22.9618409725,29.6249189443,0.0,18.025,11.5999189443
 06/13  11:00:00,86.6690527997,7.90182277855,37.0406859516,0.0,18.7433767983,22.9618409725,35.3992327803,0.0,18.025,17.3742327803
 06/13  12:00:00,89.7576732423,8.03458929962,39.9530922921,0.0,18.5889407304,23.1597249699,29.6111485118,0.0,18.025,11.5861485118
 06/13  13:00:00,92.3327920232,8.21947228925,42.0968275625,0.0,18.7433767983,23.2517909448,29.6118234398,0.0,18.025,11.5868234398
 06/13  14:00:00,94.1995885089,8.37133079692,43.8117649451,0.0,18.7433767983,23.2517909448,29.6124966945,0.0,18.025,11.5874966945
 06/13  15:00:00,95.4164709351,8.50494959711,45.1849782996,0.0,18.7433767983,22.9618409725,29.6131784162,0.0,18.025,11.5881784162
 06/13  16:00:00,95.5898178908,8.39851544803,41.0135162415,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/13  17:00:00,101.612697545,8.36690711055,34.8804347696,0.0,17.6635504202,40.6971502883,5.75495790026,0.0,0.0,5.75495790026
 06/13  18:00:00,104.950807852,8.37221052727,31.7101836958,0.0,27.5259009287,37.3340067412,0.02,0.0,0.0,0.02
 06/13  19:00:00,105.79061747,8.38427959134,30.2115755572,0.0,33.8341110165,33.3544677425,5.75977954504,0.0,0.0,5.75977954504
 06/13  20:00:00,115.564090684,8.45207427352,27.9950821001,0.0,36.5179666069,38.8247702939,5.75960174913,0.0,0.0,5.75960174913
 06/13  21:00:00,111.340048057,8.34988587409,25.6216034639,0.0,32.965339924,36.8579353714,5.76923172417,0.0,0.0,5.76923172417
 06/13  22:00:00,82.2194658483,7.77827013704,20.6188032781,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 06/13  23:00:00,57.7390393323,7.26771691333,16.200554318,0.0,15.0252895274,11.7056064465,5.75272626378,0.0,0.0,5.75272626378
 06/13  24:00:00,50.3169299066,7.03847410814,14.0331091383,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/14  01:00:00,46.899490985,6.87132715401,12.3431703823,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/14  02:00:00,43.1490546942,6.70576980141,10.6178498351,0.0,8.25718729233,10.0299323277,5.74793015215,0.0,0.0,5.74793015215
 06/14  03:00:00,42.01033576,6.60350186125,9.58140924858,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/14  04:00:00,43.2048309233,6.5547639037,9.2183734365,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/14  05:00:00,51.2918143165,6.5865966603,9.69487814093,0.0,12.1011305571,15.3678112995,5.75733055201,0.0,0.0,5.75733055201
 06/14  06:00:00,82.2334704869,7.18205836955,14.2825065865,0.0,19.7275818095,37.2640762949,5.76901147634,0.0,0.0,5.76901147634
 06/14  07:00:00,102.654125265,7.7023524999,19.3481252894,0.0,24.3117294858,51.2795993405,5.77852864766,0.0,0.0,5.77852864766
 06/14  08:00:00,92.8924079645,7.29568156898,21.2663487323,0.0,23.6694662846,40.6342015617,17.4251228465,0.0,0.0,17.4251228465
 06/14  09:00:00,92.4316180035,7.3727148479,25.7348272798,0.0,23.6694662846,35.6302164847,29.6328555006,0.0,18.025,11.6078555006
 06/14  10:00:00,74.2918066239,7.1941783969,25.3695569269,0.0,18.7433767983,22.9618409725,29.6243061311,0.0,18.025,11.5993061311
 06/14  11:00:00,76.5936538866,7.32813121065,27.5389908454,0.0,18.7433767983,22.9618409725,29.6136586604,0.0,18.025,11.5886586604
 06/14  12:00:00,79.2329288995,7.50536458515,29.9575840197,0.0,18.5889407304,23.1597249699,29.6135456842,0.0,18.025,11.5885456842
 06/14  13:00:00,82.6658846146,7.71063534966,32.9387667703,0.0,18.7433767983,23.2517909448,29.6141162982,0.0,18.025,11.5891162982
 06/14  14:00:00,86.285275239,7.94409007762,36.3247025643,0.0,18.7433767983,23.2517909448,35.3973641482,0.0,18.025,17.3723641482
 06/14  15:00:00,88.3950656091,8.14755796076,38.5209769781,0.0,18.7433767983,22.9618409725,29.6107530394,0.0,18.025,11.5857530394
 06/14  16:00:00,94.6924066397,8.34684449657,40.1677856244,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/14  17:00:00,108.0890559,8.73514555752,40.9885909521,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/14  18:00:00,116.055528169,9.04863707662,42.1385118446,0.0,27.5259009287,37.3340067412,5.76644985416,0.0,0.0,5.76644985416
 06/14  19:00:00,119.574890705,9.26639498571,43.1137471307,0.0,33.8341110165,33.3544677425,5.75930664041,0.0,0.0,5.75930664041
 06/14  20:00:00,129.633440401,9.34055511032,41.1759838302,0.0,36.5179666069,38.8247702939,5.75915203298,0.0,0.0,5.75915203298
 06/14  21:00:00,124.949885713,9.19223752768,38.3891307471,0.0,32.965339924,36.8579353714,0.02,0.0,0.0,0.02
 06/14  22:00:00,94.5850777359,8.53160125187,32.2311100025,0.0,25.6355707503,20.6438685092,5.76201478398,0.0,0.0,5.76201478398
 06/14  23:00:00,67.0391217136,7.88654463937,24.8818181693,0.0,15.0252895274,11.7056064465,5.75259873609,0.0,0.0,5.75259873609
 06/14  24:00:00,57.7656396493,7.5766661988,20.9436366748,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/15  01:00:00,53.6456094334,7.37789312442,18.5827420564,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/15  02:00:00,50.5947890598,7.24654891262,17.5228125944,0.0,8.25718729233,10.0299323277,5.74780894991,0.0,0.0,5.74780894991
 06/15  03:00:00,50.8140568639,7.19764898304,17.7909830474,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/15  04:00:00,48.0340162209,6.95751454085,13.6448266424,0.0,8.25718729233,11.6354268332,0.064766590618,0.044766590618,0.0,0.02
 06/15  05:00:00,53.2424926046,6.7974385235,11.4347294304,0.0,12.1011305571,15.3678112995,5.75717203835,0.0,0.0,5.75717203835
 06/15  06:00:00,83.4014381035,7.31930249697,15.3132686514,0.0,19.7275818095,37.2640762949,5.76889811442,0.0,0.0,5.76889811442
 06/15  07:00:00,102.432758374,7.71956846201,19.1095855408,0.0,24.3117294858,51.2795993405,5.7782182221,0.0,0.0,5.7782182221
 06/15  08:00:00,88.9903204874,7.13746580807,17.522515555,0.0,23.6694662846,40.6342015617,11.622481702,0.0,0.0,11.622481702
 06/15  09:00:00,85.41714313,7.05723493543,19.0358560624,0.0,23.6694662846,35.6302164847,35.4226892149,0.0,18.025,17.3976892149
 06/15  10:00:00,67.6834351993,6.86859532999,19.0867831771,0.0,18.7433767983,22.9618409725,29.6234124403,0.0,18.025,11.5984124403
 06/15  11:00:00,69.8970173807,6.97626397899,21.1942331002,0.0,18.7433767983,22.9618409725,29.6134005507,0.0,18.025,11.5884005507
 06/15  12:00:00,74.5270190306,7.19021728374,25.5668331942,0.0,18.5889407304,23.1597249699,29.611444919,0.0,18.025,11.586444919
 06/15  13:00:00,77.450345504,7.3531417144,28.0807345363,0.0,18.7433767983,23.2517909448,29.6107368951,0.0,18.025,11.5857368951
 06/15  14:00:00,78.3986457173,7.41915584075,28.9630204462,0.0,18.7433767983,23.2517909448,29.6112825028,0.0,18.025,11.5862825028
 06/15  15:00:00,79.5967822169,7.53852858081,30.3317338301,0.0,18.7433767983,22.9618409725,29.6118268929,0.0,18.025,11.5868268929
 06/15  16:00:00,85.9166834247,7.70928839157,32.0296174065,0.0,18.7433767983,27.431320555,23.7751521113,0.0,18.025,5.75015211133
 06/15  17:00:00,100.77106977,8.16367922104,34.2420942573,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/15  18:00:00,109.221087194,8.51810998206,35.8346230836,0.0,27.5259009287,37.3340067412,5.7662011564,0.0,0.0,5.7662011564
 06/15  19:00:00,112.425700693,8.73212972259,36.498851221,0.0,33.8341110165,33.3544677425,5.75912191391,0.0,0.0,5.75912191391
 06/15  20:00:00,121.407930844,8.77504435652,33.5160199167,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 06/15  21:00:00,115.154267206,8.58073316958,29.2050495704,0.0,32.965339924,36.8579353714,5.76861798297,0.0,0.0,5.76861798297
 06/15  22:00:00,84.3743136557,7.92648244826,22.6254768493,0.0,25.6355707503,20.6438685092,5.76071186261,0.0,0.0,5.76071186261
 06/15  23:00:00,59.039519353,7.36625120564,17.4025447736,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/15  24:00:00,51.3026239396,7.1083769633,14.9489067399,0.0,11.6412384099,10.0650221343,5.75021924507,0.0,0.0,5.75021924507
 06/16  01:00:00,47.9543999527,6.94008136243,13.3293505539,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/16  02:00:00,44.1569345713,6.76788793733,11.5636401633,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/16  03:00:00,42.8527425773,6.65396187277,10.3733666008,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/16  04:00:00,43.5587549609,6.57333929581,9.55373628126,0.0,8.25718729233,11.6354268332,5.75017243659,0.0,0.0,5.75017243659
 06/16  05:00:00,51.0902829356,6.56904853467,9.51095323232,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 06/16  06:00:00,82.0172354512,7.16285212,14.0855526154,0.0,19.7275818095,37.2640762949,5.76864749163,0.0,0.0,5.76864749163
 06/16  07:00:00,102.642003901,7.69556081614,19.3428787243,0.0,24.3117294858,51.2795993405,5.77679589856,0.0,0.0,5.77679589856
 06/16  08:00:00,94.6108739933,7.3546675563,22.9258982468,0.0,23.6694662846,40.6342015617,17.422682481,0.0,0.0,17.422682481
 06/16  09:00:00,96.0522414667,7.51894821489,29.2092620926,0.0,23.6694662846,35.6302164847,29.632703394,0.0,18.025,11.607703394
 06/16  10:00:00,78.6849898861,7.39613541099,29.5608157679,0.0,18.7433767983,22.9618409725,35.4120725608,0.0,18.025,17.3870725608
 06/16  11:00:00,80.469203781,7.5384847514,31.2042105656,0.0,18.7433767983,22.9618409725,29.6130273731,0.0,18.025,11.5880273731
 06/16  12:00:00,81.7916147938,7.67632898613,32.3453300881,0.0,18.5889407304,23.1597249699,29.6106011402,0.0,18.025,11.5856011402
 06/16  13:00:00,83.230854045,7.77173424851,33.4426615989,0.0,18.7433767983,23.2517909448,29.6110744275,0.0,18.025,11.5860744275
 06/16  14:00:00,86.060249026,7.93787624194,36.1059144209,0.0,18.7433767983,23.2517909448,29.6115521788,0.0,18.025,11.5865521788
 06/16  15:00:00,86.2750883179,8.03437401109,36.5142056452,0.0,18.7433767983,22.9618409725,29.6120280678,0.0,18.025,11.5870280678
 06/16  16:00:00,91.4503352204,8.17001048122,37.1025752542,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/16  17:00:00,104.90023251,8.53563451344,37.9992967228,0.0,17.6635504202,40.6971502883,5.75462542903,0.0,0.0,5.75462542903
 06/16  18:00:00,112.268570217,8.78315165891,38.6171061837,0.0,27.5259009287,37.3340067412,0.02,0.0,0.0,0.02
 06/16  19:00:00,114.750191645,8.92960910313,38.6258907783,0.0,33.8341110165,33.3544677425,5.75940663609,0.0,0.0,5.75940663609
