Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/16  20:00:00,123.996233349,8.93991928745,35.9394523085,0.0,36.5179666069,38.8247702939,5.7590443471,0.0,0.0,5.7590443471
 06/16  21:00:00,118.635450284,8.7801241854,32.4868769107,0.0,32.965339924,36.8579353714,5.76839581368,0.0,0.0,5.76839581368
 06/16  22:00:00,86.5870358943,8.08881222602,24.6759153277,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 06/16  23:00:00,60.5517187583,7.50194478907,18.779046178,0.0,15.0252895274,11.7056064465,5.75249476396,0.0,0.0,5.75249476396
 06/16  24:00:00,52.5868801461,7.2350184536,16.1065520572,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/17  01:00:00,51.8730664483,7.07585435952,14.3527692323,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/17  02:00:00,45.0014493032,6.86108636433,12.3149504743,0.0,8.25718729233,10.0299323277,5.74780685532,0.0,0.0,5.74780685532
 06/17  03:00:00,43.5226164878,6.7279389533,10.969277459,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/17  04:00:00,44.4432529841,6.65467773457,10.3569215234,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/17  05:00:00,47.9622605037,6.57885172103,9.79378843043,0.0,8.71707943955,15.3327214929,5.75237406573,0.0,0.0,5.75237406573
 06/17  06:00:00,65.6137728933,6.73508153754,10.9617900232,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 06/17  07:00:00,83.8234228754,7.25439460525,16.0865502301,0.0,19.4083231844,41.0650158608,5.76836125021,0.0,0.0,5.76836125021
 06/17  08:00:00,119.737508411,8.00269008791,27.3769075515,0.0,26.3286599382,57.9988325916,17.4560952382,0.0,0.0,17.4560952382
 06/17  09:00:00,110.001310688,7.97949009441,32.8161050585,0.0,26.3286599382,42.8504436482,35.4458850116,0.0,18.025,17.4208850116
 06/17  10:00:00,85.7021076022,7.72501897721,32.7643360457,0.0,21.7447113004,23.4437158914,29.6319502428,0.0,18.025,11.6069502428
 06/17  11:00:00,84.1250994624,7.8051979024,33.5681794071,0.0,19.3027497915,23.426170988,29.6220463293,0.0,18.025,11.5970463293
 06/17  12:00:00,86.2930960217,7.97502287109,35.4234672899,0.0,19.1483137236,23.7250123474,29.6114674849,0.0,18.025,11.5864674849
 06/17  13:00:00,87.8308774575,8.10633272845,36.6843947321,0.0,19.3027497915,23.7161209604,29.6106106351,0.0,18.025,11.5856106351
 06/17  14:00:00,89.7593783243,8.24806351775,38.4711645284,0.0,19.3027497915,23.7161209604,29.6110224732,0.0,18.025,11.5860224732
 06/17  15:00:00,89.9271300982,8.30671573498,38.8702138407,0.0,19.3027497915,23.426170988,29.6114356244,0.0,18.025,11.5864356244
 06/17  16:00:00,93.5245698086,8.32489707444,37.9982146753,0.0,19.3027497915,27.8956505705,23.7749824247,0.0,18.025,5.74998242468
 06/17  17:00:00,103.793117348,8.64728349099,39.3222760838,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 06/17  18:00:00,120.798775929,9.09099606096,41.931277151,0.0,32.690315043,37.0816133363,5.75459198595,0.0,0.0,5.75459198595
 06/17  19:00:00,120.765549269,9.23763115866,41.6404776333,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 06/17  20:00:00,127.748562149,9.27673605941,39.5762878742,0.0,36.3493007332,38.7721355839,5.75910187911,0.0,0.0,5.75910187911
 06/17  21:00:00,125.647041065,9.05891225585,36.0424748025,0.0,36.1807251679,36.8228455648,0.02,0.0,0.0,0.02
 06/17  22:00:00,96.6023605391,8.40762998329,28.9706172384,0.0,31.0351095914,20.6438685092,5.76842881793,0.0,0.0,5.76842881793
 06/17  23:00:00,66.7119138452,7.7907999003,22.2490843317,0.0,17.4250845679,11.7056064465,5.75700852489,0.0,0.0,5.75700852489
 06/17  24:00:00,56.7192481205,7.49374873798,18.780303471,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/18  01:00:00,54.1173450089,7.27307373784,16.2804096423,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/18  02:00:00,47.2106557602,7.0461273172,14.2197059895,0.0,8.34152022915,10.0650221343,5.74774609416,0.0,0.0,5.74774609416
 06/18  03:00:00,45.7018934156,6.90603709826,12.8510442893,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/18  04:00:00,46.0437277324,6.79298837383,11.69967096,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 06/18  05:00:00,49.3687922145,6.69984796366,10.9599173443,0.0,8.80141237637,15.3678112995,5.75230023784,0.0,0.0,5.75230023784
 06/18  06:00:00,67.5468049879,6.90133263343,12.7285900626,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 06/18  07:00:00,85.8107437625,7.40813144717,17.8007474357,0.0,19.4926561212,41.1001056674,5.76827725052,0.0,0.0,5.76827725052
 06/18  08:00:00,120.530937174,8.06376462287,28.1093078846,0.0,26.3286599382,57.9988325916,17.4558927087,0.0,0.0,17.4558927087
 06/18  09:00:00,110.33856776,8.02750729137,33.2247974407,0.0,26.2443270014,42.8153538416,35.4450131768,0.0,18.025,17.4200131768
 06/18  10:00:00,85.3854603678,7.72210028668,32.4506310536,0.0,21.7447113004,23.4437158914,29.6313486493,0.0,18.025,11.6063486493
 06/18  11:00:00,84.6901561858,7.83603069082,34.0427084664,0.0,19.3449162599,23.4437158914,29.6213731509,0.0,18.025,11.5963731509
 06/18  12:00:00,86.5161763678,7.98745663482,35.5744134893,0.0,19.190480192,23.7425572507,29.6114101449,0.0,18.025,11.5864101449
 06/18  13:00:00,89.4458500417,8.17681167923,38.2886106439,0.0,19.260583323,23.698576057,29.6104995259,0.0,18.025,11.5854995259
 06/18  14:00:00,90.1269497073,8.27218611194,38.8743355659,0.0,19.260583323,23.698576057,29.6108490868,0.0,18.025,11.5858490868
 06/18  15:00:00,90.336679491,8.34555066221,39.3006506065,0.0,19.260583323,23.4086260847,29.611199696,0.0,18.025,11.586199696
 06/18  16:00:00,95.3112590758,8.43297844959,39.7365452966,0.0,19.260583323,27.8781056672,23.7749307809,0.0,18.025,5.74993078086
 06/18  17:00:00,103.341326157,8.64858201937,38.928912477,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 06/18  18:00:00,119.698014908,9.03160442578,41.0093468324,0.0,32.6059821062,37.0465235296,5.7545387288,0.0,0.0,5.7545387288
 06/18  19:00:00,120.688602737,9.22108645919,41.5800991893,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 06/18  20:00:00,128.809999608,9.31011974008,40.4849415534,0.0,36.43363367,38.8072253906,5.75899216419,0.0,0.0,5.75899216419
 06/18  21:00:00,126.416805404,9.09918850812,36.8914087109,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 06/18  22:00:00,98.5447430832,8.48488822798,30.9551985896,0.0,30.9507766546,20.6087787026,5.76823158809,0.0,0.0,5.76823158809
 06/18  23:00:00,68.7313264801,7.87134680003,24.1879695414,0.0,17.4250845679,11.7056064465,5.75685780458,0.0,0.0,5.75685780458
 06/18  24:00:00,58.0652427028,7.55880650719,19.9418292654,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/19  01:00:00,52.95840082,7.3376385772,17.9358134179,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/19  02:00:00,49.6746303083,7.18260665759,16.6666313439,0.0,8.25718729233,10.0299323277,5.74762954516,0.0,0.0,5.74762954516
 06/19  03:00:00,48.1595408099,7.067625455,15.266534238,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/19  04:00:00,47.8626591964,6.93827175937,13.4927539033,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/19  05:00:00,55.0134565031,6.90444023591,13.0987757581,0.0,12.1011305571,15.3678112995,5.75667811401,0.0,0.0,5.75667811401
 06/19  06:00:00,85.7905447608,7.48222880084,17.5395842161,0.0,19.7275818095,37.2640762949,5.76731839868,0.0,0.0,5.76731839868
 06/19  07:00:00,107.429589523,8.03548864658,23.7906851013,0.0,24.3117294858,51.2795993405,5.77727624198,0.0,0.0,5.77727624198
 06/19  08:00:00,101.271149913,7.72996097939,29.2109715149,0.0,23.6694662846,40.6342015617,17.4197453923,0.0,0.0,17.4197453923
 06/19  09:00:00,100.311713314,7.81141081342,33.1763424487,0.0,23.6694662846,35.6302164847,29.6296157793,0.0,18.025,11.6046157793
 06/19  10:00:00,81.6677701056,7.62354924031,32.3162317493,0.0,18.7433767983,22.9618409725,29.6219627146,0.0,18.025,11.5969627146
 06/19  11:00:00,83.8739842673,7.76080659087,34.3867018171,0.0,18.7433767983,22.9618409725,29.6113964291,0.0,18.025,11.5863964291
 06/19  12:00:00,87.0943708453,7.96456565258,37.3598807871,0.0,18.5889407304,23.1597249699,29.6098034338,0.0,18.025,11.5848034338
 06/19  13:00:00,89.5302253773,8.13972699134,39.3740731851,0.0,18.7433767983,23.2517909448,29.6088637811,0.0,18.025,11.5838637811
 06/19  14:00:00,89.8450189251,8.23134651066,39.5972472471,0.0,18.7433767983,23.2517909448,29.6091595166,0.0,18.025,11.5841595166
 06/19  15:00:00,90.4459182995,8.34706966944,40.3723733386,0.0,18.7433767983,22.9618409725,29.6094555515,0.0,18.025,11.5844555515
 06/19  16:00:00,96.020604705,8.49032481334,41.3525540954,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/19  17:00:00,109.841899193,8.88502534757,42.5916409949,0.0,17.6635504202,40.6971502883,5.75439816827,0.0,0.0,5.75439816827
 06/19  18:00:00,117.328336463,9.13662627056,43.3234837352,0.0,27.5259009287,37.3340067412,5.76563143496,0.0,0.0,5.76563143496
 06/19  19:00:00,118.66440403,9.1941648919,42.2756214241,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 06/19  20:00:00,128.660618973,9.24716914473,40.2966672956,0.0,36.5179666069,38.8247702939,5.75869434706,0.0,0.0,5.75869434706
 06/19  21:00:00,124.097803537,9.11217845907,37.6172758776,0.0,32.965339924,36.8579353714,5.76765221953,0.0,0.0,5.76765221953
 06/19  22:00:00,93.7780724426,8.47662002369,31.4792046006,0.0,25.6355707503,20.6438685092,5.76125165943,0.0,0.0,5.76125165943
 06/19  23:00:00,67.6322633339,7.88606365896,25.4755333822,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/19  24:00:00,58.361483918,7.57593503275,21.5402663146,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/20  01:00:00,54.822026301,7.39642339185,19.7406576628,0.0,10.0992000411,10.047477231,5.74766912611,0.0,0.0,5.74766912611
 06/20  02:00:00,50.7223005079,7.22745024197,17.6694750745,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/20  03:00:00,48.1381964147,7.07729145403,15.2355319474,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/20  04:00:00,48.478957543,6.97827542525,14.0690491701,0.0,8.25718729233,11.6354268332,5.74960429736,0.0,0.0,5.74960429736
 06/20  05:00:00,56.3165727913,6.97588159853,14.3304834635,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 06/20  06:00:00,87.001868372,7.55900161494,18.6741685088,0.0,19.7275818095,37.2640762949,5.76694957131,0.0,0.0,5.76694957131
 06/20  07:00:00,108.858246129,8.10952767355,25.1453460592,0.0,24.3117294858,51.2795993405,5.77698390396,0.0,0.0,5.77698390396
 06/20  08:00:00,101.680135231,7.75219572808,29.5977493496,0.0,23.6694662846,40.6342015617,17.4193901719,0.0,0.0,17.4193901719
 06/20  09:00:00,101.05694765,7.84336718559,33.8896408102,0.0,23.6694662846,35.6302164847,29.6291515935,0.0,18.025,11.6041515935
 06/20  10:00:00,82.0451270525,7.6384078432,32.6787482948,0.0,18.7433767983,22.9618409725,29.6212389449,0.0,18.025,11.5962389449
 06/20  11:00:00,84.2320061161,7.76981520032,34.7357259962,0.0,18.7433767983,22.9618409725,29.6116414852,0.0,18.025,11.5866414852
 06/20  12:00:00,86.9186710029,7.93284633743,37.2159116807,0.0,18.5889407304,23.1597249699,29.6105901395,0.0,18.025,11.5855901395
 06/20  13:00:00,89.5967415455,8.11735816774,39.4629681519,0.0,18.7433767983,23.2517909448,29.6108135621,0.0,18.025,11.5858135621
 06/20  14:00:00,91.5207376904,8.26940488373,41.2349180591,0.0,18.7433767983,23.2517909448,29.6098388001,0.0,18.025,11.5848388001
 06/20  15:00:00,93.2661177837,8.44180851767,43.0978442013,0.0,18.7433767983,22.9618409725,29.610074026,0.0,18.025,11.585074026
 06/20  16:00:00,98.2215695991,8.57108468081,43.4727638005,0.0,18.7433767983,27.431320555,23.7748303404,0.0,18.025,5.74983034037
 06/20  17:00:00,110.45898976,8.89215044655,43.2016285971,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/20  18:00:00,117.754934198,9.15492918905,43.7318066165,0.0,27.5259009287,37.3340067412,5.7655984295,0.0,0.0,5.7655984295
 06/20  19:00:00,120.659840084,9.32034796755,44.1448888689,0.0,33.8341110165,33.3544677425,5.75829771657,0.0,0.0,5.75829771657
 06/20  20:00:00,130.647102965,9.37342992853,42.1569180486,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 06/20  21:00:00,125.41952393,9.20217861262,38.8490305452,0.0,32.965339924,36.8579353714,5.76786186268,0.0,0.0,5.76786186268
 06/20  22:00:00,94.5297062521,8.52944968809,32.1780305722,0.0,25.6355707503,20.6438685092,5.76118341501,0.0,0.0,5.76118341501
 06/20  23:00:00,68.0502576398,7.91192724873,25.8676798507,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/20  24:00:00,59.4032795605,7.61903375509,22.5389696609,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/21  01:00:00,55.4536833674,7.42940885907,20.3393399321,0.0,10.0992000411,10.047477231,5.74762449256,0.0,0.0,5.74762449256
 06/21  02:00:00,50.4153489656,7.22943211085,17.3605515256,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/21  03:00:00,47.6759148826,7.06112291788,14.7894255717,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/21  04:00:00,47.7444000486,6.93344031942,13.379334034,0.0,8.25718729233,11.6354268332,5.74986482949,0.0,0.0,5.74986482949
 06/21  05:00:00,55.0698624191,6.90576493862,13.1539129728,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 06/21  06:00:00,86.6481498615,7.53033449955,18.3491514785,0.0,19.7275818095,37.2640762949,5.76707008349,0.0,0.0,5.76707008349
 06/21  07:00:00,108.52352772,8.09041818492,24.8297771403,0.0,24.3117294858,51.2795993405,5.77669551612,0.0,0.0,5.77669551612
 06/21  08:00:00,100.315945634,7.68592938852,28.2998539383,0.0,23.6694662846,40.6342015617,17.4171737626,0.0,0.0,17.4171737626
 06/21  09:00:00,100.21576933,7.80694754884,33.084903867,0.0,23.6694662846,35.6302164847,29.6289658506,0.0,18.025,11.6039658506
 06/21  10:00:00,81.6680935286,7.62746221723,32.3126762925,0.0,18.7433767983,22.9618409725,29.6210920211,0.0,18.025,11.5960920211
 06/21  11:00:00,84.3820777909,7.77827832467,34.8773448185,0.0,18.7433767983,22.9618409725,29.6115008797,0.0,18.025,11.5865008797
 06/21  12:00:00,88.1411898419,7.97841645111,38.392870591,0.0,18.5889407304,23.1597249699,29.610395245,0.0,18.025,11.585395245
 06/21  13:00:00,90.9368257045,8.16526243774,40.7551585596,0.0,18.7433767983,23.2517909448,29.6101914653,0.0,18.025,11.5851914653
 06/21  14:00:00,92.7063138431,8.31140451279,42.3785049529,0.0,18.7433767983,23.2517909448,29.6095415536,0.0,18.025,11.5845415536
 06/21  15:00:00,94.0382115244,8.46510537319,43.8466514353,0.0,18.7433767983,22.9618409725,29.6097201376,0.0,18.025,11.5847201376
 06/21  16:00:00,99.4142926425,8.60940467779,44.627177577,0.0,18.7433767983,27.431320555,23.7747669374,0.0,18.025,5.74976693735
 06/21  17:00:00,112.75975791,8.99583910384,45.3987240781,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/21  18:00:00,121.180790221,9.32925712681,46.983364091,0.0,27.5259009287,37.3340067412,5.7654131092,0.0,0.0,5.7654131092
 06/21  19:00:00,124.730561385,9.54067043582,47.9953096425,0.0,33.8341110165,33.3544677425,5.7581315705,0.0,0.0,5.7581315705
 06/21  20:00:00,133.900629568,9.56307336727,45.220821879,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 06/21  21:00:00,128.098086319,9.35318052972,41.3766232681,0.0,32.965339924,36.8579353714,5.76761139377,0.0,0.0,5.76761139377
 06/21  22:00:00,97.751799657,8.68710134403,35.2424967803,0.0,25.6355707503,20.6438685092,5.76057037526,0.0,0.0,5.76057037526
 06/21  23:00:00,72.2698851931,8.10627320735,29.8929744901,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/21  24:00:00,63.9690916204,7.83251632453,26.8913118181,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/22  01:00:00,59.1425166717,7.61880525305,23.8387832856,0.0,10.0992000411,10.047477231,5.74754367203,0.0,0.0,5.74754367203
 06/22  02:00:00,55.0228909461,7.44596398373,21.7515688815,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/22  03:00:00,53.4202143578,7.32850473992,20.2663518933,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/22  04:00:00,54.8871891539,7.27559492832,20.179980848,0.0,8.25718729233,11.6354268332,5.74965075887,0.0,0.0,5.74965075887
 06/22  05:00:00,64.0133125534,7.33539656798,21.6677476504,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 06/22  06:00:00,96.4313928362,8.02660667209,27.6361520856,0.0,19.7275818095,37.2640762949,5.76673242448,0.0,0.0,5.76673242448
 06/22  07:00:00,117.665219529,8.5690788713,33.4928518298,0.0,24.3117294858,51.2795993405,5.77659565678,0.0,0.0,5.77659565678
 06/22  08:00:00,106.924964631,8.054769316,34.5400629574,0.0,23.6694662846,40.6342015617,17.4175616302,0.0,0.0,17.4175616302
 06/22  09:00:00,104.658865203,8.0764918828,37.2584768196,0.0,23.6694662846,35.6302164847,29.6278810306,0.0,18.025,11.6028810306
 06/22  10:00:00,85.6028103716,7.85485747461,36.0200117012,0.0,18.7433767983,22.9618409725,29.6207197218,0.0,18.025,11.5957197218
 06/22  11:00:00,88.4812918876,8.00361880813,38.7512285941,0.0,18.7433767983,22.9618409725,29.6109976638,0.0,18.025,11.5859976638
 06/22  12:00:00,91.7411879291,8.18210055451,41.7891942855,0.0,18.5889407304,23.1597249699,29.6092635038,0.0,18.025,11.5842635038
 06/22  13:00:00,93.1508865612,8.31665105811,42.8178408813,0.0,18.7433767983,23.2517909448,29.6085573601,0.0,18.025,11.5835573601
 06/22  14:00:00,94.7195401903,8.443718423,44.259427559,0.0,18.7433767983,23.2517909448,29.6082949788,0.0,18.025,11.5832949788
 06/22  15:00:00,95.6761555319,8.5584907969,45.3912200902,0.0,18.7433767983,22.9618409725,29.6096229997,0.0,18.025,11.5846229997
 06/22  16:00:00,99.5189168037,8.63220193413,44.7090216896,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/22  17:00:00,113.502639543,9.03495542478,46.1024991014,0.0,17.6635504202,40.6971502883,5.75412857371,0.0,0.0,5.75412857371
 06/22  18:00:00,122.597712793,9.39485275096,48.3347218049,0.0,27.5259009287,37.3340067412,5.76508147634,0.0,0.0,5.76508147634
 06/22  19:00:00,125.891977158,9.59564403847,49.101782341,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 06/22  20:00:00,135.773537947,9.65483240325,47.0019842509,0.0,36.5179666069,38.8247702939,5.75819337675,0.0,0.0,5.75819337675
 06/22  21:00:00,131.37586299,9.52352618367,44.4840836699,0.0,32.965339924,36.8579353714,5.76744409001,0.0,0.0,5.76744409001
 06/22  22:00:00,102.216753562,8.927084642,39.4674973815,0.0,25.6355707503,20.6438685092,5.76080710196,0.0,0.0,5.76080710196
 06/22  23:00:00,76.5906747148,8.3453604103,33.9746841389,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/22  24:00:00,68.0824745154,8.0601148936,30.7771131731,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/23  01:00:00,64.1770379728,7.87538544519,28.6167310164,0.0,10.0992000411,10.047477231,5.74757737121,0.0,0.0,5.74757737121
 06/23  02:00:00,59.9525171467,7.69737486579,26.4297867669,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/23  03:00:00,58.4045759365,7.58821512581,24.9910120954,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/23  04:00:00,58.6072149772,7.49979346406,23.6758265652,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/23  05:00:00,66.7518007545,7.52907822559,24.2125602012,0.0,12.1011305571,15.3678112995,5.75643802945,0.0,0.0,5.75643802945
 06/23  06:00:00,99.0156399725,8.21118085681,30.0358540384,0.0,19.7275818095,37.2640762949,5.76745920598,0.0,0.0,5.76745920598
 06/23  07:00:00,119.976464218,8.74598408974,35.6272338219,0.0,24.3117294858,51.2795993405,5.77628464452,0.0,0.0,5.77628464452
 06/23  08:00:00,108.516150675,8.20423582175,35.9818127086,0.0,23.6694662846,40.6342015617,12.4013222831,0.0,0.0,12.4013222831
 06/23  09:00:00,106.545939104,8.22262182615,38.9994408095,0.0,23.6694662846,35.6302164847,34.6351257928,0.0,18.025,16.6101257928
 06/23  10:00:00,88.2898582017,8.01624501368,38.545685394,0.0,18.7433767983,22.9618409725,29.6195745352,0.0,18.025,11.5945745352
 06/23  11:00:00,89.6738494671,8.0987110318,39.8487037643,0.0,18.7433767983,22.9618409725,29.610736379,0.0,18.025,11.585736379
 06/23  12:00:00,91.5061721771,8.1982612375,41.5380278221,0.0,18.5889407304,23.1597249699,29.610710058,0.0,18.025,11.585710058
 06/23  13:00:00,93.7213589781,8.35585864687,43.3491155048,0.0,18.7433767983,23.2517909448,29.6107699028,0.0,18.025,11.5857699028
 06/23  14:00:00,96.8593678904,8.56361251046,46.2793703973,0.0,18.7433767983,23.2517909448,29.610825879,0.0,18.025,11.585825879
 06/23  15:00:00,97.6390768523,8.67752561557,47.2351165052,0.0,18.7433767983,22.9618409725,29.6108931695,0.0,18.025,11.5858931695
 06/23  16:00:00,102.086827734,8.77628521721,47.1328731044,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/23  17:00:00,116.996942366,9.2208268732,49.4109343391,0.0,17.6635504202,40.6971502883,5.75400221324,0.0,0.0,5.75400221324
 06/23  18:00:00,125.27929693,9.54380224261,50.867393245,0.0,27.5259009287,37.3340067412,5.76521921648,0.0,0.0,5.76521921648
 06/23  19:00:00,127.59099012,9.70188575126,50.6945745443,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 06/23  20:00:00,138.658056348,9.8126883325,49.728658635,0.0,36.5179666069,38.8247702939,5.7584803525,0.0,0.0,5.7584803525
 06/23  21:00:00,134.08298774,9.67500574538,47.0397633624,0.0,32.965339924,36.8579353714,5.76724538911,0.0,0.0,5.76724538911
 06/23  22:00:00,102.166480237,8.93497881308,39.4093674352,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 06/23  23:00:00,74.7746333224,8.26447944663,32.2395203907,0.0,15.0252895274,11.7056064465,5.75193997,0.0,0.0,5.75193997
 06/23  24:00:00,66.4347714621,7.98287093891,29.2066675198,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/24  01:00:00,66.2250717996,7.87333918567,27.9073486819,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/24  02:00:00,59.3220192046,7.68387131361,25.8127913524,0.0,8.25718729233,10.0299323277,5.74748905019,0.0,0.0,5.74748905019
 06/24  03:00:00,58.2097661488,7.59040581643,24.7940135003,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/24  04:00:00,59.2360762344,7.53285770097,24.2716419106,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/24  05:00:00,63.4676686966,7.49673427366,24.3814103802,0.0,8.71707943955,15.3327214929,5.751763524,0.0,0.0,5.751763524
 06/24  06:00:00,82.415267721,7.73219267687,26.7663016981,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 06/24  07:00:00,100.669755176,8.22995428469,31.9575452881,0.0,19.4083231844,41.0650158608,5.76729941691,0.0,0.0,5.76729941691
 06/24  08:00:00,134.720684349,8.88598612203,41.4770838325,0.0,26.3286599382,57.9988325916,17.4484391939,0.0,0.0,17.4484391939
 06/24  09:00:00,120.570450704,8.68388590624,42.6810542404,0.0,26.3286599382,42.8504436482,29.641376007,0.0,18.025,11.616376007
 06/24  10:00:00,94.5590330941,8.30558558312,41.040842562,0.0,21.7447113004,23.4437158914,35.4201169089,0.0,18.025,17.3951169089
 06/24  11:00:00,93.7229711612,8.38556370666,42.5857938036,0.0,19.3027497915,23.426170988,29.6194778461,0.0,18.025,11.5944778461
 06/24  12:00:00,95.9101064219,8.4951777934,44.5203971815,0.0,19.1483137236,23.7250123474,29.6082364928,0.0,18.025,11.5832364928
 06/24  13:00:00,96.7146158391,8.5614820246,45.1130559476,0.0,19.3027497915,23.7161209604,29.6082340832,0.0,18.025,11.5832340832
 06/24  14:00:00,98.6141908144,8.6899271236,46.8841854876,0.0,19.3027497915,23.7161209604,29.6082423914,0.0,18.025,11.5832423914
 06/24  15:00:00,100.517279937,8.82996947579,48.9371825087,0.0,19.3027497915,23.426170988,29.6082630107,0.0,18.025,11.5832630107
 06/24  16:00:00,104.181643241,8.84992527567,48.1303503738,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 06/24  17:00:00,113.750269828,9.16068280358,48.7661121231,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 06/24  18:00:00,129.931115486,9.55571227512,50.5990106647,0.0,32.690315043,37.0816133363,5.75400897023,0.0,0.0,5.75400897023
 06/24  19:00:00,130.145074738,9.71651746635,50.541258342,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 06/24  20:00:00,137.835374638,9.80517463339,49.134825849,0.0,36.3493007332,38.7721355839,5.75845725308,0.0,0.0,5.75845725308
 06/24  21:00:00,135.599337811,9.58907074901,45.4647432798,0.0,36.1807251679,36.8228455648,5.75843610306,0.0,0.0,5.75843610306
 06/24  22:00:00,106.604222362,8.92137342235,38.4589593283,0.0,31.0351095914,20.6438685092,5.76709715052,0.0,0.0,5.76709715052
 06/24  23:00:00,77.8067482751,8.33511632972,32.7997518255,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 06/24  24:00:00,68.272721715,8.06817809355,29.7594123153,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/25  01:00:00,66.4327713562,7.90734809531,27.9616143594,0.0,12.925468867,10.100111941,5.74747883387,0.0,0.0,5.74747883387
 06/25  02:00:00,59.6652363166,7.71449570619,26.0059823452,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/25  03:00:00,58.3605952071,7.61053632517,24.8053007852,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/25  04:00:00,58.968107217,7.53411214023,23.8829888975,0.0,8.34152022915,11.6705166398,5.74948528569,0.0,0.0,5.74948528569
 06/25  05:00:00,63.109511363,7.48997254949,23.9106158907,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 06/25  06:00:00,82.3981788647,7.74821525861,26.7332002448,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 06/25  07:00:00,100.560146327,8.2585426706,31.6999643119,0.0,19.4926561212,41.1001056674,5.7672160698,0.0,0.0,5.7672160698
 06/25  08:00:00,134.711840838,8.92040828497,41.4338593636,0.0,26.3286599382,57.9988325916,17.4478633922,0.0,0.0,17.4478633922
 06/25  09:00:00,121.422620461,8.75479773781,43.5817604234,0.0,26.2443270014,42.8153538416,35.4371564759,0.0,18.025,17.4121564759
 06/25  10:00:00,94.613861507,8.32492990541,41.0763450015,0.0,21.7447113004,23.4437158914,29.6280794688,0.0,18.025,11.6030794688
 06/25  11:00:00,93.2383264102,8.35882209416,42.0681940481,0.0,19.3449162599,23.4437158914,29.6173712862,0.0,18.025,11.5923712862
 06/25  12:00:00,95.2400216494,8.48514284106,43.8006423955,0.0,19.190480192,23.7425572507,29.6074749292,0.0,18.025,11.5824749292
 06/25  13:00:00,97.1873509553,8.63396937166,45.5730240985,0.0,19.260583323,23.698576057,29.6079943737,0.0,18.025,11.5829943737
 06/25  14:00:00,99.9472798768,8.81355626769,48.1533661479,0.0,19.260583323,23.698576057,29.6061542353,0.0,18.025,11.5811542353
 06/25  15:00:00,101.782546295,8.94472190232,50.147417023,0.0,19.260583323,23.4086260847,29.6077276809,0.0,18.025,11.5827276809
 06/25  16:00:00,106.131434529,9.00503434608,49.9847579575,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/25  17:00:00,115.002136574,9.26296044801,49.9754209484,0.0,18.1807569449,37.5792895564,5.75165664832,0.0,0.0,5.75165664832
 06/25  18:00:00,131.524225316,9.68989116662,52.1774020111,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 06/25  19:00:00,132.964434939,9.92469720705,53.1524495273,0.0,36.8143715336,33.066984531,5.75836111263,0.0,0.0,5.75836111263
 06/25  20:00:00,140.553415772,10.0021121899,51.5365324143,0.0,36.43363367,38.8072253906,0.02,0.0,0.0,0.02
 06/25  21:00:00,137.535840796,9.75047269269,47.3592957885,0.0,36.0963922311,36.7877557581,5.75835945379,0.0,0.0,5.75835945379
 06/25  22:00:00,108.04746431,9.04595548865,39.8970658626,0.0,30.9507766546,20.6087787026,5.76714383849,0.0,0.0,5.76714383849
 06/25  23:00:00,78.3067243757,8.39610205223,33.2387565396,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 06/25  24:00:00,68.040056367,8.07980195266,29.3957032386,0.0,12.925468867,10.100111941,5.74964577821,0.0,0.0,5.74964577821
 06/26  01:00:00,61.7516255872,7.81712265021,26.2496176791,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/26  02:00:00,57.1109474836,7.61504476756,23.6705740145,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/26  03:00:00,54.8495610992,7.4685295747,21.5556923027,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/26  04:00:00,53.9100345834,7.32967878088,19.1487871274,0.0,8.25718729233,11.6354268332,5.74962408275,0.0,0.0,5.74962408275
 06/26  05:00:00,62.0448132227,7.34013410573,19.6945821909,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 06/26  06:00:00,95.0842138123,8.02866282261,26.2870390071,0.0,19.7275818095,37.2640762949,5.76633996183,0.0,0.0,5.76633996183
 06/26  07:00:00,116.853246039,8.585585472,32.6645239516,0.0,24.3117294858,51.2795993405,5.77571715765,0.0,0.0,5.77571715765
 06/26  08:00:00,106.355197448,8.08536674085,33.9398068612,0.0,23.6694662846,40.6342015617,17.4141386848,0.0,0.0,17.4141386848
 06/26  09:00:00,104.627583164,8.1286179687,37.1751418573,0.0,23.6694662846,35.6302164847,29.6271124891,0.0,18.025,11.6021124891
 06/26  10:00:00,85.994840653,7.91920155562,36.3477588378,0.0,18.7433767983,22.9618409725,29.6190475937,0.0,18.025,11.5940475937
 06/26  11:00:00,87.4479543656,7.99685247937,37.7246952147,0.0,18.7433767983,22.9618409725,29.6101692077,0.0,18.025,11.5851692077
 06/26  12:00:00,89.1319160083,8.1003353838,39.2617261552,0.0,18.5889407304,23.1597249699,29.6088279283,0.0,18.025,11.5838279283
 06/26  13:00:00,92.6270521115,8.30496418778,42.3057313554,0.0,18.7433767983,23.2517909448,29.6083737143,0.0,18.025,11.5833737143
 06/26  14:00:00,94.3779806501,8.43840337494,43.9232209938,0.0,18.7433767983,23.2517909448,29.6074765064,0.0,18.025,11.5824765064
 06/26  15:00:00,96.0382883686,8.59104749258,45.7208342782,0.0,18.7433767983,22.9618409725,29.6073960139,0.0,18.025,11.5823960139
 06/26  16:00:00,100.805384407,8.71951251237,45.9082157337,0.0,18.7433767983,27.431320555,23.7744829264,0.0,18.025,5.74948292636
 06/26  17:00:00,113.848033828,9.09132558896,46.3915829717,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/26  18:00:00,120.548864715,9.30548224269,46.3753510687,0.0,27.5259009287,37.3340067412,5.76453177941,0.0,0.0,5.76453177941
 06/26  19:00:00,122.673775062,9.40652514631,46.0727789274,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 06/26  20:00:00,132.952706089,9.48824343622,44.347817784,0.0,36.5179666069,38.8247702939,5.75770363987,0.0,0.0,5.75770363987
 06/26  21:00:00,128.308757305,9.35713136789,41.5834908492,0.0,32.965339924,36.8579353714,5.76689694139,0.0,0.0,5.76689694139
 06/26  22:00:00,97.8353773744,8.71187059002,35.30142896,0.0,25.6355707503,20.6438685092,5.7603209929,0.0,0.0,5.7603209929
 06/26  23:00:00,71.8658810003,8.12298669907,29.472307586,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/26  24:00:00,64.0206409179,7.87097352246,26.9044626362,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/27  01:00:00,60.6555310205,7.71088820861,25.2597538137,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/27  02:00:00,56.798549751,7.55604766574,23.4171699779,0.0,8.25718729233,10.0299323277,5.74733338414,0.0,0.0,5.74733338414
 06/27  03:00:00,55.1028813582,7.44274134746,21.834819161,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/27  04:00:00,55.2334869186,7.35004060403,20.4518944619,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/27  05:00:00,62.5150947891,7.3376395626,20.1673534128,0.0,12.1011305571,15.3678112995,5.75599591147,0.0,0.0,5.75599591147
 06/27  06:00:00,94.0451487123,7.96433494845,25.3123246794,0.0,19.7275818095,37.2640762949,5.76687071863,0.0,0.0,5.76687071863
 06/27  07:00:00,115.161224515,8.49398376564,31.0641448855,0.0,24.3117294858,51.2795993405,5.77550903389,0.0,0.0,5.77550903389
 06/27  08:00:00,104.854712298,8.0219879844,32.5027306695,0.0,23.6694662846,40.6342015617,11.6160524461,0.0,0.0,11.6160524461
 06/27  09:00:00,103.761436625,8.08431816454,36.3533106708,0.0,23.6694662846,35.6302164847,35.4162437621,0.0,18.025,17.3912437621
 06/27  10:00:00,85.212192007,7.89069647915,35.5936263142,0.0,18.7433767983,22.9618409725,29.6181244583,0.0,18.025,11.5931244583
 06/27  11:00:00,85.2236685358,7.92163467607,35.5756363637,0.0,18.7433767983,22.9618409725,29.609006484,0.0,18.025,11.584006484
 06/27  12:00:00,86.9418533853,8.00324639682,37.16876286,0.0,18.5889407304,23.1597249699,29.6068437153,0.0,18.025,11.5818437153
 06/27  13:00:00,89.0736654841,8.12239924292,38.934918534,0.0,18.7433767983,23.2517909448,29.6067175328,0.0,18.025,11.5817175328
 06/27  14:00:00,89.1843641202,8.17219113119,38.995825013,0.0,18.7433767983,23.2517909448,29.6065835813,0.0,18.025,11.5815835813
 06/27  15:00:00,89.2311560576,8.24184770914,39.2629104269,0.0,18.7433767983,22.9618409725,29.6064538488,0.0,18.025,11.5814538488
 06/27  16:00:00,93.0326013641,8.29319448363,38.5617687494,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/27  17:00:00,105.633209884,8.60331717784,38.6647798939,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/27  18:00:00,112.117104479,8.78184887131,38.4672556704,0.0,27.5259009287,37.3340067412,5.76462643396,0.0,0.0,5.76462643396
 06/27  19:00:00,115.197079678,8.9082495139,39.094353774,0.0,33.8341110165,33.3544677425,5.75817216156,0.0,0.0,5.75817216156
 06/27  20:00:00,127.454073402,9.08194999357,39.2555111518,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 06/27  21:00:00,123.037279129,8.9859837937,36.68319532,0.0,32.965339924,36.8579353714,5.76683399883,0.0,0.0,5.76683399883
 06/27  22:00:00,92.7204839856,8.36293703844,30.535479192,0.0,25.6355707503,20.6438685092,5.7603022729,0.0,0.0,5.7603022729
 06/27  23:00:00,66.6756466514,7.78724299554,24.6178377241,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/27  24:00:00,56.773618523,7.47118261535,20.057221905,0.0,11.6412384099,10.0650221343,5.7495926972,0.0,0.0,5.7495926972
 06/28  01:00:00,54.1924930577,7.33569353058,19.1719249446,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/28  02:00:00,52.6214582101,7.26352228584,19.5326226926,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/28  03:00:00,50.6393355891,7.16266332395,17.6513523482,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/28  04:00:00,50.8191322787,7.08883291148,16.2987423667,0.0,8.25718729233,11.6354268332,5.74937050994,0.0,0.0,5.74937050994
 06/28  05:00:00,59.2026991116,7.12165127217,17.0709855812,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 06/28  06:00:00,90.5458568271,7.75022027905,22.0271770558,0.0,19.7275818095,37.2640762949,5.766474104,0.0,0.0,5.766474104
 06/28  07:00:00,111.886312742,8.27452437727,28.0087264738,0.0,24.3117294858,51.2795993405,5.77524817101,0.0,0.0,5.77524817101
 06/28  08:00:00,103.668919985,7.86873547859,31.4702070946,0.0,23.6694662846,40.6342015617,17.413077178,0.0,0.0,17.413077178
 06/28  09:00:00,103.275662667,7.98205443232,35.9698253787,0.0,23.6694662846,35.6302164847,29.6253425296,0.0,18.025,11.6003425296
 06/28  10:00:00,84.2771209894,7.78642649626,34.7628373581,0.0,18.7433767983,22.9618409725,29.6181314826,0.0,18.025,11.5931314826
 06/28  11:00:00,85.7596804073,7.88570983588,36.1475811822,0.0,18.7433767983,22.9618409725,29.6084143318,0.0,18.025,11.5834143318
 06/28  12:00:00,88.0585318592,8.03672826032,38.2519649241,0.0,18.5889407304,23.1597249699,29.6064108602,0.0,18.025,11.5814108602
 06/28  13:00:00,90.7754025691,8.21103989522,40.5480230364,0.0,18.7433767983,23.2517909448,29.6059086225,0.0,18.025,11.5809086225
 06/28  14:00:00,93.4737186707,8.39266512694,43.0647145236,0.0,18.7433767983,23.2517909448,29.6095030085,0.0,18.025,11.5845030085
 06/28  15:00:00,94.7123633199,8.54664503286,44.4393296099,0.0,18.7433767983,22.9618409725,29.6093237837,0.0,18.025,11.5843237837
 06/28  16:00:00,94.5542289628,8.43854968423,39.9380582843,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/28  17:00:00,105.103844957,8.63435611488,38.104378792,0.0,17.6635504202,40.6971502883,5.75358824972,0.0,0.0,5.75358824972
 06/28  18:00:00,112.13825408,8.84872212361,38.4215646106,0.0,27.5259009287,37.3340067412,5.76422675375,0.0,0.0,5.76422675375
 06/28  19:00:00,115.371767488,8.98099087309,39.1963383532,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 06/28  20:00:00,126.285118393,9.07778144589,38.0907225744,0.0,36.5179666069,38.8247702939,5.75772325757,0.0,0.0,5.75772325757
 06/28  21:00:00,121.588725278,8.95958603874,35.2610649868,0.0,32.965339924,36.8579353714,5.76662765219,0.0,0.0,5.76662765219
 06/28  22:00:00,90.1898058075,8.2877681573,28.0800092824,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 06/28  23:00:00,63.7020279267,7.6858885322,21.7455641051,0.0,15.0252895274,11.7056064465,5.75168643107,0.0,0.0,5.75168643107
 06/28  24:00:00,56.2830303458,7.44393126732,19.5939098078,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/29  01:00:00,53.564250422,7.30701824606,18.5723670729,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/29  02:00:00,50.7425441631,7.19586177672,17.7213660422,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/29  03:00:00,49.6084472753,7.11434827848,16.6687785619,0.0,8.25718729233,10.0299323277,5.7471176452,0.0,0.0,5.7471176452
 06/29  04:00:00,49.9925987582,7.04630343421,15.514763785,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/29  05:00:00,58.1671914589,7.07286108255,16.0842643813,0.0,12.1011305571,15.3678112995,5.75580453072,0.0,0.0,5.75580453072
 06/29  06:00:00,90.0405286775,7.7179580284,21.5541456353,0.0,19.7275818095,37.2640762949,0.02,0.0,0.0,0.02
 06/29  07:00:00,111.782019571,8.26534045642,27.9136435141,0.0,24.3117294858,51.2795993405,11.5303601602,0.0,0.0,11.5303601602
 06/29  08:00:00,104.542053026,7.91084580631,32.3012602548,0.0,23.6694662846,40.6342015617,11.6139913712,0.0,0.0,11.6139913712
 06/29  09:00:00,103.404319958,7.99642788963,36.0841196919,0.0,23.6694662846,35.6302164847,29.6262648392,0.0,18.025,11.6012648392
 06/29  10:00:00,84.3471936662,7.78447771221,34.8348747303,0.0,18.7433767983,22.9618409725,29.6177064431,0.0,18.025,11.5927064431
 06/29  11:00:00,85.7204321522,7.8842196091,36.1098319139,0.0,18.7433767983,22.9618409725,29.6085090006,0.0,18.025,11.5835090006
 06/29  12:00:00,88.3876755239,8.03767301677,38.5801736259,0.0,18.5889407304,23.1597249699,29.6076165118,0.0,18.025,11.5826165118
 06/29  13:00:00,90.1698255814,8.16492171227,39.9885731333,0.0,18.7433767983,23.2517909448,29.6073933499,0.0,18.025,11.5823933499
 06/29  14:00:00,91.775478472,8.28648407557,41.4726639635,0.0,18.7433767983,23.2517909448,29.6071474057,0.0,18.025,11.5821474057
 06/29  15:00:00,93.899550743,8.4561962802,43.7169736835,0.0,18.7433767983,22.9618409725,29.606930217,0.0,18.025,11.581930217
 06/29  16:00:00,98.9991886536,8.59769086972,44.2238656071,0.0,18.7433767983,27.431320555,23.7743922695,0.0,18.025,5.74939226951
 06/29  17:00:00,111.254822377,8.93275461744,43.9569848333,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/29  18:00:00,117.69576749,9.13028635485,43.6975220542,0.0,27.5259009287,37.3340067412,5.76426578324,0.0,0.0,5.76426578324
 06/29  19:00:00,119.127463299,9.18544431614,42.7476006232,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 06/29  20:00:00,128.679119259,9.21392846213,40.3485995961,0.0,36.5179666069,38.8247702939,5.75747944964,0.0,0.0,5.75747944964
 06/29  21:00:00,124.961707679,9.12952098837,38.4641309346,0.0,32.965339924,36.8579353714,5.76646943125,0.0,0.0,5.76646943125
 06/29  22:00:00,95.2853497109,8.53456692975,32.9287667733,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 06/29  23:00:00,68.0925129757,7.90893393611,25.9130236023,0.0,15.0252895274,11.7056064465,5.75160870941,0.0,0.0,5.75160870941
 06/29  24:00:00,58.9508911222,7.60876276124,22.096950887,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/30  01:00:00,54.9677897359,7.42165524212,19.8612665748,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/30  02:00:00,51.387981114,7.27095173026,18.2917149035,0.0,8.25718729233,10.0299323277,5.74722862183,0.0,0.0,5.74722862183
 06/30  03:00:00,49.7963635816,7.15961716596,16.8114441518,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/30  04:00:00,49.8263338785,7.06100537396,15.3338039674,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/30  05:00:00,57.3459782975,7.05142384565,15.2844959434,0.0,12.1011305571,15.3678112995,5.75576256149,0.0,0.0,5.75576256149
 06/30  06:00:00,88.1001071492,7.63086611257,19.7008309647,0.0,19.7275818095,37.2640762949,5.76646123837,0.0,0.0,5.76646123837
 06/30  07:00:00,109.616185817,8.159997462,25.8531937438,0.0,24.3117294858,51.2795993405,5.77506467335,0.0,0.0,5.77506467335
 06/30  08:00:00,102.138789022,7.81243096381,29.9964360297,0.0,23.6694662846,40.6342015617,11.6138922625,0.0,0.0,11.6138922625
 06/30  09:00:00,103.427283862,7.98229426075,36.1212329992,0.0,23.6694662846,35.6302164847,29.626233693,0.0,18.025,11.601233693
 06/30  10:00:00,86.3140263036,7.86300215278,36.7231924243,0.0,18.7433767983,22.9618409725,35.4030820271,0.0,18.025,17.3780820271
 06/30  11:00:00,87.1259459352,7.96169911747,37.4378741979,0.0,18.7433767983,22.9618409725,29.6075600507,0.0,18.025,11.5825600507
 06/30  12:00:00,89.5646951314,8.11817620469,39.6766966633,0.0,18.5889407304,23.1597249699,28.5458014686,0.0,18.025,10.5208014686
 06/30  13:00:00,92.333528527,8.29596027638,42.021245399,0.0,18.7433767983,23.2517909448,24.8853715118,0.0,18.025,6.8603715118
 06/30  14:00:00,93.4640176981,8.41170520227,43.0359903877,0.0,18.7433767983,23.2517909448,29.6087266423,0.0,18.025,11.5837266423
 06/30  15:00:00,93.3384067171,8.46773864573,43.144295927,0.0,18.7433767983,22.9618409725,29.6084644618,0.0,18.025,11.5834644618
 06/30  16:00:00,98.2693284682,8.57009153,43.5216152063,0.0,18.7433767983,27.431320555,23.7743212191,0.0,18.025,5.74932121906
 06/30  17:00:00,110.692874256,8.89067185875,43.4371398976,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/30  18:00:00,117.600691115,9.12088447497,43.6118724516,0.0,27.5259009287,37.3340067412,5.76408873782,0.0,0.0,5.76408873782
 06/30  19:00:00,120.558559259,9.2932957054,44.0708484812,0.0,33.8341110165,33.3544677425,5.75755875545,0.0,0.0,5.75755875545
 06/30  20:00:00,130.184387948,9.34600163066,41.7218254321,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 06/30  21:00:00,124.73071288,9.16564791435,38.1970356167,0.0,32.965339924,36.8579353714,5.76638885892,0.0,0.0,5.76638885892
 06/30  22:00:00,95.2644318388,8.56521302945,32.8772083897,0.0,25.6355707503,20.6438685092,5.76012645336,0.0,0.0,5.76012645336
 06/30  23:00:00,70.7028258303,8.04371733137,28.388575976,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/30  24:00:00,63.095772068,7.80323661152,26.0473608284,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/01  01:00:00,63.7472472774,7.72459941687,25.5782990333,0.0,12.8411359301,10.0650221343,5.74726149679,0.0,0.0,5.74726149679
 07/01  02:00:00,57.2945854705,7.56343824435,23.9058481577,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/01  03:00:00,54.9321148102,7.42978524843,21.6770350243,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/01  04:00:00,54.3112165815,7.31156597106,19.5681263417,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/01  05:00:00,57.0124275781,7.21370857846,18.2092747882,0.0,8.71707943955,15.3327214929,5.75152683061,0.0,0.0,5.75152683061
 07/01  06:00:00,75.1627275379,7.39909231391,19.8469729995,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 07/01  07:00:00,92.1596702978,7.81274971906,23.8648560325,0.0,19.4083231844,41.0650158608,5.76636184602,0.0,0.0,5.76636184602
 07/01  08:00:00,126.014846968,8.4038696264,33.2536085,0.0,26.3286599382,57.9988325916,17.4428897617,0.0,0.0,17.4428897617
 07/01  09:00:00,112.225703417,8.19497290724,34.8253872075,0.0,26.3286599382,42.8504436482,29.6388426277,0.0,18.025,11.6138426277
 07/01  10:00:00,85.4719963482,7.81439251231,32.445121373,0.0,21.7447113004,23.4437158914,35.4163820727,0.0,18.025,17.3913820727
 07/01  11:00:00,84.8315474138,7.8761183652,34.2039068514,0.0,19.3027497915,23.426170988,29.6171293728,0.0,18.025,11.5921293728
 07/01  12:00:00,88.1021043435,8.05090429085,37.156728589,0.0,19.1483137236,23.7250123474,29.605924368,0.0,18.025,11.580924368
 07/01  13:00:00,91.9521675766,8.25374603449,40.6584033667,0.0,19.3027497915,23.7161209604,29.6056045539,0.0,18.025,11.5806045539
 07/01  14:00:00,94.6994458511,8.44066841915,43.2187588582,0.0,19.3027497915,23.7161209604,29.6052969252,0.0,18.025,11.5802969252
 07/01  15:00:00,96.9872474069,8.6111175728,45.6260612144,0.0,19.3027497915,23.426170988,29.604994864,0.0,18.025,11.579994864
 07/01  16:00:00,102.196155004,8.72425809055,46.2705883277,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/01  17:00:00,111.192499687,9.01785378502,46.3512588833,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/01  18:00:00,127.134599698,9.42818203194,47.9301116847,0.0,32.690315043,37.0816133363,5.75360432227,0.0,0.0,5.75360432227
 07/01  19:00:00,127.805681481,9.63044356973,48.2880764595,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 07/01  20:00:00,135.656304877,9.72022448574,47.0408179269,0.0,36.3493007332,38.7721355839,5.7576464236,0.0,0.0,5.7576464236
 07/01  21:00:00,133.288380595,9.48689242037,43.2561025165,0.0,36.1807251679,36.8228455648,0.02,0.0,0.0,0.02
 07/01  22:00:00,104.720147302,8.83271964778,36.663730386,0.0,31.0351095914,20.6438685092,5.76633229678,0.0,0.0,5.76633229678
 07/01  23:00:00,74.9440973876,8.20003686304,30.072269356,0.0,17.4250845679,11.7056064465,5.75573517038,0.0,0.0,5.75573517038
 07/01  24:00:00,64.639661289,7.88838045823,26.306223323,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/02  01:00:00,61.604656836,7.66878024799,23.372118926,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/02  02:00:00,53.9411968823,7.43343567301,20.5630349087,0.0,8.34152022915,10.0650221343,5.74716116781,0.0,0.0,5.74716116781
 07/02  03:00:00,52.7175241638,7.32691889609,19.4458912823,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/02  04:00:00,53.2165678686,7.24689430394,18.4187433082,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/02  05:00:00,56.353274814,7.16654379475,17.4778693337,0.0,8.80141237637,15.3678112995,5.75145372217,0.0,0.0,5.75145372217
 07/02  06:00:00,74.4158748805,7.35257362446,19.14665268,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 07/02  07:00:00,92.3667151654,7.80339206712,23.9618533844,0.0,19.4926561212,41.1001056674,5.76628862363,0.0,0.0,5.76628862363
 07/02  08:00:00,126.238262285,8.42399044298,33.4569326142,0.0,26.3286599382,57.9988325916,17.4410790529,0.0,0.0,17.4410790529
 07/02  09:00:00,112.824762089,8.22623893248,35.5126279047,0.0,26.2443270014,42.8153538416,29.6373774451,0.0,18.025,11.6123774451
 07/02  10:00:00,86.8454282192,7.85972395871,33.7732382769,0.0,21.7447113004,23.4437158914,29.6253904254,0.0,18.025,11.6003904254
 07/02  11:00:00,86.3257099707,7.9398025697,35.5746838239,0.0,19.3449162599,23.4437158914,29.6163273246,0.0,18.025,11.5913273246
 07/02  12:00:00,88.1149645924,8.05840424336,37.1023821986,0.0,19.190480192,23.7425572507,29.6082885988,0.0,18.025,11.5832885988
 07/02  13:00:00,91.2512732052,8.24282663138,40.0281479279,0.0,19.260583323,23.698576057,29.6078860741,0.0,18.025,11.5828860741
 07/02  14:00:00,94.2514099702,8.45239237859,42.818719002,0.0,19.260583323,23.698576057,29.6075227839,0.0,18.025,11.5825227839
 07/02  15:00:00,95.8542143341,8.59985682807,44.564008761,0.0,19.260583323,23.4086260847,29.6071830652,0.0,18.025,11.5821830652
 07/02  16:00:00,100.597739609,8.6779130442,44.7782248623,0.0,19.260583323,27.8781056672,23.7742684605,0.0,18.025,5.74926846051
 07/02  17:00:00,109.66369604,8.95852761798,44.9415042133,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/02  18:00:00,125.756096408,9.364953386,46.7342838503,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 07/02  19:00:00,125.68707446,9.51823675117,46.2816827324,0.0,36.8143715336,33.066984531,5.75777435509,0.0,0.0,5.75777435509
 07/02  20:00:00,132.591855201,9.54484593782,44.0323383552,0.0,36.43363367,38.8072253906,5.75776021787,0.0,0.0,5.75776021787
 07/02  21:00:00,130.576018767,9.33098425232,40.8190987288,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 07/02  22:00:00,102.708719216,8.71817225251,34.8862859134,0.0,30.9507766546,20.6087787026,5.76601379346,0.0,0.0,5.76601379346
 07/02  23:00:00,73.8817607819,8.12990593865,29.0800785103,0.0,17.4250845679,11.7056064465,5.75569003751,0.0,0.0,5.75569003751
 07/02  24:00:00,63.7958029382,7.82925919649,25.4020648268,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/03  01:00:00,57.2586871612,7.56210649701,22.011739798,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/03  02:00:00,51.6984142286,7.32942017443,18.5437036404,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/03  03:00:00,49.1435973562,7.1700498767,16.1482490634,0.0,8.25718729233,10.0299323277,5.74705297918,0.0,0.0,5.74705297918
