Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/03  04:00:00,48.9270614002,7.04066616535,14.4548933744,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/03  05:00:00,56.1573943766,7.00796550438,14.1394237849,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/03  06:00:00,89.4470101746,7.61561681738,19.1790610404,0.0,19.7275818095,37.2640762949,5.76622961003,0.0,0.0,5.76622961003
 07/03  07:00:00,108.441643478,8.10027305862,24.7384644237,0.0,24.3117294858,51.2795993405,5.77459070669,0.0,0.0,5.77459070669
 07/03  08:00:00,99.2295544681,7.6357093494,27.2639798638,0.0,23.6694662846,40.6342015617,17.4100530995,0.0,0.0,17.4100530995
 07/03  09:00:00,98.7105844803,7.71547485864,31.6714023222,0.0,23.6694662846,35.6302164847,29.6244219962,0.0,18.025,11.5994219962
 07/03  10:00:00,80.7009327788,7.5418155553,31.4313206441,0.0,18.7433767983,22.9618409725,29.6166689102,0.0,18.025,11.5916689102
 07/03  11:00:00,82.541723869,7.66022743577,33.1551460053,0.0,18.7433767983,22.9618409725,29.607429418,0.0,18.025,11.582429418
 07/03  12:00:00,85.7437480941,7.84376393336,36.1301848445,0.0,18.5889407304,23.1597249699,29.6058149613,0.0,18.025,11.5808149613
 07/03  13:00:00,88.8078424804,8.03732521757,38.7542161422,0.0,18.7433767983,23.2517909448,29.6042593688,0.0,18.025,11.5792593688
 07/03  14:00:00,91.3463255781,8.21803285388,41.1119913392,0.0,18.7433767983,23.2517909448,29.6038820658,0.0,18.025,11.5788820658
 07/03  15:00:00,93.0261952959,8.39121898073,42.9086256912,0.0,18.7433767983,22.9618409725,29.6069895421,0.0,18.025,11.5819895421
 07/03  16:00:00,98.1253486291,8.53263352202,43.4151348254,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/03  17:00:00,112.164973382,8.94275350115,44.857170282,0.0,17.6635504202,40.6971502883,5.75345316314,0.0,0.0,5.75345316314
 07/03  18:00:00,119.438071696,9.22523603503,45.3449805798,0.0,27.5259009287,37.3340067412,0.02,0.0,0.0,0.02
 07/03  19:00:00,122.018718305,9.38747244161,45.4368855986,0.0,33.8341110165,33.3544677425,5.7577396414,0.0,0.0,5.7577396414
 07/03  20:00:00,132.207331953,9.45705030021,43.6337470734,0.0,36.5179666069,38.8247702939,5.75713370635,0.0,0.0,5.75713370635
 07/03  21:00:00,126.847389384,9.27622100597,40.2032184838,0.0,32.965339924,36.8579353714,5.76574208078,0.0,0.0,5.76574208078
 07/03  22:00:00,95.9061720972,8.60307265411,33.481157155,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 07/03  23:00:00,69.8630325526,8.00859739754,27.5839140214,0.0,15.0252895274,11.7056064465,5.75139724009,0.0,0.0,5.75139724009
 07/03  24:00:00,61.1297378737,7.71616485416,24.168418064,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/04  01:00:00,59.7097004169,7.5475757529,21.598385862,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/04  02:00:00,52.2573282906,7.32893525529,18.9836874807,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/04  03:00:00,51.0557749471,7.2283377427,17.8827211173,0.0,8.34152022915,10.0650221343,5.74704967652,0.0,0.0,5.74704967652
 07/04  04:00:00,52.716286345,7.18995981254,17.9754062592,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/04  05:00:00,56.8755075414,7.15612206136,18.0105623278,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 07/04  06:00:00,77.279906645,7.37386949692,20.1053913336,0.0,18.5082010057,25.6353820695,5.75514690884,0.0,0.0,5.75514690884
 07/04  07:00:00,92.8443540344,7.81213365471,24.4307972031,0.0,19.4926561212,41.1001056674,5.76600368466,0.0,0.0,5.76600368466
 07/04  08:00:00,126.668897256,8.42047582699,33.8911484225,0.0,26.3286599382,57.9988325916,11.6336880986,0.0,0.0,11.6336880986
 07/04  09:00:00,113.264482812,8.24271741459,35.9359106147,0.0,26.2443270014,42.8153538416,35.4303309553,0.0,18.025,17.4053309553
 07/04  10:00:00,86.2958305245,7.82276002409,33.2606285659,0.0,21.7447113004,23.4437158914,29.6248220602,0.0,18.025,11.5998220602
 07/04  11:00:00,85.6995147219,7.91146801694,34.9768457597,0.0,19.3449162599,23.4437158914,29.6153288525,0.0,18.025,11.5903288525
 07/04  12:00:00,87.8240199435,8.0445268039,36.8253287351,0.0,19.190480192,23.7425572507,29.6053798705,0.0,18.025,11.5803798705
 07/04  13:00:00,89.6676854848,8.13800466983,38.549394622,0.0,19.260583323,23.698576057,29.603750751,0.0,18.025,11.578750751
 07/04  14:00:00,90.5866873798,8.2162859426,39.3901156953,0.0,19.260583323,23.698576057,29.6053766941,0.0,18.025,11.5803766941
 07/04  15:00:00,90.833735558,8.29078281088,39.8526183088,0.0,19.260583323,23.4086260847,29.6075040467,0.0,18.025,11.5825040467
 07/04  16:00:00,95.8994960728,8.3736096405,40.3843208277,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/04  17:00:00,105.76707645,8.68644813247,41.3169635677,0.0,18.1807569449,37.5792895564,5.75129708059,0.0,0.0,5.75129708059
 07/04  18:00:00,121.826874398,9.0978018161,43.0722483575,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 07/04  19:00:00,122.734970333,9.30548460313,43.5423478805,0.0,36.8143715336,33.066984531,5.75757783711,0.0,0.0,5.75757783711
 07/04  20:00:00,131.063974392,9.41608613218,42.6332697631,0.0,36.43363367,38.8072253906,0.02,0.0,0.0,0.02
 07/04  21:00:00,129.610116028,9.24989669478,39.9342863872,0.0,36.0963922311,36.7877557581,5.75769227677,0.0,0.0,5.75769227677
 07/04  22:00:00,102.082620389,8.6620777435,34.3163267482,0.0,30.9507766546,20.6087787026,5.76606271873,0.0,0.0,5.76606271873
 07/04  23:00:00,73.5983044202,8.09423164808,28.8323427226,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 07/04  24:00:00,64.2792283476,7.83222847254,25.8825294384,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/05  01:00:00,58.2506761993,7.59317531778,22.9726565749,0.0,10.0992000411,10.047477231,5.7471977664,0.0,0.0,5.7471977664
 07/05  02:00:00,54.4601133009,7.4305757123,21.2042630018,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/05  03:00:00,53.6803603647,7.34858248407,20.5065039558,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/05  04:00:00,54.1374847671,7.27254537667,19.4334385423,0.0,8.25718729233,11.6354268332,5.44078542577,0.0,0.0,5.44078542577
 07/05  05:00:00,62.7831157943,7.3183134762,20.4548255502,0.0,12.1011305571,15.3678112995,0.328281208959,0.0,0.0,0.328281208959
 07/05  06:00:00,97.0882002528,7.99369079303,26.4422062414,0.0,19.7275818095,37.2640762949,5.76600441882,0.0,0.0,5.76600441882
 07/05  07:00:00,115.45505287,8.46927697779,31.3829323564,0.0,24.3117294858,51.2795993405,5.77416643362,0.0,0.0,5.77416643362
 07/05  08:00:00,104.428881551,7.92659852863,32.1724583278,0.0,23.6694662846,40.6342015617,11.6121249563,0.0,0.0,11.6121249563
 07/05  09:00:00,102.894504826,7.95426571075,35.6165552585,0.0,23.6694662846,35.6302164847,35.4122950125,0.0,18.025,17.3872950125
 07/05  10:00:00,84.6396540563,7.75894010402,35.1529361896,0.0,18.7433767983,22.9618409725,29.6155967582,0.0,18.025,11.5905967582
 07/05  11:00:00,86.7870378341,7.88420252237,37.1764986156,0.0,18.7433767983,22.9618409725,29.607219717,0.0,18.025,11.582219717
 07/05  12:00:00,89.3136465876,8.04361953475,39.5002422105,0.0,18.5889407304,23.1597249699,29.6040285499,0.0,18.025,11.5790285499
 07/05  13:00:00,91.704645763,8.20970024986,41.4786574663,0.0,18.7433767983,23.2517909448,29.6035837393,0.0,18.025,11.5785837393
 07/05  14:00:00,93.5827414785,8.35606751205,43.2103859148,0.0,18.7433767983,23.2517909448,23.824121737,0.0,18.025,5.79912173701
 07/05  15:00:00,95.4125424135,8.52352109698,45.1626849824,0.0,18.7433767983,22.9618409725,29.607482754,0.0,18.025,11.582482754
 07/05  16:00:00,100.485539689,8.6631392923,45.6448169139,0.0,18.7433767983,27.431320555,23.7741592965,0.0,18.025,5.74915929652
 07/05  17:00:00,112.631204239,8.98345940363,45.2827384306,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/05  18:00:00,121.27702561,9.30203837633,47.1071543862,0.0,27.5259009287,37.3340067412,5.7635779187,0.0,0.0,5.7635779187
 07/05  19:00:00,124.043458852,9.47213020752,47.3769887561,0.0,33.8341110165,33.3544677425,5.75709904089,0.0,0.0,5.75709904089
 07/05  20:00:00,133.942997285,9.54330011149,45.2832086599,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 07/05  21:00:00,129.567914637,9.41852908655,42.7814658592,0.0,32.965339924,36.8579353714,5.76565749824,0.0,0.0,5.76565749824
 07/05  22:00:00,98.9476951566,8.75318436248,36.3725865673,0.0,25.6355707503,20.6438685092,5.75967736808,0.0,0.0,5.75967736808
 07/05  23:00:00,72.2987595373,8.12411013186,29.9041594022,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/05  24:00:00,63.4201223554,7.81830537074,26.3566825433,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/06  01:00:00,59.3733807532,7.62945848808,24.0590822144,0.0,10.0992000411,10.047477231,5.74717448206,0.0,0.0,5.74717448206
 07/06  02:00:00,55.5812476328,7.48004335601,22.2759272014,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/06  03:00:00,54.6577853593,7.4001952786,21.4323217879,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/06  04:00:00,55.7535760739,7.34881791167,20.9732743034,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/06  05:00:00,63.5816899514,7.3712272325,21.2004821802,0.0,12.1011305571,15.3678112995,5.75548275583,0.0,0.0,5.75548275583
 07/06  06:00:00,96.9329810586,8.00243419375,26.2782650905,0.0,19.7275818095,37.2640762949,5.76576934901,0.0,0.0,5.76576934901
 07/06  07:00:00,115.763183678,8.49693014479,31.6634325451,0.0,24.3117294858,51.2795993405,5.77334577293,0.0,0.0,5.77334577293
 07/06  08:00:00,105.350846188,8.01860850135,33.0024332954,0.0,23.6694662846,40.6342015617,11.6115791145,0.0,0.0,11.6115791145
 07/06  09:00:00,103.582465848,8.05354210967,36.2052508035,0.0,23.6694662846,35.6302164847,29.6230963969,0.0,18.025,11.5980963969
 07/06  10:00:00,84.5641933831,7.83552244215,35.0009045478,0.0,18.7433767983,22.9618409725,29.6157348349,0.0,18.025,11.5907348349
 07/06  11:00:00,85.8203752633,7.91511151379,36.1789332486,0.0,18.7433767983,22.9618409725,29.6073437037,0.0,18.025,11.5823437037
 07/06  12:00:00,88.5263397229,8.07073723516,38.6858233185,0.0,18.5889407304,23.1597249699,29.6067684426,0.0,18.025,11.5817684426
 07/06  13:00:00,91.7150169047,8.2584239327,41.440312562,0.0,18.7433767983,23.2517909448,29.6062845052,0.0,18.025,11.5812845052
 07/06  14:00:00,94.3381975861,8.42769401794,43.8942231939,0.0,18.7433767983,23.2517909448,29.6057861939,0.0,18.025,11.5807861939
 07/06  15:00:00,96.5652701993,8.61143239599,46.2275069991,0.0,18.7433767983,22.9618409725,29.6053114081,0.0,18.025,11.5803114081
 07/06  16:00:00,101.788597571,8.75563408322,46.8553832775,0.0,18.7433767983,27.431320555,23.7740955181,0.0,18.025,5.74909551811
 07/06  17:00:00,115.501463913,9.15117525601,47.9852820535,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/06  18:00:00,123.339105399,9.4414954457,49.0297926607,0.0,27.5259009287,37.3340067412,5.76369986453,0.0,0.0,5.76369986453
 07/06  19:00:00,126.463241688,9.61756380939,49.6513655547,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 07/06  20:00:00,137.26144487,9.72373416431,48.4212188285,0.0,36.5179666069,38.8247702939,5.75734661935,0.0,0.0,5.75734661935
 07/06  21:00:00,131.983359299,9.56791655932,45.0475421039,0.0,32.965339924,36.8579353714,5.76577207968,0.0,0.0,5.76577207968
 07/06  22:00:00,99.9806196247,8.83911096619,37.3196170835,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 07/06  23:00:00,72.5261826444,8.16602769743,30.0896558029,0.0,15.0252895274,11.7056064465,5.75032823125,0.0,0.0,5.75032823125
 07/06  24:00:00,62.7636078127,7.81835259677,25.7001298613,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/07  01:00:00,58.2461520882,7.59769155633,22.9636359451,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/07  02:00:00,53.7792411573,7.41275203847,20.5412109431,0.0,8.25718729233,10.0299323277,5.74707702184,0.0,0.0,5.74707702184
 07/07  03:00:00,52.4419491673,7.30959320305,19.3070844139,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/07  04:00:00,53.5910044671,7.25533001759,18.9042018465,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/07  05:00:00,62.0062149032,7.29483392895,19.7014105194,0.0,12.1011305571,15.3678112995,5.75533240723,0.0,0.0,5.75533240723
 07/07  06:00:00,95.7951405459,7.94346252058,25.1994268615,0.0,19.7275818095,37.2640762949,0.02,0.0,0.0,0.02
 07/07  07:00:00,114.132923914,8.41774219443,30.1123783231,0.0,24.3117294858,51.2795993405,11.5281121175,0.0,0.0,11.5281121175
 07/07  08:00:00,104.247041048,7.94798387018,31.9692662335,0.0,23.6694662846,40.6342015617,11.6108001492,0.0,0.0,11.6108001492
 07/07  09:00:00,102.9505576,8.00085555549,35.6260436709,0.0,23.6694662846,35.6302164847,29.623665028,0.0,18.025,11.598665028
 07/07  10:00:00,84.5227461662,7.8095094731,34.9854803849,0.0,18.7433767983,22.9618409725,29.6155798515,0.0,18.025,11.5905798515
 07/07  11:00:00,87.1446810586,7.93465903043,37.4836969745,0.0,18.7433767983,22.9618409725,29.6070302545,0.0,18.025,11.5820302545
 07/07  12:00:00,90.6977867191,8.12280807686,40.8052051058,0.0,18.5889407304,23.1597249699,29.6052999339,0.0,18.025,11.5802999339
 07/07  13:00:00,93.8644669307,8.33577950287,43.5124115437,0.0,18.7433767983,23.2517909448,29.6053735943,0.0,18.025,11.5803735943
 07/07  14:00:00,96.541250557,8.52709180618,45.9978827138,0.0,18.7433767983,23.2517909448,29.6031192088,0.0,18.025,11.5781192088
 07/07  15:00:00,98.8340109303,8.71288779069,48.3947979327,0.0,18.7433767983,22.9618409725,29.6063063828,0.0,18.025,11.5813063828
 07/07  16:00:00,104.576639721,8.88294811166,49.5161374905,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/07  17:00:00,117.977778034,9.27262776633,50.3401390974,0.0,17.6635504202,40.6971502883,5.75325904733,0.0,0.0,5.75325904733
 07/07  18:00:00,126.297000703,9.59303723008,51.8361828137,0.0,27.5259009287,37.3340067412,0.02,0.0,0.0,0.02
 07/07  19:00:00,129.809330865,9.80965720521,52.8053626151,0.0,33.8341110165,33.3544677425,5.75743702398,0.0,0.0,5.75743702398
 07/07  20:00:00,139.613409256,9.8841251037,50.6128048295,0.0,36.5179666069,38.8247702939,5.75732889877,0.0,0.0,5.75732889877
 07/07  21:00:00,133.364430755,9.67196867649,46.3245940528,0.0,32.965339924,36.8579353714,0.02,0.0,0.0,0.02
 07/07  22:00:00,101.290083776,8.92856688132,38.539628348,0.0,25.6355707503,20.6438685092,5.7595744204,0.0,0.0,5.7595744204
 07/07  23:00:00,74.3577250007,8.27400777068,31.8132349893,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/07  24:00:00,65.010616512,7.9420056553,27.8234763027,0.0,11.6412384099,10.0650221343,5.74920381093,0.0,0.0,5.74920381093
 07/08  01:00:00,63.6404815704,7.76659131888,25.4295925142,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/08  02:00:00,55.9413249073,7.53264055067,22.583422933,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/08  03:00:00,54.3825776117,7.41116679761,21.14613881,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/08  04:00:00,54.7871900956,7.32925014295,20.0264614498,0.0,8.25718729233,11.6354268332,5.74919698651,0.0,0.0,5.74919698651
 07/08  05:00:00,58.5979527513,7.27499734971,19.7335889121,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/08  06:00:00,79.295024801,7.49310823908,22.0013126503,0.0,18.5082010057,25.6353820695,5.75535126112,0.0,0.0,5.75535126112
 07/08  07:00:00,95.6388913105,7.97872508129,27.1782479106,0.0,19.4083231844,41.0650158608,5.7656110853,0.0,0.0,5.7656110853
 07/08  08:00:00,130.666512914,8.66962703932,37.6397124407,0.0,26.3286599382,57.9988325916,11.631923041,0.0,0.0,11.631923041
 07/08  09:00:00,117.176792056,8.49625355446,39.4753237539,0.0,26.3286599382,42.8504436482,35.4286769158,0.0,18.025,17.4036769158
 07/08  10:00:00,90.4671517697,8.09872802977,37.1560321453,0.0,21.7447113004,23.4437158914,29.6233362497,0.0,18.025,11.5983362497
 07/08  11:00:00,89.3695883076,8.16721789853,38.4509177927,0.0,19.3027497915,23.426170988,29.6144778155,0.0,18.025,11.5894778155
 07/08  12:00:00,90.8090345878,8.27146684631,39.6431403763,0.0,19.1483137236,23.7250123474,29.6061014405,0.0,18.025,11.5811014405
 07/08  13:00:00,93.8622398901,8.41898286798,42.403285048,0.0,19.3027497915,23.7161209604,29.6055419262,0.0,18.025,11.5805419262
 07/08  14:00:00,96.274742915,8.56946962671,44.6653008577,0.0,19.3027497915,23.7161209604,29.6050019121,0.0,18.025,11.5800019121
 07/08  15:00:00,97.2397812116,8.67820410122,45.8115543874,0.0,19.3027497915,23.426170988,29.604467284,0.0,18.025,11.579467284
 07/08  16:00:00,101.679634755,8.75486896073,45.7235069772,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/08  17:00:00,110.887791078,9.04280815714,46.0216487581,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/08  18:00:00,128.21642068,9.50109005513,48.9390964726,0.0,32.690315043,37.0816133363,5.75313386739,0.0,0.0,5.75313386739
 07/08  19:00:00,129.611957121,9.74178856045,49.9830979157,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 07/08  20:00:00,137.170279351,9.81661987954,48.4584924924,0.0,36.3493007332,38.7721355839,5.75680983003,0.0,0.0,5.75680983003
 07/08  21:00:00,134.473762937,9.56464306135,44.3638249059,0.0,36.1807251679,36.8228455648,5.75716683916,0.0,0.0,5.75716683916
 07/08  22:00:00,105.734348198,8.90396795133,37.6068268364,0.0,31.0351095914,20.6438685092,0.02,0.0,0.0,0.02
 07/08  23:00:00,76.1758382602,8.28155701301,31.2225724838,0.0,17.4250845679,11.7056064465,5.75537443073,0.0,0.0,5.75537443073
 07/08  24:00:00,65.6655677763,7.9614938856,27.2590636115,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/09  01:00:00,62.7144651194,7.74303375739,24.4077078065,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/09  02:00:00,54.8461711258,7.50167220404,21.3998058344,0.0,8.34152022915,10.0650221343,5.74706952483,0.0,0.0,5.74706952483
 07/09  03:00:00,53.3786093831,7.38242364489,20.0515046565,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/09  04:00:00,54.48147501,7.32100574458,19.609584426,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/09  05:00:00,58.6975591322,7.28078658435,19.7079682467,0.0,8.80141237637,15.3678112995,5.75109481394,0.0,0.0,5.75109481394
 07/09  06:00:00,79.3136366062,7.50259523371,22.010468885,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 07/09  07:00:00,94.9824632802,7.95433413412,26.4267923568,0.0,19.4926561212,41.1001056674,5.76561224886,0.0,0.0,5.76561224886
 07/09  08:00:00,128.923082047,8.58157579052,35.9843478972,0.0,26.3286599382,57.9988325916,17.4380346163,0.0,0.0,17.4380346163
 07/09  09:00:00,116.104310569,8.44490775239,38.5736314704,0.0,26.2443270014,42.8153538416,29.6344124358,0.0,18.025,11.6094124358
 07/09  10:00:00,90.1002167841,8.08454189487,36.8032948061,0.0,21.7447113004,23.4437158914,29.6236816503,0.0,18.025,11.5986816503
 07/09  11:00:00,90.0455255156,8.22364355879,39.0107246934,0.0,19.3449162599,23.4437158914,29.6152092619,0.0,18.025,11.5902092619
 07/09  12:00:00,92.8670780969,8.3966848941,41.5162594153,0.0,19.190480192,23.7425572507,29.6047599254,0.0,18.025,11.5797599254
 07/09  13:00:00,95.3656776231,8.55902525666,43.8263961761,0.0,19.260583323,23.698576057,29.6049146313,0.0,18.025,11.5799146313
 07/09  14:00:00,97.5910872463,8.7236432729,45.8871876436,0.0,19.260583323,23.698576057,29.6035562756,0.0,18.025,11.5785562756
 07/09  15:00:00,99.6373948608,8.88691473964,48.060173065,0.0,19.260583323,23.4086260847,29.6029955211,0.0,18.025,11.5779955211
 07/09  16:00:00,104.063363099,8.95643352008,47.9653911094,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/09  17:00:00,111.72401352,9.14010097942,46.8202865778,0.0,18.1807569449,37.5792895564,5.75110533892,0.0,0.0,5.75110533892
 07/09  18:00:00,126.721444944,9.45729187145,47.6073779847,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 07/09  19:00:00,125.377924951,9.52753358903,45.9633112016,0.0,36.8143715336,33.066984531,5.75735484993,0.0,0.0,5.75735484993
 07/09  20:00:00,131.994126444,9.53879736995,43.4407724658,0.0,36.43363367,38.8072253906,0.02,0.0,0.0,0.02
 07/09  21:00:00,130.390877768,9.35405642529,40.610950934,0.0,36.0963922311,36.7877557581,5.75736060939,0.0,0.0,5.75736060939
 07/09  22:00:00,102.358666842,8.73422702195,34.5203129677,0.0,30.9507766546,20.6087787026,5.76553605989,0.0,0.0,5.76553605989
 07/09  23:00:00,72.814974401,8.10532290081,28.0379759839,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 07/09  24:00:00,62.0857115722,7.76970162995,23.7515671859,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/10  01:00:00,55.2285288321,7.48324957841,20.0604581895,0.0,10.0992000411,10.047477231,5.74706428017,0.0,0.0,5.74706428017
 07/10  02:00:00,50.1494605774,7.26333718059,17.060870863,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/10  03:00:00,48.5800886081,7.14092097813,15.6139146183,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/10  04:00:00,49.0844397642,7.05161550848,14.6013509085,0.0,8.25718729233,11.6354268332,5.74889651867,0.0,0.0,5.74889651867
 07/10  05:00:00,56.732607211,7.04377835787,14.6789035959,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/10  06:00:00,89.1937627878,7.60984188029,18.9317026762,0.0,19.7275818095,37.2640762949,5.76561164047,0.0,0.0,5.76561164047
 07/10  07:00:00,107.720123304,8.08032788604,24.0370658157,0.0,24.3117294858,51.2795993405,5.77382253474,0.0,0.0,5.77382253474
 07/10  08:00:00,98.6556139182,7.63668476332,26.6891826928,0.0,23.6694662846,40.6342015617,11.6104171376,0.0,0.0,11.6104171376
 07/10  09:00:00,98.5406903056,7.74207792322,31.4749829652,0.0,23.6694662846,35.6302164847,35.4100947415,0.0,18.025,17.3850947415
 07/10  10:00:00,81.35494099,7.61710117437,32.0101055072,0.0,18.7433767983,22.9618409725,29.6148898345,0.0,18.025,11.5898898345
 07/10  11:00:00,83.8481534002,7.76612183919,34.3557225583,0.0,18.7433767983,22.9618409725,29.6054496093,0.0,18.025,11.5804496093
 07/10  12:00:00,87.0708586547,7.96033678223,37.3407630934,0.0,18.5889407304,23.1597249699,23.8233413087,0.0,18.025,5.79834130871
 07/10  13:00:00,89.8358614293,8.16912339965,39.6504795878,0.0,18.7433767983,23.2517909448,29.606359114,0.0,18.025,11.581359114
 07/10  14:00:00,90.9576664653,8.28238156946,40.6590265351,0.0,18.7433767983,23.2517909448,29.6057734841,0.0,18.025,11.5807734841
 07/10  15:00:00,91.9450079617,8.41004495714,41.8086542059,0.0,18.7433767983,22.9618409725,29.6051909548,0.0,18.025,11.5801909548
 07/10  16:00:00,97.7270062794,8.56111783348,42.9883281799,0.0,18.7433767983,27.431320555,23.7740311812,0.0,18.025,5.74903118123
 07/10  17:00:00,111.671815028,8.95857587198,44.3482698029,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/10  18:00:00,119.317269331,9.22042744356,45.2290844443,0.0,27.5259009287,37.3340067412,5.76331911149,0.0,0.0,5.76331911149
 07/10  19:00:00,121.612227397,9.34387717587,45.0740809334,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 07/10  20:00:00,131.951781421,9.41210509364,43.4232296169,0.0,36.5179666069,38.8247702939,5.75728423056,0.0,0.0,5.75728423056
 07/10  21:00:00,127.641961017,9.29530665257,40.9788201225,0.0,32.965339924,36.8579353714,5.76554297908,0.0,0.0,5.76554297908
 07/10  22:00:00,97.9902748738,8.69550657135,35.4729265449,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 07/10  23:00:00,72.4449637769,8.12781616903,30.0466765694,0.0,15.0252895274,11.7056064465,5.75116566887,0.0,0.0,5.75116566887
 07/10  24:00:00,63.5583854217,7.82971307102,26.4835693375,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/11  01:00:00,58.37850077,7.59215462702,23.101537154,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/11  02:00:00,53.651231351,7.39150946056,20.4344593581,0.0,8.25718729233,10.0299323277,5.74699367284,0.0,0.0,5.74699367284
 07/11  03:00:00,51.6966832962,7.2572045392,18.6142226549,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/11  04:00:00,51.0653693683,7.12762689702,16.5062907229,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/11  05:00:00,57.5822825383,7.07760122,15.4947478035,0.0,12.1011305571,15.3678112995,5.75510312466,0.0,0.0,5.75510312466
 07/11  06:00:00,89.7205708984,7.62190764444,19.4464756636,0.0,19.7275818095,37.2640762949,0.02,0.0,0.0,0.02
 07/11  07:00:00,107.856985133,8.08113922854,24.1731266162,0.0,24.3117294858,51.2795993405,6.66269255049,0.0,0.0,6.66269255049
 07/11  08:00:00,99.6372164801,7.67902041154,27.6284601272,0.0,23.6694662846,40.6342015617,16.5110665822,0.0,0.0,16.5110665822
 07/11  09:00:00,100.29322756,7.80386754907,33.1657456884,0.0,23.6694662846,35.6302164847,29.6225787912,0.0,18.025,11.5975787912
 07/11  10:00:00,82.8548256303,7.66586588313,33.4612322622,0.0,18.7433767983,22.9618409725,29.6147505882,0.0,18.025,11.5897505882
 07/11  11:00:00,85.32832486,7.81953184875,35.7824879153,0.0,18.7433767983,22.9618409725,29.6048454317,0.0,18.025,11.5798454317
 07/11  12:00:00,88.2988293782,8.00843929841,38.5206353773,0.0,18.5889407304,23.1597249699,29.6036790782,0.0,18.025,11.5786790782
 07/11  13:00:00,91.111533947,8.20266693407,40.892611795,0.0,18.7433767983,23.2517909448,29.6060852857,0.0,18.025,11.5810852857
 07/11  14:00:00,94.1823554823,8.41675154013,43.7493501965,0.0,18.7433767983,23.2517909448,29.6058170018,0.0,18.025,11.5808170018
 07/11  15:00:00,96.8993289611,8.63249090761,46.5405339536,0.0,18.7433767983,22.9618409725,29.6052120655,0.0,18.025,11.5802120655
 07/11  16:00:00,103.116080161,8.82344252236,48.1151010065,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/11  17:00:00,116.563773182,9.20730925756,48.9914820562,0.0,17.6635504202,40.6971502883,5.75314075888,0.0,0.0,5.75314075888
 07/11  18:00:00,123.829755763,9.4796305376,49.4824006907,0.0,27.5259009287,37.3340067412,0.02,0.0,0.0,0.02
 07/11  19:00:00,126.517713274,9.63967252742,49.6837598016,0.0,33.8341110165,33.3544677425,5.75704083687,0.0,0.0,5.75704083687
 07/11  20:00:00,137.981707171,9.77734339125,49.0879384541,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 07/11  21:00:00,133.634565203,9.66917979662,46.5975765013,0.0,32.965339924,36.8579353714,5.76451381026,0.0,0.0,5.76451381026
 07/11  22:00:00,101.772314911,8.94629222374,39.0041699208,0.0,25.6355707503,20.6438685092,5.75926579973,0.0,0.0,5.75926579973
 07/11  23:00:00,74.56209392,8.27838025135,32.0132691658,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/11  24:00:00,64.8063305842,7.92650298051,27.6347102081,0.0,11.6412384099,10.0650221343,5.74912141984,0.0,0.0,5.74912141984
 07/12  01:00:00,59.4735313268,7.6681343278,24.1205883103,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/12  02:00:00,54.9968685236,7.47064680982,21.7009771897,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/12  03:00:00,52.6571561229,7.32249237847,19.509415472,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/12  04:00:00,51.3556027457,7.1720764998,16.7520588685,0.0,8.25718729233,11.6354268332,5.74905074314,0.0,0.0,5.74905074314
 07/12  05:00:00,58.1046382827,7.12585480303,15.9688796452,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/12  06:00:00,90.5464039792,7.68499677357,20.209216812,0.0,19.7275818095,37.2640762949,5.76454209349,0.0,0.0,5.76454209349
 07/12  07:00:00,108.899872823,8.14103397495,25.1561446772,0.0,24.3117294858,51.2795993405,5.77356451288,0.0,0.0,5.77356451288
 07/12  08:00:00,99.7164037106,7.66770243866,27.7189779872,0.0,23.6694662846,40.6342015617,11.610538992,0.0,0.0,11.610538992
 07/12  09:00:00,98.5118625807,7.71496691486,31.4732858577,0.0,23.6694662846,35.6302164847,35.4099470889,0.0,18.025,17.3849470889
 07/12  10:00:00,81.2064851015,7.57696457634,31.9017979033,0.0,18.7433767983,22.9618409725,29.6139536172,0.0,18.025,11.5889536172
 07/12  11:00:00,84.7653890864,7.76023369886,35.2788553283,0.0,18.7433767983,22.9618409725,29.6055674928,0.0,18.025,11.5805674928
 07/12  12:00:00,88.9850928911,7.99796322763,39.2173797515,0.0,18.5889407304,23.1597249699,29.6022147166,0.0,18.025,11.5772147166
 07/12  13:00:00,92.529306997,8.23977861451,42.2732778718,0.0,18.7433767983,23.2517909448,23.825631921,0.0,18.025,5.80063192104
 07/12  14:00:00,95.1334559275,8.433249976,44.6839563721,0.0,18.7433767983,23.2517909448,29.6057856836,0.0,18.025,11.5807856836
 07/12  15:00:00,97.4115444755,8.6436251281,47.0416195188,0.0,18.7433767983,22.9618409725,29.6051585491,0.0,18.025,11.5801585491
 07/12  16:00:00,103.245690686,8.82481854705,48.2433207118,0.0,18.7433767983,27.431320555,23.7740006377,0.0,18.025,5.74900063772
 07/12  17:00:00,117.201830752,9.24059118499,49.5962852166,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/12  18:00:00,125.319595035,9.54470411274,50.9071579154,0.0,27.5259009287,37.3340067412,5.76328965457,0.0,0.0,5.76328965457
 07/12  19:00:00,127.477307822,9.67552764413,50.6075281775,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 07/12  20:00:00,138.12746931,9.77023538601,49.2408061353,0.0,36.5179666069,38.8247702939,5.75662922721,0.0,0.0,5.75662922721
 07/12  21:00:00,133.603878361,9.65529847016,46.5807722423,0.0,32.965339924,36.8579353714,5.76545952376,0.0,0.0,5.76545952376
 07/12  22:00:00,102.365638124,8.96170995738,39.5821064798,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 07/12  23:00:00,75.3649030718,8.31096166139,32.7834818495,0.0,15.0252895274,11.7056064465,5.7511369068,0.0,0.0,5.7511369068
 07/12  24:00:00,65.5913714554,7.96232962278,28.383947902,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/13  01:00:00,60.8308261185,7.72677184507,25.4192514273,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/13  02:00:00,56.0586389153,7.52003948187,22.7133430677,0.0,8.25718729233,10.0299323277,5.74696915928,0.0,0.0,5.74696915928
 07/13  03:00:00,53.7903330172,7.37216692343,20.5929162524,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/13  04:00:00,53.7547304495,7.26428749681,19.0589995074,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/13  05:00:00,60.7268601042,7.24595899817,18.4709821794,0.0,12.1011305571,15.3678112995,5.75502079478,0.0,0.0,5.75502079478
 07/13  06:00:00,94.5851908231,7.88697226111,24.0460561807,0.0,19.7275818095,37.2640762949,0.02,0.0,0.0,0.02
 07/13  07:00:00,113.545627878,8.37083695584,29.5721054302,0.0,24.3117294858,51.2795993405,5.77356549185,0.0,0.0,5.77356549185
 07/13  08:00:00,102.942563627,7.85369730157,30.7591526528,0.0,23.6694662846,40.6342015617,17.4063327849,0.0,0.0,17.4063327849
 07/13  09:00:00,101.006250825,7.88719708736,33.795453448,0.0,23.6694662846,35.6302164847,29.6215343043,0.0,18.025,11.5965343043
 07/13  10:00:00,81.6747194675,7.63598668467,32.3110189072,0.0,18.7433767983,22.9618409725,29.6145052442,0.0,18.025,11.5895052442
 07/13  11:00:00,84.604725017,7.78852795171,35.0898999241,0.0,18.7433767983,22.9618409725,29.6054844808,0.0,18.025,11.5804844808
 07/13  12:00:00,87.0891452349,7.95059033303,37.3688080242,0.0,18.5889407304,23.1597249699,29.605325278,0.0,18.025,11.580325278
 07/13  13:00:00,90.3688292291,8.14896015401,40.2036231185,0.0,18.7433767983,23.2517909448,29.6057611971,0.0,18.025,11.5807611971
 07/13  14:00:00,92.821516132,8.30520148625,42.5000687742,0.0,18.7433767983,23.2517909448,29.6051148181,0.0,18.025,11.5801148181
 07/13  15:00:00,93.5967126082,8.41721892573,43.4531972783,0.0,18.7433767983,22.9618409725,29.6044696183,0.0,18.025,11.5794696183
 07/13  16:00:00,99.6591780276,8.58671441098,44.8949336981,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/13  17:00:00,112.959456537,8.96811116652,45.6263792942,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/13  18:00:00,121.135424698,9.28351409313,46.984204976,0.0,27.5259009287,37.3340067412,5.76322966836,0.0,0.0,5.76322966836
 07/13  19:00:00,124.502367929,9.47395004497,47.8341506352,0.0,33.8341110165,33.3544677425,5.75668748746,0.0,0.0,5.75668748746
 07/13  20:00:00,135.046085937,9.57754993978,46.3521323236,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 07/13  21:00:00,131.006677057,9.48290898586,44.1559805528,0.0,32.965339924,36.8579353714,5.76538854557,0.0,0.0,5.76538854557
 07/13  22:00:00,100.062731256,8.81418667145,37.4267082695,0.0,25.6355707503,20.6438685092,5.75909806714,0.0,0.0,5.75909806714
 07/13  23:00:00,73.6174995157,8.19499261001,31.1520746727,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/13  24:00:00,65.1065255288,7.91292291835,27.9484975572,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/14  01:00:00,61.141919741,7.7303756084,25.7267362199,0.0,10.0992000411,10.047477231,5.74704828859,0.0,0.0,5.74704828859
 07/14  02:00:00,57.174245551,7.56694562642,23.7820600639,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/14  03:00:00,56.1050492847,7.4773064725,22.8025021983,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/14  04:00:00,57.3074438252,7.42842223338,22.4475647419,0.0,8.25718729233,11.6354268332,5.7488270209,0.0,0.0,5.7488270209
 07/14  05:00:00,65.4127709799,7.46149902306,22.941375864,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/14  06:00:00,99.1758206654,8.11905191699,28.4046000519,0.0,19.7275818095,37.2640762949,5.76534235647,0.0,0.0,5.76534235647
 07/14  07:00:00,117.264491531,8.58226703851,33.0795608129,0.0,24.3117294858,51.2795993405,5.7734356773,0.0,0.0,5.7734356773
 07/14  08:00:00,105.763331053,8.02232802346,33.4113018111,0.0,23.6694662846,40.6342015617,11.6093517503,0.0,0.0,11.6093517503
 07/14  09:00:00,102.105064464,7.95288195933,34.8285849996,0.0,23.6694662846,35.6302164847,29.622272841,0.0,18.025,11.597272841
 07/14  10:00:00,81.3265893237,7.63193341453,31.9669469025,0.0,18.7433767983,22.9618409725,35.3985653459,0.0,18.025,17.3735653459
 07/14  11:00:00,79.0663330348,7.54145450746,29.798585361,0.0,18.7433767983,22.9618409725,23.8249578324,0.0,18.025,5.79995783242
 07/14  12:00:00,75.818152721,7.41604911845,26.6323622688,0.0,18.5889407304,23.1597249699,29.6058253811,0.0,18.025,11.5808253811
 07/14  13:00:00,76.632425508,7.43490947955,27.1812733984,0.0,18.7433767983,23.2517909448,29.6051278712,0.0,18.025,11.5801278712
 07/14  14:00:00,79.0666504933,7.55359035836,29.4968173099,0.0,18.7433767983,23.2517909448,29.6044625354,0.0,18.025,11.5794625354
 07/14  15:00:00,82.1915918259,7.76565387793,32.6996445403,0.0,18.7433767983,22.9618409725,29.6037985128,0.0,18.025,11.5787985128
 07/14  16:00:00,89.9258243578,8.01848837336,35.729797569,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/14  17:00:00,105.322800862,8.48783227185,38.4700160586,0.0,17.6635504202,40.6971502883,5.75297887094,0.0,0.0,5.75297887094
 07/14  18:00:00,113.554173937,8.80647652358,39.879988703,0.0,27.5259009287,37.3340067412,5.76319004285,0.0,0.0,5.76319004285
 07/14  19:00:00,117.718812431,9.03739293957,41.4871861142,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 07/14  20:00:00,129.381790451,9.20407807041,41.0612938932,0.0,36.5179666069,38.8247702939,5.75660014857,0.0,0.0,5.75660014857
 07/14  21:00:00,127.584051578,9.22504128936,40.9912302022,0.0,32.965339924,36.8579353714,5.764947234,0.0,0.0,5.764947234
 07/14  22:00:00,98.51705129,8.6647742978,36.0304742308,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 07/14  23:00:00,73.0410727724,8.11292586294,30.6576950913,0.0,15.0252895274,11.7056064465,5.75106836924,0.0,0.0,5.75106836924
 07/14  24:00:00,64.7492292889,7.85702746054,27.6471109591,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/15  01:00:00,58.4649182195,7.52732523474,20.4933179215,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/15  02:00:00,49.0868353405,7.21857298978,16.0430184057,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/15  03:00:00,47.2897056789,7.04576813097,14.4186856947,0.0,8.25718729233,10.0299323277,5.74682832823,0.0,0.0,5.74682832823
 07/15  04:00:00,47.9944775011,6.95519089118,13.6078467439,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/15  05:00:00,52.6094700491,6.95190343184,14.0682336221,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/15  06:00:00,72.7568621821,7.11640920503,15.8399044743,0.0,18.5082010057,25.6353820695,5.75481447081,0.0,0.0,5.75481447081
 07/15  07:00:00,88.8272052314,7.57692602956,20.7684437477,0.0,19.4083231844,41.0650158608,5.76519727697,0.0,0.0,5.76519727697
 07/15  08:00:00,124.283815428,8.26653043413,31.6602321495,0.0,26.3286599382,57.9988325916,11.629898772,0.0,0.0,11.629898772
 07/15  09:00:00,111.138882895,8.10141612683,33.8323357429,0.0,26.3286599382,42.8504436482,35.4254343427,0.0,18.025,17.4004343427
 07/15  10:00:00,85.0704492179,7.7461412594,32.111975092,0.0,21.7447113004,23.4437158914,29.6223939916,0.0,18.025,11.5973939916
 07/15  11:00:00,84.7447147732,7.85971153685,34.1335948101,0.0,19.3027497915,23.426170988,29.6135247055,0.0,18.025,11.5885247055
 07/15  12:00:00,85.8612967181,7.95171272296,35.0151857386,0.0,19.1483137236,23.7250123474,29.6051414897,0.0,18.025,11.5801414897
 07/15  13:00:00,88.6724600098,8.11370753883,37.5188097068,0.0,19.3027497915,23.7161209604,29.6044312542,0.0,18.025,11.5794312542
 07/15  14:00:00,91.4082859716,8.29831117275,40.0700316043,0.0,19.3027497915,23.7161209604,29.6037493016,0.0,18.025,11.5787493016
 07/15  15:00:00,93.943001021,8.49197235816,42.7010348405,0.0,19.3027497915,23.426170988,29.6030680338,0.0,18.025,11.5780680338
 07/15  16:00:00,97.8749777868,8.53288478865,42.1408628148,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/15  17:00:00,105.225611536,8.69982269646,40.7024957818,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/15  18:00:00,121.291209548,9.04447263079,42.4705456915,0.0,32.690315043,37.0816133363,5.75297061268,0.0,0.0,5.75297061268
 07/15  19:00:00,122.850524582,9.24320811455,43.7203095719,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 07/15  20:00:00,132.246492752,9.4225548069,43.9288280668,0.0,36.3493007332,38.7721355839,5.75681596621,0.0,0.0,5.75681596621
 07/15  21:00:00,131.161180206,9.30025614633,41.3156977114,0.0,36.1807251679,36.8228455648,0.02,0.0,0.0,0.02
 07/15  22:00:00,103.361466686,8.71882905845,35.4191694877,0.0,31.0351095914,20.6438685092,5.76414703542,0.0,0.0,5.76414703542
 07/15  23:00:00,74.6725884788,8.15169258071,29.8492364179,0.0,17.4250845679,11.7056064465,5.7550539559,0.0,0.0,5.7550539559
 07/15  24:00:00,64.6522219159,7.86556955077,26.3416717825,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/16  01:00:00,62.2406089891,7.67577908534,24.0011319673,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/16  02:00:00,55.7689628504,7.48904005892,22.3352524249,0.0,8.34152022915,10.0650221343,5.74693651774,0.0,0.0,5.74693651774
 07/16  03:00:00,55.1563820997,7.41376795243,21.7979470748,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/16  04:00:00,56.4624895114,7.37224630058,21.5393866584,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/16  05:00:00,59.474524085,7.29184370845,20.4739212957,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 07/16  06:00:00,79.3044686147,7.48136020139,22.0225711184,0.0,18.5082010057,25.6353820695,5.75509604136,0.0,0.0,5.75509604136
 07/16  07:00:00,94.9551260245,7.93071411872,26.4231589596,0.0,19.4926561212,41.1001056674,5.76528154591,0.0,0.0,5.76528154591
 07/16  08:00:00,129.044490616,8.56758209866,36.1198648601,0.0,26.3286599382,57.9988325916,11.6297207514,0.0,0.0,11.6297207514
 07/16  09:00:00,115.122047869,8.36487316124,37.671478565,0.0,26.2443270014,42.8153538416,35.4259561178,0.0,18.025,17.4009561178
 07/16  10:00:00,88.3856556321,7.95319363965,35.2201337852,0.0,21.7447113004,23.4437158914,29.622118435,0.0,18.025,11.597118435
 07/16  11:00:00,87.6568297168,8.02198059123,36.8237325955,0.0,19.3449162599,23.4437158914,29.6131805736,0.0,18.025,11.5881805736
 07/16  12:00:00,89.9660550636,8.17058096437,38.8413654805,0.0,19.190480192,23.7425572507,29.604906971,0.0,18.025,11.579906971
 07/16  13:00:00,92.4626757407,8.32413035846,41.1583174234,0.0,19.260583323,23.698576057,29.6052663019,0.0,18.025,11.5802663019
 07/16  14:00:00,94.0350970182,8.45170440592,42.60316428,0.0,19.260583323,23.698576057,29.6045678592,0.0,18.025,11.5795678592
 07/16  15:00:00,94.527410182,8.53904013482,43.2980911848,0.0,19.260583323,23.4086260847,29.6038750708,0.0,18.025,11.5788750708
 07/16  16:00:00,98.9528552334,8.60181573152,43.2095266732,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/16  17:00:00,108.519002058,8.89694193725,43.8584765278,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/16  18:00:00,125.414215013,9.32088961436,46.4365656569,0.0,32.6059821062,37.0465235296,5.75293060237,0.0,0.0,5.75293060237
 07/16  19:00:00,125.697573721,9.48815808968,46.3224101657,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 07/16  20:00:00,133.057293056,9.55214468447,44.4906262576,0.0,36.43363367,38.8072253906,5.75657758836,0.0,0.0,5.75657758836
 07/16  21:00:00,131.825175931,9.40087346934,41.9984960183,0.0,36.0963922311,36.7877557581,5.75685040328,0.0,0.0,5.75685040328
 07/16  22:00:00,104.733557393,8.83137729321,36.7981491606,0.0,30.9507766546,20.6087787026,0.02,0.0,0.0,0.02
 07/16  23:00:00,75.81097812,8.23665118315,30.9026748348,0.0,17.4250845679,11.7056064465,5.75512299228,0.0,0.0,5.75512299228
 07/16  24:00:00,65.3198473776,7.91603865103,26.8394090636,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/17  01:00:00,58.5628429163,7.6346029427,23.2434441036,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/17  02:00:00,53.4670622869,7.41337340513,20.228440801,0.0,8.25718729233,10.0299323277,5.74693336229,0.0,0.0,5.74693336229
 07/17  03:00:00,50.6974643892,7.24776821239,17.6244588934,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/17  04:00:00,49.9275860926,7.10760806972,15.3885467989,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/17  05:00:00,57.7608159491,7.10677958776,15.6441359834,0.0,12.1011305571,15.3678112995,5.755069151,0.0,0.0,5.755069151
 07/17  06:00:00,91.1608634297,7.71814909969,20.7905872459,0.0,19.7275818095,37.2640762949,0.02,0.0,0.0,0.02
 07/17  07:00:00,110.198596789,8.208102797,26.3878574754,0.0,24.3117294858,51.2795993405,11.52658494,0.0,0.0,11.52658494
 07/17  08:00:00,100.570443583,7.7331862794,28.5075776257,0.0,23.6694662846,40.6342015617,11.6084914659,0.0,0.0,11.6084914659
 07/17  09:00:00,99.7025104681,7.78361556329,32.5953207188,0.0,23.6694662846,35.6302164847,29.6218191812,0.0,18.025,11.5968191812
 07/17  10:00:00,81.9230134505,7.62279638066,32.5725195745,0.0,18.7433767983,22.9618409725,29.6139762864,0.0,18.025,11.5889762864
 07/17  11:00:00,83.6606821435,7.74160925509,34.1927875067,0.0,18.7433767983,22.9618409725,29.604938075,0.0,18.025,11.579938075
 07/17  12:00:00,85.6428267625,7.88731490328,35.9857765477,0.0,18.5889407304,23.1597249699,29.6024908929,0.0,18.025,11.5774908929
 07/17  13:00:00,88.2415971793,8.05935856481,38.166004346,0.0,18.7433767983,23.2517909448,29.6054394502,0.0,18.025,11.5804394502
 07/17  14:00:00,90.6744075587,8.21948433182,40.4386892654,0.0,18.7433767983,23.2517909448,29.6047340202,0.0,18.025,11.5797340202
 07/17  15:00:00,91.9592243125,8.36553685294,41.8674028867,0.0,18.7433767983,22.9618409725,29.6040305574,0.0,18.025,11.5790305574
 07/17  16:00:00,97.917497196,8.54344112921,43.1965381978,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/17  17:00:00,111.986497325,8.94730398418,44.67424648,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/17  18:00:00,119.809306443,9.22738510348,45.7142483201,0.0,27.5259009287,37.3340067412,5.76302254559,0.0,0.0,5.76302254559
 07/17  19:00:00,122.364325954,9.38250579883,45.7875761257,0.0,33.8341110165,33.3544677425,5.75649610973,0.0,0.0,5.75649610973
 07/17  20:00:00,132.518928907,9.45075977886,43.9517914297,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 07/17  21:00:00,127.048412546,9.27330104507,40.4073594617,0.0,32.965339924,36.8579353714,5.76523665526,0.0,0.0,5.76523665526
 07/17  22:00:00,96.3853771529,8.62437007356,33.939197629,0.0,25.6355707503,20.6438685092,5.75907277773,0.0,0.0,5.75907277773
 07/17  23:00:00,70.6925738806,8.05092829086,28.3712290006,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/17  24:00:00,62.2176601619,7.77121383021,25.2013562043,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/18  01:00:00,57.7786743111,7.56276636197,22.5311058445,0.0,10.0992000411,10.047477231,5.74692858082,0.0,0.0,5.74692858082
 07/18  02:00:00,53.0417000495,7.36371615366,19.8527513213,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/18  03:00:00,50.9927966867,7.22554788791,17.9420170899,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/18  04:00:00,50.1428265166,7.08868851421,15.6226944028,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/18  05:00:00,56.6367065194,7.0308437273,14.5959811708,0.0,12.1011305571,15.3678112995,5.75508010954,0.0,0.0,5.75508010954
 07/18  06:00:00,88.2860366777,7.5455519458,18.0883485368,0.0,19.7275818095,37.2640762949,5.76443929809,0.0,0.0,5.76443929809
 07/18  07:00:00,105.879477458,7.97547327818,22.301382854,0.0,24.3117294858,51.2795993405,5.77318658177,0.0,0.0,5.77318658177
 07/18  08:00:00,96.9704182428,7.55589613167,25.0848514307,0.0,23.6694662846,40.6342015617,11.609688266,0.0,0.0,11.609688266
 07/18  09:00:00,96.6933887255,7.63387186054,29.7359412209,0.0,23.6694662846,35.6302164847,29.6221589574,0.0,18.025,11.5971589574
 07/18  10:00:00,79.0152713619,7.47708932956,29.8104885702,0.0,18.7433767983,22.9618409725,29.6138892298,0.0,18.025,11.5888892298
 07/18  11:00:00,81.5784963466,7.62999566339,32.2222182759,0.0,18.7433767983,22.9618409725,29.6054826091,0.0,18.025,11.5804826091
 07/18  12:00:00,84.9258551417,7.83871522513,35.3174089249,0.0,18.5889407304,23.1597249699,29.6046682491,0.0,18.025,11.5796682491
 07/18  13:00:00,87.2890199908,8.00346555186,37.2693219059,0.0,18.7433767983,23.2517909448,29.6039215395,0.0,18.025,11.5789215395
 07/18  14:00:00,89.4407929156,8.15757047138,39.2669892152,0.0,18.7433767983,23.2517909448,29.6032056997,0.0,18.025,11.5782056997
 07/18  15:00:00,90.2486468339,8.28860438367,40.2337585102,0.0,18.7433767983,22.9618409725,29.602487782,0.0,18.025,11.577487782
 07/18  16:00:00,94.7931872396,8.39251576185,40.2231528031,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/18  17:00:00,108.074838789,8.74742591148,40.962468652,0.0,17.6635504202,40.6971502883,5.7529008403,0.0,0.0,5.7529008403
 07/18  18:00:00,115.681645922,9.01345939516,41.8005151117,0.0,27.5259009287,37.3340067412,5.76310450105,0.0,0.0,5.76310450105
 07/18  19:00:00,118.87134854,9.19009469029,42.4870375665,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 07/18  20:00:00,128.385079775,9.23149097032,40.0371926238,0.0,36.5179666069,38.8247702939,5.75659139472,0.0,0.0,5.75659139472
 07/18  21:00:00,122.408409627,9.02908285267,36.0115866963,0.0,32.965339924,36.8579353714,0.02,0.0,0.0,0.02
 07/18  22:00:00,93.0035221395,8.43157435496,30.7501607195,0.0,25.6355707503,20.6438685092,5.75910627672,0.0,0.0,5.75910627672
 07/18  23:00:00,68.2331306018,7.90258288576,26.060117517,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/18  24:00:00,59.9121889428,7.63283075697,23.0342683676,0.0,11.6412384099,10.0650221343,5.74899580737,0.0,0.0,5.74899580737
 07/19  01:00:00,55.6907761264,7.4376021897,20.5683867021,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/19  02:00:00,51.295623681,7.26006093099,18.2103306688,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/19  03:00:00,48.2336437789,7.0961547093,15.3122464417,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/19  04:00:00,47.6688784636,6.9510770175,13.2863623259,0.0,8.25718729233,11.6354268332,5.74901289075,0.0,0.0,5.74901289075
 07/19  05:00:00,54.9033321821,6.91379275341,12.9796716101,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/19  06:00:00,87.0906732331,7.45172227279,16.9868250885,0.0,19.7275818095,37.2640762949,5.76423572454,0.0,0.0,5.76423572454
 07/19  07:00:00,105.134368131,7.91481584313,21.6169374605,0.0,24.3117294858,51.2795993405,5.77306621269,0.0,0.0,5.77306621269
 07/19  08:00:00,96.0943926566,7.50144959995,24.2632704417,0.0,23.6694662846,40.6342015617,17.4037525669,0.0,0.0,17.4037525669
 07/19  09:00:00,96.1728374767,7.5927223226,29.2565501904,0.0,23.6694662846,35.6302164847,29.6201059292,0.0,18.025,11.5951059292
 07/19  10:00:00,78.6645957609,7.44760093134,29.4892992334,0.0,18.7433767983,22.9618409725,29.6133702166,0.0,18.025,11.5883702166
 07/19  11:00:00,81.0102264588,7.59191406089,31.6920308294,0.0,18.7433767983,22.9618409725,29.6052982705,0.0,18.025,11.5802982705
