Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/19  12:00:00,83.4134993102,7.75691592113,33.8868553337,0.0,18.5889407304,23.1597249699,29.6026136971,0.0,18.025,11.5776136971
 07/19  13:00:00,86.1972889523,7.94305418748,36.2380020866,0.0,18.7433767983,23.2517909448,29.6018858189,0.0,18.025,11.5768858189
 07/19  14:00:00,89.2800158547,8.14409192712,39.1196915888,0.0,18.7433767983,23.2517909448,23.8228291208,0.0,18.025,5.7978291208
 07/19  15:00:00,91.1717405384,8.32166677057,41.123793748,0.0,18.7433767983,22.9618409725,29.605289081,0.0,18.025,11.580289081
 07/19  16:00:00,96.8206035437,8.48073166772,42.1623427887,0.0,18.7433767983,27.431320555,23.7738701522,0.0,18.025,5.74887015215
 07/19  17:00:00,110.271232801,8.84831671454,43.0579954629,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/19  18:00:00,118.441485108,9.14272819682,44.4310796694,0.0,27.5259009287,37.3340067412,5.763036925,0.0,0.0,5.763036925
 07/19  19:00:00,122.125613199,9.35736725658,45.5740303121,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 07/19  20:00:00,133.345862595,9.49402901393,44.7354512224,0.0,36.5179666069,38.8247702939,5.75669283954,0.0,0.0,5.75669283954
 07/19  21:00:00,129.37292947,9.40762668711,42.597553791,0.0,32.965339924,36.8579353714,5.76514553299,0.0,0.0,5.76514553299
 07/19  22:00:00,98.6815428437,8.75790698617,36.1018567951,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 07/19  23:00:00,72.1900034783,8.13767399132,29.7818965839,0.0,15.0252895274,11.7056064465,5.75103016367,0.0,0.0,5.75103016367
 07/19  24:00:00,63.0571174591,7.82140125316,25.9906425131,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/20  01:00:00,58.1884872691,7.59029316745,22.9134032997,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/20  02:00:00,53.7652350932,7.40111640675,20.538874598,0.0,8.25718729233,10.0299323277,5.74688068601,0.0,0.0,5.74688068601
 07/20  03:00:00,51.951332541,7.27402060649,18.8520764679,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/20  04:00:00,52.2594606274,7.18894338404,17.6390912542,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/20  05:00:00,60.5332471834,7.22248377497,18.300873911,0.0,12.1011305571,15.3678112995,5.75494488322,0.0,0.0,5.75494488322
 07/20  06:00:00,94.4044115911,7.86965168928,23.8826499728,0.0,19.7275818095,37.2640762949,0.02,0.0,0.0,0.02
 07/20  07:00:00,112.719968284,8.34011304502,28.777240025,0.0,24.3117294858,51.2795993405,5.77325815383,0.0,0.0,5.77325815383
 07/20  08:00:00,102.387710088,7.84319533902,30.2148483885,0.0,23.6694662846,40.6342015617,17.4048819433,0.0,0.0,17.4048819433
 07/20  09:00:00,100.637998306,7.85603733705,33.4583957768,0.0,23.6694662846,35.6302164847,29.6215547945,0.0,18.025,11.5965547945
 07/20  10:00:00,82.0901646517,7.64308602571,32.719389483,0.0,18.7433767983,22.9618409725,29.6138662769,0.0,18.025,11.5888662769
 07/20  11:00:00,83.559086359,7.73918247121,34.0936231889,0.0,18.7433767983,22.9618409725,29.604504868,0.0,18.025,11.579504868
 07/20  12:00:00,86.6740518806,7.9113838901,36.9929394256,0.0,18.5889407304,23.1597249699,29.6053424303,0.0,18.025,11.5803424303
 07/20  13:00:00,90.0780873126,8.12782159343,39.9340366636,0.0,18.7433767983,23.2517909448,29.6046005216,0.0,18.025,11.5796005216
 07/20  14:00:00,92.8970699361,8.31212304372,42.568717431,0.0,18.7433767983,23.2517909448,29.6038710809,0.0,18.025,11.5788710809
 07/20  15:00:00,94.7112021762,8.47818242105,44.5067395788,0.0,18.7433767983,22.9618409725,29.6031407023,0.0,18.025,11.5781407023
 07/20  16:00:00,100.435870864,8.63887412075,45.6194815401,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/20  17:00:00,113.108605242,8.9826067853,45.7610657079,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/20  18:00:00,120.353858683,9.24187309947,46.2443196856,0.0,27.5259009287,37.3340067412,5.76302985441,0.0,0.0,5.76302985441
 07/20  19:00:00,123.634421389,9.44141419651,46.9987724592,0.0,33.8341110165,33.3544677425,5.75684670734,0.0,0.0,5.75684670734
 07/20  20:00:00,135.623873742,9.61950702926,46.8880023807,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 07/20  21:00:00,131.079485366,9.5104181749,44.2013275555,0.0,32.965339924,36.8579353714,5.76499711392,0.0,0.0,5.76499711392
 07/20  22:00:00,99.3152964737,8.7994676878,36.6940314877,0.0,25.6355707503,20.6438685092,5.75903773994,0.0,0.0,5.75903773994
 07/20  23:00:00,72.7431164043,8.16424263911,30.3084626205,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/20  24:00:00,63.5646888101,7.84275949277,26.4768500599,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/21  01:00:00,58.920932847,7.61781210316,23.6183192545,0.0,10.0992000411,10.047477231,5.74694369798,0.0,0.0,5.74694369798
 07/21  02:00:00,54.18976672,7.4176561998,20.9468778979,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/21  03:00:00,51.4602153333,7.2567679748,18.3782196584,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/21  04:00:00,50.5337203253,7.11643082987,15.9858560555,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/21  05:00:00,57.4686537933,7.08446476046,15.374305601,0.0,12.1011305571,15.3678112995,5.75502278165,0.0,0.0,5.75502278165
 07/21  06:00:00,90.6502142272,7.68593292435,20.3121590335,0.0,19.7275818095,37.2640762949,5.76511842896,0.0,0.0,5.76511842896
 07/21  07:00:00,109.615044504,8.17421460277,25.838223458,0.0,24.3117294858,51.2795993405,5.77324394412,0.0,0.0,5.77324394412
 07/21  08:00:00,99.8857721337,7.7133565442,27.8427565348,0.0,23.6694662846,40.6342015617,11.608582741,0.0,0.0,11.608582741
 07/21  09:00:00,98.4558173997,7.75274608141,31.3795048791,0.0,23.6694662846,35.6302164847,29.622019622,0.0,18.025,11.597019622
 07/21  10:00:00,80.5203165829,7.57694819369,31.2156814568,0.0,18.7433767983,22.9618409725,29.6137747552,0.0,18.025,11.5887747552
 07/21  11:00:00,82.6865229901,7.70304069716,33.257203417,0.0,18.7433767983,22.9618409725,29.6049059092,0.0,18.025,11.5799059092
 07/21  12:00:00,85.185038244,7.86280350711,35.5525076005,0.0,18.5889407304,23.1597249699,29.6035174453,0.0,18.025,11.5785174453
 07/21  13:00:00,88.3421091348,8.06737328753,38.2585065814,0.0,18.7433767983,23.2517909448,29.6027485482,0.0,18.025,11.5777485482
 07/21  14:00:00,90.4509271847,8.22684752528,40.2078493884,0.0,18.7433767983,23.2517909448,29.6020118507,0.0,18.025,11.5770118507
 07/21  15:00:00,91.3569546509,8.35182630702,41.2788479558,0.0,18.7433767983,22.9618409725,29.603519214,0.0,18.025,11.578519214
 07/21  16:00:00,97.5226932778,8.51885051727,42.8263366544,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/21  17:00:00,112.028430505,8.94791708278,44.7155738161,0.0,17.6635504202,40.6971502883,5.75289909466,0.0,0.0,5.75289909466
 07/21  18:00:00,120.503852862,9.26455852714,46.3716472995,0.0,27.5259009287,37.3340067412,0.02,0.0,0.0,0.02
 07/21  19:00:00,123.891902392,9.46397807714,47.233705451,0.0,33.8341110165,33.3544677425,5.75702868881,0.0,0.0,5.75702868881
 07/21  20:00:00,135.891056434,9.63140932234,47.1432670314,0.0,36.5179666069,38.8247702939,5.75663074887,0.0,0.0,5.75663074887
 07/21  21:00:00,132.475310978,9.57410606684,45.5334815759,0.0,32.965339924,36.8579353714,0.02,0.0,0.0,0.02
 07/21  22:00:00,101.489001107,8.90998691219,38.7572260381,0.0,25.6355707503,20.6438685092,5.75809390203,0.0,0.0,5.75809390203
 07/21  23:00:00,74.8441429847,8.28345285311,32.290274767,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/21  24:00:00,65.6756227666,7.96455291762,28.4659783476,0.0,11.6412384099,10.0650221343,5.74885756692,0.0,0.0,5.74885756692
 07/22  01:00:00,63.8484343633,7.77178465313,25.632381146,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/22  02:00:00,56.2042009652,7.5354191085,22.8435544772,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/22  03:00:00,53.7707039816,7.37746188571,20.5680082727,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/22  04:00:00,53.3423921221,7.25315615879,18.6577923979,0.0,8.25718729233,11.6354268332,5.74874448657,0.0,0.0,5.74874448657
 07/22  05:00:00,55.4645161259,7.12919834583,16.7460026893,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/22  06:00:00,74.8087759354,7.27707712323,17.7311759223,0.0,18.5082010057,25.6353820695,5.75390005838,0.0,0.0,5.75390005838
 07/22  07:00:00,89.9599713469,7.69822781306,21.7799587203,0.0,19.4083231844,41.0650158608,0.02,0.0,0.0,0.02
 07/22  08:00:00,124.307886594,8.31651234542,31.6343634967,0.0,26.3286599382,57.9988325916,17.4344436954,0.0,0.0,17.4344436954
 07/22  09:00:00,112.382875385,8.19330469682,34.9844690843,0.0,26.3286599382,42.8504436482,29.6328857546,0.0,18.025,11.6078857546
 07/22  10:00:00,86.7028395048,7.85155096464,33.6389827992,0.0,21.7447113004,23.4437158914,35.4102170053,0.0,18.025,17.3852170053
 07/22  11:00:00,86.0559110303,7.94511279427,35.3594075946,0.0,19.3027497915,23.426170988,29.6128621333,0.0,18.025,11.5878621333
 07/22  12:00:00,88.1738030503,8.09238682496,37.1870286667,0.0,19.1483137236,23.7250123474,29.6016884591,0.0,18.025,11.5766884591
 07/22  13:00:00,91.1776832267,8.2631708379,39.8745804202,0.0,19.3027497915,23.7161209604,23.825299582,0.0,18.025,5.80029958202
 07/22  14:00:00,93.7653134629,8.43895799747,42.2864253941,0.0,19.3027497915,23.7161209604,29.6050372402,0.0,18.025,11.5800372402
 07/22  15:00:00,95.7669512616,8.60943141989,44.4075393363,0.0,19.3027497915,23.426170988,29.6043004281,0.0,18.025,11.5793004281
 07/22  16:00:00,100.507531934,8.69463470821,44.6116659475,0.0,19.3027497915,27.8956505705,23.7738973798,0.0,18.025,5.74889737979
 07/22  17:00:00,108.956732853,8.94054838675,44.1929082264,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/22  18:00:00,126.131763983,9.37091511648,46.9846967857,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 07/22  19:00:00,128.079900024,9.61027072833,48.582629105,0.0,36.8143715336,33.066984531,5.75694014501,0.0,0.0,5.75694014501
 07/22  20:00:00,135.692826042,9.68929543568,47.1084556152,0.0,36.3493007332,38.7721355839,0.02,0.0,0.0,0.02
 07/22  21:00:00,133.866188922,9.49443409589,43.8265510821,0.0,36.1807251679,36.8228455648,5.75704352102,0.0,0.0,5.75704352102
 07/22  22:00:00,106.279731657,8.90866241892,38.1476265748,0.0,31.0351095914,20.6438685092,5.7641370523,0.0,0.0,5.7641370523
 07/22  23:00:00,77.8617995806,8.35000191623,32.8401831127,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 07/22  24:00:00,68.2976052256,8.07969104283,29.7729255669,0.0,12.8411359301,10.0650221343,5.74888696845,0.0,0.0,5.74888696845
 07/23  01:00:00,65.5491076514,7.87479963141,27.1106169169,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/23  02:00:00,58.0079817702,7.63758883042,24.4257427655,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/23  03:00:00,55.0535877329,7.45858012981,21.6503507881,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/23  04:00:00,54.0799932879,7.30661111753,19.2225162246,0.0,8.34152022915,11.6705166398,5.74877418615,0.0,0.0,5.74877418615
 07/23  05:00:00,55.7540364879,7.15434737656,16.8909516634,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 07/23  06:00:00,75.0192825833,7.29365868733,17.9251007729,0.0,18.5082010057,25.6353820695,5.75494610328,0.0,0.0,5.75494610328
 07/23  07:00:00,90.0773579755,7.70456598795,21.7715851563,0.0,19.4926561212,41.1001056674,0.02,0.0,0.0,0.02
 07/23  08:00:00,124.293402135,8.32333560023,31.6130568733,0.0,26.3286599382,57.9988325916,17.4345073011,0.0,0.0,17.4345073011
 07/23  09:00:00,111.676109221,8.17380329721,34.4166275302,0.0,26.2443270014,42.8153538416,29.6333155316,0.0,18.025,11.6083155316
 07/23  10:00:00,86.0325721157,7.82528082047,32.9949859893,0.0,21.7447113004,23.4437158914,35.4102843568,0.0,18.025,17.3852843568
 07/23  11:00:00,85.5785648474,7.92272670785,34.8447365105,0.0,19.3449162599,23.4437158914,29.6129073935,0.0,18.025,11.5879073935
 07/23  12:00:00,88.2841189213,8.10212678781,37.2278935609,0.0,19.190480192,23.7425572507,29.6017350576,0.0,18.025,11.5767350576
 07/23  13:00:00,91.5063831525,8.29540554818,40.230757002,0.0,19.260583323,23.698576057,23.8253225532,0.0,18.025,5.80032255319
 07/23  14:00:00,94.5002617663,8.49096576077,43.0290775383,0.0,19.260583323,23.698576057,29.6050810901,0.0,18.025,11.5800810901
 07/23  15:00:00,96.5171665228,8.65053092408,45.1763667368,0.0,19.260583323,23.4086260847,29.6043430119,0.0,18.025,11.5793430119
 07/23  16:00:00,101.691980838,8.7521913765,45.7982697222,0.0,19.260583323,27.8781056672,23.772736789,0.0,18.025,5.74773678897
 07/23  17:00:00,110.532318853,9.01276329326,45.7559913417,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/23  18:00:00,126.67986965,9.40688589443,47.6162544076,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 07/23  19:00:00,127.74379526,9.61582932294,48.2409666474,0.0,36.8143715336,33.066984531,5.75696102507,0.0,0.0,5.75696102507
 07/23  20:00:00,135.25358546,9.68419586081,46.5548918375,0.0,36.43363367,38.8072253906,5.55289826786,0.0,0.0,5.55289826786
 07/23  21:00:00,133.699501526,9.5110357573,43.7626857315,0.0,36.0963922311,36.7877557581,0.223355203998,0.0,0.0,0.223355203998
 07/23  22:00:00,105.526179601,8.8981691952,37.5239912287,0.0,30.9507766546,20.6087787026,5.7649981109,0.0,0.0,5.7649981109
 07/23  23:00:00,75.3573167993,8.24664757105,30.4390547484,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 07/23  24:00:00,63.9980167918,7.87870300027,25.5549027534,0.0,12.925468867,10.100111941,5.74890793693,0.0,0.0,5.74890793693
 07/24  01:00:00,57.3545317308,7.59439853383,22.0753456691,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/24  02:00:00,53.5826010397,7.42468977973,20.3326836604,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/24  03:00:00,52.2019744312,7.32030882102,19.0564312077,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/24  04:00:00,52.2902599892,7.2255537579,17.6332630586,0.0,8.25718729233,11.6354268332,5.74879654882,0.0,0.0,5.74879654882
 07/24  05:00:00,59.4986322411,7.21551014343,17.2732608709,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/24  06:00:00,91.8754780098,7.77418370278,21.4491757637,0.0,19.7275818095,37.2640762949,5.7645362514,0.0,0.0,5.7645362514
 07/24  07:00:00,109.933536794,8.2168571673,26.1140757625,0.0,24.3117294858,51.2795993405,5.77307207073,0.0,0.0,5.77307207073
 07/24  08:00:00,100.025775048,7.76059394537,27.9355190878,0.0,23.6694662846,40.6342015617,11.6085167617,0.0,0.0,11.6085167617
 07/24  09:00:00,98.7399114455,7.7937019549,31.6226461982,0.0,23.6694662846,35.6302164847,35.4053541608,0.0,18.025,17.3803541608
 07/24  10:00:00,80.9722082321,7.62396168264,31.6205573797,0.0,18.7433767983,22.9618409725,29.6131562623,0.0,18.025,11.5881562623
 07/24  11:00:00,83.07705809,7.75381002487,33.5969702635,0.0,18.7433767983,22.9618409725,29.6047649552,0.0,18.025,11.5797649552
 07/24  12:00:00,86.8705966673,7.97764699676,37.1232219277,0.0,18.5889407304,23.1597249699,23.8232536631,0.0,18.025,5.79825366313
 07/24  13:00:00,90.6185253541,8.21111077894,40.3911869574,0.0,18.7433767983,23.2517909448,29.6054334971,0.0,18.025,11.5804334971
 07/24  14:00:00,93.2133179533,8.38827222514,42.808818643,0.0,18.7433767983,23.2517909448,29.6046904688,0.0,18.025,11.5796904688
 07/24  15:00:00,94.1725409275,8.51686379104,43.9293994007,0.0,18.7433767983,22.9618409725,29.6039542176,0.0,18.025,11.5789542176
 07/24  16:00:00,99.5608314708,8.65453482552,44.7287694622,0.0,18.7433767983,27.431320555,23.7738253432,0.0,18.025,5.74882534317
 07/24  17:00:00,113.24262549,9.0299063866,45.8477954546,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/24  18:00:00,120.679568356,9.28460183881,46.5272978157,0.0,27.5259009287,37.3340067412,5.76295995899,0.0,0.0,5.76295995899
 07/24  19:00:00,122.525664154,9.39756369942,45.9338977639,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 07/24  20:00:00,131.078953772,9.39441191871,42.5681566277,0.0,36.5179666069,38.8247702939,5.75667523777,0.0,0.0,5.75667523777
 07/24  21:00:00,125.92341506,9.23269240151,39.3229869918,0.0,32.965339924,36.8579353714,5.76490700266,0.0,0.0,5.76490700266
 07/24  22:00:00,96.4980313415,8.64402457409,34.0322391792,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 07/24  23:00:00,70.193156422,8.04366193068,27.879061303,0.0,15.0252895274,11.7056064465,5.75098253435,0.0,0.0,5.75098253435
 07/24  24:00:00,60.4098238305,7.69683053279,23.4679193101,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/25  01:00:00,55.3474541431,7.45219100411,20.2104772219,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/25  02:00:00,50.5279817162,7.24838969374,17.4543556062,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/25  03:00:00,47.4835833718,7.07837477194,14.5799661768,0.0,8.25718729233,10.0299323277,5.74689793904,0.0,0.0,5.74689793904
 07/25  04:00:00,47.4330303849,6.96563991778,13.0359632148,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/25  05:00:00,55.3042107224,6.96650081142,13.3278347941,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/25  06:00:00,87.8455246919,7.52628557671,17.6671288231,0.0,19.7275818095,37.2640762949,5.76509736505,0.0,0.0,5.76509736505
 07/25  07:00:00,106.081101301,7.98980181833,22.4886924113,0.0,24.3117294858,51.2795993405,5.77326714765,0.0,0.0,5.77326714765
 07/25  08:00:00,96.642397527,7.56480829488,24.7479216387,0.0,23.6694662846,40.6342015617,17.4029712196,0.0,0.0,17.4029712196
 07/25  09:00:00,96.9083838742,7.66833943364,29.9164868181,0.0,23.6694662846,35.6302164847,29.6201158188,0.0,18.025,11.5951158188
 07/25  10:00:00,79.5920071498,7.54222567785,30.3220902439,0.0,18.7433767983,22.9618409725,29.6136006063,0.0,18.025,11.5886006063
 07/25  11:00:00,82.1233073567,7.69993462726,32.697093443,0.0,18.7433767983,22.9618409725,29.604751888,0.0,18.025,11.579751888
 07/25  12:00:00,85.9032769942,7.92915987095,36.2043915726,0.0,18.5889407304,23.1597249699,29.6039186187,0.0,18.025,11.5789186187
 07/25  13:00:00,89.8965588057,8.16833982656,39.7119899621,0.0,18.7433767983,23.2517909448,29.6031785072,0.0,18.025,11.5781785072
 07/25  14:00:00,92.8254541637,8.36927892442,42.4399455582,0.0,18.7433767983,23.2517909448,29.60244006,0.0,18.025,11.57744006
 07/25  15:00:00,94.717843679,8.54164440737,44.4499188458,0.0,18.7433767983,22.9618409725,29.6016994871,0.0,18.025,11.5766994871
 07/25  16:00:00,100.964057382,8.7362553142,46.050283014,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/25  17:00:00,114.448450907,9.11696706242,46.9665645538,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/25  18:00:00,120.095259522,9.28404259442,45.9435485757,0.0,27.5259009287,37.3340067412,5.76174853964,0.0,0.0,5.76174853964
 07/25  19:00:00,121.611958936,9.35974959874,45.0579871451,0.0,33.8341110165,33.3544677425,5.75663763301,0.0,0.0,5.75663763301
 07/25  20:00:00,132.792318591,9.37568158792,42.4162699658,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 07/25  21:00:00,125.475175068,9.20043388247,38.9070004146,0.0,32.965339924,36.8579353714,5.76475899782,0.0,0.0,5.76475899782
 07/25  22:00:00,95.305020919,8.58052261498,32.9027121233,0.0,25.6355707503,20.6438685092,5.75907184651,0.0,0.0,5.75907184651
 07/25  23:00:00,69.0598939322,7.98887778994,26.8005976211,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/25  24:00:00,59.9375753383,7.67445647164,23.0180464839,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/26  01:00:00,55.0934569603,7.44582512589,19.9628352232,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/26  02:00:00,50.3318583973,7.24698799745,17.2596283221,0.0,8.25718729233,10.0299323277,5.74691898811,0.0,0.0,5.74691898811
 07/26  03:00:00,48.8372741622,7.12812145567,15.8839225625,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/26  04:00:00,49.7809525438,7.05552917715,15.2939957068,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/26  05:00:00,58.0619487779,7.08294492109,15.9691119206,0.0,12.1011305571,15.3678112995,5.75497156535,0.0,0.0,5.75497156535
 07/26  06:00:00,90.6474625839,7.6617152262,20.3336303978,0.0,19.7275818095,37.2640762949,5.7651267363,0.0,0.0,5.7651267363
 07/26  07:00:00,108.295125933,8.10835249639,24.5841607662,0.0,24.3117294858,51.2795993405,5.77317465455,0.0,0.0,5.77317465455
 07/26  08:00:00,98.867744553,7.67210292463,26.8659796305,0.0,23.6694662846,40.6342015617,11.6089364776,0.0,0.0,11.6089364776
 07/26  09:00:00,98.8236106205,7.76629785317,31.7337458094,0.0,23.6694662846,35.6302164847,29.6219929092,0.0,18.025,11.5969929092
 07/26  10:00:00,81.317863277,7.6239072787,31.9662683132,0.0,18.7433767983,22.9618409725,29.6137596428,0.0,18.025,11.5887596428
 07/26  11:00:00,83.8459715553,7.78938330002,34.330308442,0.0,18.7433767983,22.9618409725,29.6051992363,0.0,18.025,11.5801992363
 07/26  12:00:00,87.8414647833,8.04507601868,38.0266597091,0.0,18.5889407304,23.1597249699,29.6032587431,0.0,18.025,11.5782587431
 07/26  13:00:00,92.0603963903,8.28540070341,41.7587644678,0.0,18.7433767983,23.2517909448,29.6036169344,0.0,18.025,11.5786169344
 07/26  14:00:00,95.7475288269,8.51060326214,45.2206969218,0.0,18.7433767983,23.2517909448,29.6051251992,0.0,18.025,11.5801251992
 07/26  15:00:00,97.8688390364,8.68628555759,47.4562747255,0.0,18.7433767983,22.9618409725,29.6043950714,0.0,18.025,11.5793950714
 07/26  16:00:00,102.812034639,8.81633420667,47.8181899701,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/26  17:00:00,116.470528825,9.20187331295,48.9037133358,0.0,17.6635504202,40.6971502883,5.75291074275,0.0,0.0,5.75291074275
 07/26  18:00:00,124.355902301,9.48147268073,50.006776647,0.0,27.5259009287,37.3340067412,0.02,0.0,0.0,0.02
 07/26  19:00:00,126.188388586,9.59855306899,49.3956053967,0.0,33.8341110165,33.3544677425,5.75668845639,0.0,0.0,5.75668845639
 07/26  20:00:00,136.376303576,9.58405296322,45.7918801968,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 07/26  21:00:00,130.070403449,9.45506956397,43.2476008484,0.0,32.965339924,36.8579353714,5.76512731248,0.0,0.0,5.76512731248
 07/26  22:00:00,99.4934826585,8.80848396467,36.8632023522,0.0,25.6355707503,20.6438685092,5.75898856961,0.0,0.0,5.75898856961
 07/26  23:00:00,72.9334319845,8.19108561361,30.4719360569,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/26  24:00:00,63.5923542887,7.86782149669,26.4794447599,0.0,11.6412384099,10.0650221343,5.74892855395,0.0,0.0,5.74892855395
 07/27  01:00:00,58.8297236883,7.63557321246,23.5093526563,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/27  02:00:00,54.9332642023,7.45965377165,21.6483802714,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/27  03:00:00,53.9126096192,7.35991047238,20.7274680586,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/27  04:00:00,54.7841803006,7.28901858449,20.0637175419,0.0,8.25718729233,11.6354268332,5.74877038381,0.0,0.0,5.74877038381
 07/27  05:00:00,62.8408422686,7.31044373716,20.5205248541,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/27  06:00:00,95.5852000005,7.90108988753,25.0319795684,0.0,19.7275818095,37.2640762949,5.76513217266,0.0,0.0,5.76513217266
 07/27  07:00:00,113.288186868,8.35426225292,29.3313116796,0.0,24.3117294858,51.2795993405,5.77243730176,0.0,0.0,5.77243730176
 07/27  08:00:00,101.852709393,7.84070698468,29.6823363604,0.0,23.6694662846,40.6342015617,11.6085485637,0.0,0.0,11.6085485637
 07/27  09:00:00,99.2327137838,7.81770792364,32.0914339443,0.0,23.6694662846,35.6302164847,29.6206802931,0.0,18.025,11.5956802931
 07/27  10:00:00,81.6152947502,7.65033952776,32.2372648284,0.0,18.7433767983,22.9618409725,32.189654971,0.0,18.025,14.164654971
 07/27  11:00:00,84.4733430691,7.79597150006,34.9510911709,0.0,18.7433767983,22.9618409725,27.030239302,0.0,18.025,9.00523930202
 07/27  12:00:00,86.7252442138,7.93528353512,37.0202317139,0.0,18.5889407304,23.1597249699,29.6049296356,0.0,18.025,11.5799296356
 07/27  13:00:00,89.5731188749,8.1114297738,39.4454587956,0.0,18.7433767983,23.2517909448,29.6041735907,0.0,18.025,11.5791735907
 07/27  14:00:00,91.6205562164,8.25699592365,41.3473293642,0.0,18.7433767983,23.2517909448,29.6034481327,0.0,18.025,11.5784481327
 07/27  15:00:00,93.7673191491,8.43056759099,43.6104699066,0.0,18.7433767983,22.9618409725,29.6027212085,0.0,18.025,11.5777212085
 07/27  16:00:00,98.611579395,8.55362148666,43.8804386607,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/27  17:00:00,109.842438883,8.82260040173,42.6548987791,0.0,17.6635504202,40.6971502883,5.75289292146,0.0,0.0,5.75289292146
 07/27  18:00:00,116.564998847,9.04139768195,42.6559328996,0.0,27.5259009287,37.3340067412,5.76293189462,0.0,0.0,5.76293189462
 07/27  19:00:00,117.993272442,9.12591462223,41.6731474245,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 07/27  20:00:00,128.345009339,9.11642590116,38.2281911031,0.0,36.5179666069,38.8247702939,5.75670348965,0.0,0.0,5.75670348965
 07/27  21:00:00,120.948880618,8.93803926841,34.6431055369,0.0,32.965339924,36.8579353714,5.76478712384,0.0,0.0,5.76478712384
 07/27  22:00:00,90.1088015452,8.29254935254,27.9944720314,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 07/27  23:00:00,63.9417285327,7.70453363856,21.9667648279,0.0,15.0252895274,11.7056064465,5.75096522126,0.0,0.0,5.75096522126
 07/27  24:00:00,55.1268073322,7.40517053724,18.4765511114,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/28  01:00:00,51.0045669646,7.20346698442,16.1163118809,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/28  02:00:00,47.1380706059,7.03863636036,14.2742003592,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/28  03:00:00,45.0566399697,6.89889867668,12.332496616,0.0,8.25718729233,10.0299323277,5.74683825902,0.0,0.0,5.74683825902
 07/28  04:00:00,45.2377822577,6.78290232219,11.0234414032,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/28  05:00:00,52.7874439514,6.77003644357,11.0075359079,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/28  06:00:00,84.6642663037,7.27669411312,14.7354432117,0.0,19.7275818095,37.2640762949,5.76520825323,0.0,0.0,5.76520825323
 07/28  07:00:00,102.232154907,7.7092390726,18.9202954417,0.0,24.3117294858,51.2795993405,5.77320635184,0.0,0.0,5.77320635184
 07/28  08:00:00,92.0479782474,7.30780640903,20.4104953602,0.0,23.6694662846,40.6342015617,17.4028826931,0.0,0.0,17.4028826931
 07/28  09:00:00,92.4784931694,7.42473512756,25.7301867902,0.0,23.6694662846,35.6302164847,29.6204359703,0.0,18.025,11.5954359703
 07/28  10:00:00,76.6509907812,7.35912291506,27.5641734193,0.0,18.7433767983,22.9618409725,29.6136785784,0.0,18.025,11.5886785784
 07/28  11:00:00,79.4814885455,7.5322839263,30.2229214005,0.0,18.7433767983,22.9618409725,29.6056211098,0.0,18.025,11.5806211098
 07/28  12:00:00,81.805175901,7.70561295336,32.3298342197,0.0,18.5889407304,23.1597249699,29.6029457265,0.0,18.025,11.5779457265
 07/28  13:00:00,84.0130334701,7.88172035821,34.1150794675,0.0,18.7433767983,23.2517909448,29.6022263362,0.0,18.025,11.5772263362
 07/28  14:00:00,85.5260874775,8.01996933272,35.489883864,0.0,18.7433767983,23.2517909448,24.6566403529,0.0,18.025,6.63164035291
 07/28  15:00:00,85.3338325704,8.08551950095,35.5220311565,0.0,18.7433767983,22.9618409725,28.7714246885,0.0,18.025,10.7464246885
 07/28  16:00:00,88.872047166,8.11550335575,34.5790154191,0.0,18.7433767983,27.431320555,23.7739112454,0.0,18.025,5.74891124537
 07/28  17:00:00,101.552626877,8.40454182337,34.7831634097,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/28  18:00:00,108.587173981,8.60104207773,35.1184521052,0.0,27.5259009287,37.3340067412,5.76292057967,0.0,0.0,5.76292057967
 07/28  19:00:00,111.463178882,8.74112046264,35.5278371355,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 07/28  20:00:00,124.601339103,8.85774515793,34.7432120312,0.0,36.5179666069,38.8247702939,5.75686121495,0.0,0.0,5.75686121495
 07/28  21:00:00,118.484611377,8.75918989655,32.3576685455,0.0,32.965339924,36.8579353714,5.76509493095,0.0,0.0,5.76509493095
 07/28  22:00:00,87.884061865,8.1365709451,25.9257058733,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 07/28  23:00:00,62.1149564622,7.57636081744,20.2681636253,0.0,15.0252895274,11.7056064465,5.75102453446,0.0,0.0,5.75102453446
 07/28  24:00:00,53.9505406138,7.31197059763,17.3934949525,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/29  01:00:00,53.5272577947,7.18676158652,15.896219499,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/29  02:00:00,47.4160965082,7.03272144037,14.5581270274,0.0,8.25718729233,10.0299323277,5.74692845783,0.0,0.0,5.74692845783
 07/29  03:00:00,46.6202080612,6.94607203947,13.8488988564,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/29  04:00:00,47.7257672374,6.89057160069,13.4037646674,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/29  05:00:00,51.5833140834,6.84826751351,13.1457064453,0.0,8.71707943955,15.3327214929,5.75088797327,0.0,0.0,5.75088797327
 07/29  06:00:00,71.6688497903,7.03276805012,14.8355584105,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 07/29  07:00:00,86.7766127025,7.45035501319,18.8444352119,0.0,19.4083231844,41.0650158608,5.76517402937,0.0,0.0,5.76517402937
 07/29  08:00:00,120.702188384,8.07903918626,28.2661144597,0.0,26.3286599382,57.9988325916,17.4332106117,0.0,0.0,17.4332106117
 07/29  09:00:00,107.857404855,7.93896728038,30.7133286634,0.0,26.3286599382,42.8504436482,29.6317607561,0.0,18.025,11.6067607561
 07/29  10:00:00,81.8827444099,7.59291029969,29.0775119262,0.0,21.7447113004,23.4437158914,29.6218854256,0.0,18.025,11.5968854256
 07/29  11:00:00,81.0278680535,7.67728796067,30.5991800365,0.0,19.3027497915,23.426170988,29.6131979596,0.0,18.025,11.5881979596
 07/29  12:00:00,83.6891541183,7.83999192544,32.9547677522,0.0,19.1483137236,23.7250123474,29.6032603364,0.0,18.025,11.5782603364
 07/29  13:00:00,85.7540249528,7.96582301666,34.7482634509,0.0,19.3027497915,23.7161209604,29.6036039329,0.0,18.025,11.5786039329
 07/29  14:00:00,87.6049696683,8.102878816,36.4621544612,0.0,19.3027497915,23.7161209604,29.6051398878,0.0,18.025,11.5801398878
 07/29  15:00:00,89.3047077187,8.24971542033,38.3050055735,0.0,19.3027497915,23.426170988,29.6044339144,0.0,18.025,11.5794339144
 07/29  16:00:00,93.9346949314,8.32727325121,38.4062027756,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/29  17:00:00,102.735924505,8.57695222574,38.3356771164,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/29  18:00:00,118.956173186,8.95923828226,40.2207637908,0.0,32.690315043,37.0816133363,5.75297138568,0.0,0.0,5.75297138568
 07/29  19:00:00,119.653679679,9.14158347427,40.6250920073,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 07/29  20:00:00,129.179791986,9.21482998108,39.1858751928,0.0,36.3493007332,38.7721355839,5.75685147033,0.0,0.0,5.75685147033
 07/29  21:00:00,125.078870843,9.00017377631,35.5334675937,0.0,36.1807251679,36.8228455648,5.75675400125,0.0,0.0,5.75675400125
 07/29  22:00:00,97.0005229106,8.39212949819,29.3849502839,0.0,31.0351095914,20.6438685092,0.02,0.0,0.0,0.02
 07/29  23:00:00,68.5574605447,7.8377919179,24.0480252391,0.0,17.4250845679,11.7056064465,5.75508786012,0.0,0.0,5.75508786012
 07/29  24:00:00,58.8424295787,7.56964940207,20.8278054719,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/30  01:00:00,56.0890887134,7.36902947504,18.1563553118,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/30  02:00:00,48.5924614484,7.14328447612,15.5045057109,0.0,8.34152022915,10.0650221343,5.74695227479,0.0,0.0,5.74695227479
 07/30  03:00:00,46.725241315,7.00655294398,13.7740293184,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/30  04:00:00,47.037891172,6.89782219977,12.5892119947,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/30  05:00:00,50.3570077143,6.8081317858,11.8401061463,0.0,8.80141237637,15.3678112995,5.75098428559,0.0,0.0,5.75098428559
 07/30  06:00:00,70.1184212565,6.98002182293,13.3378771838,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 07/30  07:00:00,84.9756394844,7.37526218647,16.9991247734,0.0,19.4926561212,41.1001056674,5.76519671691,0.0,0.0,5.76519671691
 07/30  08:00:00,117.029129599,7.92088327325,24.7512008399,0.0,26.3286599382,57.9988325916,17.4350442348,0.0,0.0,17.4350442348
 07/30  09:00:00,104.487141058,7.76656088906,27.6348867531,0.0,26.2443270014,42.8153538416,29.6325365024,0.0,18.025,11.6075365024
 07/30  10:00:00,79.3718347277,7.44798142229,26.711527489,0.0,21.7447113004,23.4437158914,29.6212827085,0.0,18.025,11.5962827085
 07/30  11:00:00,78.4815367267,7.52007393276,28.1503477499,0.0,19.3449162599,23.4437158914,29.6133646141,0.0,18.025,11.5883646141
 07/30  12:00:00,80.4476439996,7.64127734523,29.8522593581,0.0,19.190480192,23.7425572507,29.6040149529,0.0,18.025,11.5790149529
 07/30  13:00:00,84.0450697828,7.81217808403,33.2526620231,0.0,19.260583323,23.698576057,29.6021278412,0.0,18.025,11.5771278412
 07/30  14:00:00,86.4225287327,7.9602370014,35.4820622791,0.0,19.260583323,23.698576057,29.6036769307,0.0,18.025,11.5786769307
 07/30  15:00:00,88.1834324155,8.09722152998,37.3959334929,0.0,19.260583323,23.4086260847,29.6052292361,0.0,18.025,11.5802292361
 07/30  16:00:00,92.2617622367,8.13825706256,36.9819976675,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/30  17:00:00,99.2341402585,8.29459567718,35.1759540396,0.0,18.1807569449,37.5792895564,5.75099276439,0.0,0.0,5.75099276439
 07/30  18:00:00,114.304450725,8.60893456478,36.038774059,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 07/30  19:00:00,115.387873056,8.78165637909,36.719202281,0.0,36.8143715336,33.066984531,5.75659751751,0.0,0.0,5.75659751751
 07/30  20:00:00,126.416896727,8.94360640492,36.5747829442,0.0,36.43363367,38.8072253906,0.02,0.0,0.0,0.02
 07/30  21:00:00,122.406366372,8.79170523065,33.1888456761,0.0,36.0963922311,36.7877557581,5.75704500263,0.0,0.0,5.75704500263
 07/30  22:00:00,94.4024245937,8.20791894836,27.090475328,0.0,30.9507766546,20.6087787026,0.02,0.0,0.0,0.02
 07/30  23:00:00,66.4277527979,7.67860328322,22.077508772,0.0,17.4250845679,11.7056064465,5.75508288344,0.0,0.0,5.75508288344
 07/30  24:00:00,57.1011473154,7.43123840429,19.1055066257,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/31  01:00:00,51.0311613318,7.19966595903,16.1466881364,0.0,10.0992000411,10.047477231,5.74693730872,0.0,0.0,5.74693730872
 07/31  02:00:00,46.8065829608,7.01623833698,13.9650983878,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/31  03:00:00,45.7232780816,6.91437852058,12.9836630589,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/31  04:00:00,46.6499501551,6.84409642194,12.374413952,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/31  05:00:00,54.42747128,6.85707361254,12.5604896907,0.0,12.1011305571,15.3678112995,5.75513483258,0.0,0.0,5.75513483258
 07/31  06:00:00,87.0421964749,7.42898975949,16.9610551307,0.0,19.7275818095,37.2640762949,5.76511296222,0.0,0.0,5.76511296222
 07/31  07:00:00,104.728562528,7.85549355613,21.2704173417,0.0,24.3117294858,51.2795993405,5.77338871305,0.0,0.0,5.77338871305
 07/31  08:00:00,95.0730520265,7.40792931392,23.3354335434,0.0,23.6694662846,40.6342015617,11.6101437343,0.0,0.0,11.6101437343
 07/31  09:00:00,95.0429545347,7.50668723867,28.2126802941,0.0,23.6694662846,35.6302164847,29.6222170708,0.0,18.025,11.5972170708
 07/31  10:00:00,77.5449735272,7.37522447224,28.4420461347,0.0,18.7433767983,22.9618409725,29.6142962361,0.0,18.025,11.5892962361
 07/31  11:00:00,80.8341330008,7.57619565639,31.5316474929,0.0,18.7433767983,22.9618409725,29.6043141927,0.0,18.025,11.5793141927
 07/31  12:00:00,84.0137657542,7.77585753696,34.4681705658,0.0,18.5889407304,23.1597249699,29.6045229765,0.0,18.025,11.5795229765
 07/31  13:00:00,85.1332479098,7.89817515117,35.2188325942,0.0,18.7433767983,23.2517909448,29.6026921763,0.0,18.025,11.5776921763
 07/31  14:00:00,86.8467483512,8.03098912967,36.7995181406,0.0,18.7433767983,23.2517909448,29.6020070041,0.0,18.025,11.5770070041
 07/31  15:00:00,89.0553021992,8.20067120486,39.1283412387,0.0,18.7433767983,22.9618409725,29.6058275609,0.0,18.025,11.5808275609
 07/31  16:00:00,93.2983804303,8.28153535389,38.8393278126,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/31  17:00:00,105.712415526,8.59043257583,38.7570258412,0.0,17.6635504202,40.6971502883,5.75300070113,0.0,0.0,5.75300070113
 07/31  18:00:00,114.036212968,8.8837469964,40.2847889157,0.0,27.5259009287,37.3340067412,0.02,0.0,0.0,0.02
 07/31  19:00:00,116.938598963,9.03656058473,40.7077956825,0.0,33.8341110165,33.3544677425,5.75713122435,0.0,0.0,5.75713122435
 07/31  20:00:00,128.778403403,9.1022501851,38.6757522888,0.0,36.5179666069,38.8247702939,5.75666597257,0.0,0.0,5.75666597257
 07/31  21:00:00,122.02202874,8.9595097209,35.6947625254,0.0,32.965339924,36.8579353714,0.02,0.0,0.0,0.02
 07/31  22:00:00,91.80775034,8.32744545838,29.6584917804,0.0,25.6355707503,20.6438685092,5.75917678338,0.0,0.0,5.75917678338
 07/31  23:00:00,66.2785852897,7.7640865689,24.244069972,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/31  24:00:00,57.8571106216,7.49231107474,21.1196971029,0.0,11.6412384099,10.0650221343,5.74889528426,0.0,0.0,5.74889528426
 08/01  01:00:00,53.5176457415,7.2948987731,18.5379481237,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/01  02:00:00,49.2013558221,7.12368529466,16.2524321203,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/01  03:00:00,47.4140891013,7.00263916473,14.5862050058,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/01  04:00:00,47.682538637,6.90330450828,13.3477760431,0.0,8.25718729233,11.6354268332,5.74882496852,0.0,0.0,5.74882496852
 08/01  05:00:00,55.9077112357,6.92516839918,13.9726557611,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/01  06:00:00,91.0176663755,7.53688141369,18.9446224481,0.0,19.7275818095,37.2640762949,5.76473599305,0.0,0.0,5.76473599305
 08/01  07:00:00,107.933885677,8.02145135682,24.3097716778,0.0,24.3117294858,51.2795993405,5.77338266309,0.0,0.0,5.77338266309
 08/01  08:00:00,99.7520386336,7.60853367443,27.8138021475,0.0,23.6694662846,40.6342015617,11.6100845689,0.0,0.0,11.6100845689
 08/01  09:00:00,99.3241517048,7.71439656715,32.2861643313,0.0,23.6694662846,35.6302164847,35.4072139578,0.0,18.025,17.3822139578
 08/01  10:00:00,80.9194803273,7.54021401555,31.6515548373,0.0,18.7433767983,22.9618409725,29.6140757929,0.0,18.025,11.5890757929
 08/01  11:00:00,82.9495601736,7.66995706724,33.5533107103,0.0,18.7433767983,22.9618409725,29.605687929,0.0,18.025,11.580687929
 08/01  12:00:00,86.1670420732,7.86113165032,36.5361695207,0.0,18.5889407304,23.1597249699,29.6023078518,0.0,18.025,11.5773078518
 08/01  13:00:00,89.6374227189,8.08809130033,39.5330876719,0.0,18.7433767983,23.2517909448,23.8234032546,0.0,18.025,5.7984032546
 08/01  14:00:00,92.5457047318,8.2929173602,42.2365456806,0.0,18.7433767983,23.2517909448,29.6058091865,0.0,18.025,11.5808091865
 08/01  15:00:00,94.1856439798,8.4547845055,44.0045678516,0.0,18.7433767983,22.9618409725,29.605160892,0.0,18.025,11.580160892
 08/01  16:00:00,98.7228213982,8.56276735147,43.9825113644,0.0,18.7433767983,27.431320555,23.773970783,0.0,18.025,5.74897078302
 08/01  17:00:00,111.720279248,8.90856254128,44.4467763078,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/01  18:00:00,118.547620157,9.13715800016,44.5427520338,0.0,27.5259009287,37.3340067412,5.76298491422,0.0,0.0,5.76298491422
 08/01  19:00:00,120.4145499,9.24651693028,43.9737967813,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 08/01  20:00:00,132.504691857,9.32250182024,42.1817804325,0.0,36.5179666069,38.8247702939,5.75662130068,0.0,0.0,5.75662130068
 08/01  21:00:00,126.333373973,9.20763151045,39.7579592425,0.0,32.965339924,36.8579353714,5.76516325015,0.0,0.0,5.76516325015
 08/01  22:00:00,97.4681400053,8.64169746623,35.0046390683,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 08/01  23:00:00,72.7887381874,8.11420874268,30.4040804795,0.0,15.0252895274,11.7056064465,5.75103348583,0.0,0.0,5.75103348583
 08/01  24:00:00,63.6735154206,7.81016627167,26.6182635726,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/02  01:00:00,58.5350637076,7.57594875928,23.2743125449,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/02  02:00:00,54.4923077702,7.40173087512,21.2653209889,0.0,8.25718729233,10.0299323277,5.74697499474,0.0,0.0,5.74697499474
 08/02  03:00:00,52.8361242741,7.28308873083,19.7277864788,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/02  04:00:00,52.0819425973,7.16287993852,17.4876200407,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/02  05:00:00,59.6034157847,7.15779680904,17.4357012981,0.0,12.1011305571,15.3678112995,5.75501966175,0.0,0.0,5.75501966175
 08/02  06:00:00,95.9416474896,7.82210554239,23.5833819795,0.0,19.7275818095,37.2640762949,0.02,0.0,0.0,0.02
 08/02  07:00:00,113.224496449,8.32366726998,29.29814694,0.0,24.3117294858,51.2795993405,5.77355390117,0.0,0.0,5.77355390117
 08/02  08:00:00,102.309243459,7.79374736533,30.1857846747,0.0,23.6694662846,40.6342015617,17.4062799707,0.0,0.0,17.4062799707
 08/02  09:00:00,100.16920448,7.80900750583,33.0365983068,0.0,23.6694662846,35.6302164847,29.6215369757,0.0,18.025,11.5965369757
 08/02  10:00:00,81.789111528,7.6268478609,32.434550996,0.0,18.7433767983,22.9618409725,29.6144717468,0.0,18.025,11.5894717468
 08/02  11:00:00,83.9873242513,7.772942641,34.4880852583,0.0,18.7433767983,22.9618409725,29.605450916,0.0,18.025,11.580450916
 08/02  12:00:00,87.0521468861,7.95543915287,37.3269616763,0.0,18.5889407304,23.1597249699,29.6052875416,0.0,18.025,11.5802875416
 08/02  13:00:00,90.4926936885,8.16890756673,40.3075411029,0.0,18.7433767983,23.2517909448,29.6057242713,0.0,18.025,11.5807242713
 08/02  14:00:00,93.7065886522,8.37507426225,43.3152691775,0.0,18.7433767983,23.2517909448,29.605068947,0.0,18.025,11.580068947
 08/02  15:00:00,95.1180998311,8.51871765152,44.8730866603,0.0,18.7433767983,22.9618409725,29.6044233677,0.0,18.025,11.5794233677
 08/02  16:00:00,99.7646530204,8.62836286191,44.9587607263,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/02  17:00:00,112.738616964,8.97946184728,45.3941902646,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/02  18:00:00,119.935384504,9.22756619168,45.840114422,0.0,27.5259009287,37.3340067412,5.76320693072,0.0,0.0,5.76320693072
 08/02  19:00:00,121.85466593,9.34358702489,45.3168130057,0.0,33.8341110165,33.3544677425,5.756664833,0.0,0.0,5.756664833
 08/02  20:00:00,134.061564376,9.42136091043,43.6398016588,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 08/02  21:00:00,128.551552519,9.33998649861,41.8437807705,0.0,32.965339924,36.8579353714,5.76535998203,0.0,0.0,5.76535998203
 08/02  22:00:00,99.0360263227,8.7330850607,36.4811066555,0.0,25.6355707503,20.6438685092,5.75907027394,0.0,0.0,5.75907027394
 08/02  23:00:00,72.7231436552,8.12508570433,30.327626825,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/02  24:00:00,62.7914934832,7.78313896099,25.7632506581,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/03  01:00:00,57.8781790184,7.55309906985,22.6402667232,0.0,10.0992000411,10.047477231,5.74704003523,0.0,0.0,5.74704003523
 08/03  02:00:00,53.5183994199,7.36749550853,20.3256589699,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/03  03:00:00,51.5165494355,7.23419013979,18.4571137599,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/03  04:00:00,50.8257252695,7.10724474033,16.287017137,0.0,8.25718729233,11.6354268332,5.74884203549,0.0,0.0,5.74884203549
 08/03  05:00:00,58.5248454224,7.11258315616,16.4023543287,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/03  06:00:00,94.1938528564,7.75076674225,21.9068975455,0.0,19.7275818095,37.2640762949,5.765436645,0.0,0.0,5.765436645
 08/03  07:00:00,111.206201666,8.22189106535,27.3816204253,0.0,24.3117294858,51.2795993405,5.77357972785,0.0,0.0,5.77357972785
 08/03  08:00:00,100.175302792,7.67867762117,28.1669057957,0.0,23.6694662846,40.6342015617,11.6097581391,0.0,0.0,11.6097581391
 08/03  09:00:00,97.9120067279,7.66829551729,30.9201003737,0.0,23.6694662846,35.6302164847,32.7229760866,0.0,18.025,14.6979760866
 08/03  10:00:00,78.512881604,7.4130039139,29.3721589118,0.0,18.7433767983,22.9618409725,32.2984272045,0.0,18.025,14.2734272045
 08/03  11:00:00,80.268955959,7.51274285864,31.0299133978,0.0,18.7433767983,22.9618409725,23.8251636722,0.0,18.025,5.80016367215
 08/03  12:00:00,83.6865097444,7.72370995542,34.1930515141,0.0,18.5889407304,23.1597249699,29.6062630797,0.0,18.025,11.5812630797
 08/03  13:00:00,87.498804236,7.95620156893,37.5263538228,0.0,18.7433767983,23.2517909448,29.6056188394,0.0,18.025,11.5806188394
 08/03  14:00:00,90.3661389545,8.16261272486,40.1872772009,0.0,18.7433767983,23.2517909448,29.6049678492,0.0,18.025,11.5799678492
 08/03  15:00:00,92.9977185695,8.36661635105,42.9048023041,0.0,18.7433767983,22.9618409725,29.6043645362,0.0,18.025,11.5793645362
 08/03  16:00:00,98.111362969,8.51871114787,43.4151045451,0.0,18.7433767983,27.431320555,23.7739203542,0.0,18.025,5.7489203542
 08/03  17:00:00,110.94640658,8.86847224682,43.712976012,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/03  18:00:00,118.929503988,9.14701252415,44.9147633427,0.0,27.5259009287,37.3340067412,5.76317838459,0.0,0.0,5.76317838459
 08/03  19:00:00,121.26949541,9.26772628318,44.8075222515,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 08/03  20:00:00,132.16768957,9.28556275457,41.8816974327,0.0,36.5179666069,38.8247702939,5.75686558881,0.0,0.0,5.75686558881
 08/03  21:00:00,126.498350462,9.19607977556,39.9344684357,0.0,32.965339924,36.8579353714,5.76525868039,0.0,0.0,5.76525868039
 08/03  22:00:00,97.0707932913,8.60125351165,34.6477220506,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 08/03  23:00:00,69.8237960156,7.95896718086,27.5943679955,0.0,15.0252895274,11.7056064465,5.7511379822,0.0,0.0,5.7511379822
 08/03  24:00:00,60.8145151713,7.65665800128,23.9127619453,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/04  01:00:00,56.2791286375,7.45086260655,21.1434601324,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/04  02:00:00,50.6198567902,7.22813852854,17.5664608423,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/04  03:00:00,49.0133987604,7.10835020554,16.079787847,0.0,8.25718729233,10.0299323277,5.74700054016,0.0,0.0,5.74700054016
 08/04  04:00:00,49.3617719811,7.02037954867,14.90994038,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/04  05:00:00,57.8921426857,7.06147065064,15.8207472072,0.0,12.1011305571,15.3678112995,2.6275856718,0.0,0.0,2.6275856718
 08/04  06:00:00,94.4115878441,7.74042275549,22.1349798088,0.0,19.7275818095,37.2640762949,3.15206790914,0.0,0.0,3.15206790914
 08/04  07:00:00,111.39208225,8.21916670473,27.5702032498,0.0,24.3117294858,51.2795993405,5.77368344664,0.0,0.0,5.77368344664
 08/04  08:00:00,100.277266684,7.67992736633,28.267604132,0.0,23.6694662846,40.6342015617,17.4058742477,0.0,0.0,17.4058742477
 08/04  09:00:00,97.6088035871,7.66016148468,30.6250298481,0.0,23.6694662846,35.6302164847,29.6221899183,0.0,18.025,11.5971899183
 08/04  10:00:00,79.4890901417,7.48332287504,30.2780405264,0.0,18.7433767983,22.9618409725,29.6134971671,0.0,18.025,11.5884971671
 08/04  11:00:00,83.3142715707,7.68131778782,33.9066490702,0.0,18.7433767983,22.9618409725,29.604713158,0.0,18.025,11.579713158
 08/04  12:00:00,87.4688710588,7.92326463976,37.7758541188,0.0,18.5889407304,23.1597249699,29.6061340893,0.0,18.025,11.5811340893
 08/04  13:00:00,90.9508162877,8.15462502631,40.7799382796,0.0,18.7433767983,23.2517909448,29.6055165176,0.0,18.025,11.5805165176
 08/04  14:00:00,92.631789837,8.30055416427,42.3149821899,0.0,18.7433767983,23.2517909448,29.6049005339,0.0,18.025,11.5799005339
 08/04  15:00:00,93.2020299845,8.40313141446,43.0725947013,0.0,18.7433767983,22.9618409725,29.6042888661,0.0,18.025,11.5792888661
 08/04  16:00:00,98.4690839483,8.53146630267,43.7600790017,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/04  17:00:00,111.871706026,8.90491068187,44.6018216071,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/04  18:00:00,118.967529163,9.14904354719,44.9507557209,0.0,27.5259009287,37.3340067412,5.76210396366,0.0,0.0,5.76210396366
 08/04  19:00:00,120.650446573,9.25332489172,44.2028379996,0.0,33.8341110165,33.3544677425,5.75725201527,0.0,0.0,5.75725201527
