Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/04  20:00:00,132.119214228,9.29787346265,41.8209246248,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 08/04  21:00:00,126.094236613,9.18512551709,39.5413002437,0.0,32.965339924,36.8579353714,5.76547702822,0.0,0.0,5.76547702822
 08/04  22:00:00,96.2082443656,8.56838034487,33.8180109574,0.0,25.6355707503,20.6438685092,5.7592895698,0.0,0.0,5.7592895698
 08/04  23:00:00,70.4394398627,7.99330532257,28.175693463,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/04  24:00:00,61.520435327,7.70066930126,24.5746556131,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/05  01:00:00,60.2718599276,7.54472812484,22.2828299197,0.0,12.8411359301,10.0650221343,5.74706768665,0.0,0.0,5.74706768665
 08/05  02:00:00,53.0105706604,7.33643714828,19.8488815778,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/05  03:00:00,50.5440365026,7.1895635258,17.5292212076,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/05  04:00:00,50.1249381216,7.06946574409,15.6240009677,0.0,8.25718729233,11.6354268332,5.74880764628,0.0,0.0,5.74880764628
 08/05  05:00:00,53.2883823125,6.97351796378,14.7254998857,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 08/05  06:00:00,74.686141558,7.12515661514,15.8764222898,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 08/05  07:00:00,88.4029142211,7.5593766616,20.3616510547,0.0,19.4083231844,41.0650158608,5.76558230594,0.0,0.0,5.76558230594
 08/05  08:00:00,123.508161142,8.21841451539,30.9326101857,0.0,26.3286599382,57.9988325916,17.4372459503,0.0,0.0,17.4372459503
 08/05  09:00:00,111.910632216,8.10619780586,34.5992541393,0.0,26.3286599382,42.8504436482,29.6353655841,0.0,18.025,11.6103655841
 08/05  10:00:00,86.426938711,7.77103887276,33.4435309129,0.0,21.7447113004,23.4437158914,29.623302444,0.0,18.025,11.598302444
 08/05  11:00:00,86.6114887237,7.90895176878,35.9511001936,0.0,19.3027497915,23.426170988,35.3986524407,0.0,18.025,17.3736524407
 08/05  12:00:00,89.7936368288,8.11938416987,38.7798345557,0.0,19.1483137236,23.7250123474,24.2927800641,0.0,18.025,6.26778006414
 08/05  13:00:00,93.3235945726,8.34133884936,41.9422949725,0.0,19.3027497915,23.7161209604,29.1370266662,0.0,18.025,11.1120266662
 08/05  14:00:00,96.027727601,8.54301286299,44.4447544051,0.0,19.3027497915,23.7161209604,29.6059679511,0.0,18.025,11.5809679511
 08/05  15:00:00,96.7285524242,8.63964698298,45.3388946696,0.0,19.3027497915,23.426170988,29.6054024958,0.0,18.025,11.5804024958
 08/05  16:00:00,100.236702771,8.66094948619,44.3744911875,0.0,19.3027497915,27.8956505705,23.7740327729,0.0,18.025,5.74903277289
 08/05  17:00:00,108.230517577,8.87057041806,43.5366337889,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 08/05  18:00:00,123.75665345,9.22373499668,44.7567176798,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 08/05  19:00:00,123.825149477,9.37048472374,44.5676059862,0.0,36.8143715336,33.066984531,5.75730174668,0.0,0.0,5.75730174668
 08/05  20:00:00,133.142667901,9.43997465042,42.923553413,0.0,36.3493007332,38.7721355839,5.75689008859,0.0,0.0,5.75689008859
 08/05  21:00:00,129.611314788,9.2503308213,39.8157224723,0.0,36.1807251679,36.8228455648,0.02,0.0,0.0,0.02
 08/05  22:00:00,102.18336015,8.66046545869,34.2993601578,0.0,31.0351095914,20.6438685092,5.76540412213,0.0,0.0,5.76540412213
 08/05  23:00:00,73.444630581,8.08451662143,28.6884386137,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 08/05  24:00:00,63.1565237467,7.78645898302,24.9250484047,0.0,12.8411359301,10.0650221343,5.74860216125,0.0,0.0,5.74860216125
 08/06  01:00:00,60.619838307,7.59269232114,22.4634298615,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/06  02:00:00,52.2108281998,7.33659699422,18.9295521612,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/06  03:00:00,49.4495850007,7.16696225491,16.3379337828,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/06  04:00:00,48.7322016321,7.00921199504,14.1720929934,0.0,8.34152022915,11.6705166398,5.74882989204,0.0,0.0,5.74882989204
 08/06  05:00:00,52.016470429,6.9116951986,13.3959941401,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 08/06  06:00:00,73.6206509915,7.07300340207,14.863055223,0.0,18.5082010057,25.6353820695,5.75522327146,0.0,0.0,5.75522327146
 08/06  07:00:00,87.1644605727,7.48956100499,19.073579824,0.0,19.4926561212,41.1001056674,0.02,0.0,0.0,0.02
 08/06  08:00:00,122.49817234,8.16088320455,29.9801404744,0.0,26.3286599382,57.9988325916,17.437982487,0.0,0.0,17.437982487
 08/06  09:00:00,110.831561941,8.05470427052,33.6910826088,0.0,26.2443270014,42.8153538416,35.4304192741,0.0,18.025,17.4054192741
 08/06  10:00:00,85.8890028408,7.75217787542,32.9244463529,0.0,21.7447113004,23.4437158914,29.6230707449,0.0,18.025,11.5980707449
 08/06  11:00:00,85.7961279979,7.89690540176,35.0880682902,0.0,19.3449162599,23.4437158914,29.6144953155,0.0,18.025,11.5894953155
 08/06  12:00:00,89.391972327,8.14022580325,38.297614951,0.0,19.190480192,23.7425572507,29.605324155,0.0,18.025,11.580324155
 08/06  13:00:00,93.3781356378,8.38835767748,42.0095233699,0.0,19.260583323,23.698576057,29.6047364939,0.0,18.025,11.5797364939
 08/06  14:00:00,95.0533892108,8.53759516633,43.5355388577,0.0,19.260583323,23.698576057,29.6041641052,0.0,18.025,11.5791641052
 08/06  15:00:00,96.3053546072,8.6621832084,44.9528658663,0.0,19.260583323,23.4086260847,29.6035964403,0.0,18.025,11.5785964403
 08/06  16:00:00,101.408050395,8.76482729839,45.5016799876,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/06  17:00:00,110.245152185,9.02339866312,45.458143282,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 08/06  18:00:00,125.700820019,9.36663305303,46.6773830871,0.0,32.6059821062,37.0465235296,5.75308417223,0.0,0.0,5.75308417223
 08/06  19:00:00,126.015919623,9.52126108815,46.6076044005,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 08/06  20:00:00,134.826319955,9.55927523085,44.3684651147,0.0,36.43363367,38.8072253906,5.75704053998,0.0,0.0,5.75704053998
 08/06  21:00:00,130.14981572,9.31293058849,40.4110332759,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 08/06  22:00:00,100.71676963,8.62899762724,32.9836561685,0.0,30.9507766546,20.6087787026,5.7656004522,0.0,0.0,5.7656004522
 08/06  23:00:00,72.1402093096,8.03605210753,27.4324567839,0.0,17.4250845679,11.7056064465,5.75527095485,0.0,0.0,5.75527095485
 08/06  24:00:00,62.8037850798,7.76160382518,24.477754681,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/07  01:00:00,56.3032526901,7.50313043429,21.1153027405,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/07  02:00:00,49.9830972912,7.24119996806,16.9166242036,0.0,8.25718729233,10.0299323277,5.74708463066,0.0,0.0,5.74708463066
 08/07  03:00:00,47.1983038287,7.05278677876,14.3202513727,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/07  04:00:00,47.7671889595,6.94873477982,13.3869886946,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/07  05:00:00,55.2929106174,6.93411698207,13.3488351075,0.0,12.1011305571,15.3678112995,5.75528898153,0.0,0.0,5.75528898153
 08/07  06:00:00,89.7528793072,7.49725384137,17.7193953682,0.0,19.7275818095,37.2640762949,0.02,0.0,0.0,0.02
 08/07  07:00:00,106.608052262,7.96651881487,23.0387581261,0.0,24.3117294858,51.2795993405,11.527828765,0.0,0.0,11.527828765
 08/07  08:00:00,100.892420188,7.66069736058,28.9019504999,0.0,23.6694662846,40.6342015617,11.6103886136,0.0,0.0,11.6103886136
 08/07  09:00:00,103.017830795,7.86374879985,35.8304398225,0.0,23.6694662846,35.6302164847,29.6236778015,0.0,18.025,11.5986778015
 08/07  10:00:00,85.6704919367,7.75973068959,36.1830133332,0.0,18.7433767983,22.9618409725,29.6151669294,0.0,18.025,11.5901669294
 08/07  11:00:00,89.3925729322,7.99802211096,39.6682324204,0.0,18.7433767983,22.9618409725,29.6066230851,0.0,18.025,11.5816230851
 08/07  12:00:00,93.1948844927,8.27073741762,43.1543799712,0.0,18.5889407304,23.1597249699,29.6048599376,0.0,18.025,11.5798599376
 08/07  13:00:00,97.586754934,8.56754486585,47.0029417856,0.0,18.7433767983,23.2517909448,29.6058766261,0.0,18.025,11.5808766261
 08/07  14:00:00,100.98853474,8.80615462002,50.1661097408,0.0,18.7433767983,23.2517909448,29.6048895077,0.0,18.025,11.5798895077
 08/07  15:00:00,101.461269106,8.90704341021,50.8279082841,0.0,18.7433767983,22.9618409725,29.6066172633,0.0,18.025,11.5816172633
 08/07  16:00:00,104.863860496,8.95665298236,49.7296596288,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/07  17:00:00,116.853493173,9.24927079346,49.2392197236,0.0,17.6635504202,40.6971502883,5.7531866855,0.0,0.0,5.7531866855
 08/07  18:00:00,124.515677162,9.5161428271,50.131773748,0.0,27.5259009287,37.3340067412,0.02,0.0,0.0,0.02
 08/07  19:00:00,126.082458059,9.62836649239,49.2597901733,0.0,33.8341110165,33.3544677425,5.75736915239,0.0,0.0,5.75736915239
 08/07  20:00:00,137.299002341,9.659310126,46.6392302287,0.0,36.5179666069,38.8247702939,5.75705879173,0.0,0.0,5.75705879173
 08/07  21:00:00,130.051776695,9.47416485692,43.2097653519,0.0,32.965339924,36.8579353714,0.02,0.0,0.0,0.02
 08/07  22:00:00,99.0469276766,8.78220584921,36.44284491,0.0,25.6355707503,20.6438685092,5.75948306526,0.0,0.0,5.75948306526
 08/07  23:00:00,70.3550769926,8.06200326359,28.0226042432,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/07  24:00:00,60.5946746056,7.708015887,23.6415283164,0.0,11.6412384099,10.0650221343,5.74912458212,0.0,0.0,5.74912458212
 08/08  01:00:00,55.965951707,7.47903532723,20.8020951391,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/08  02:00:00,52.3768892481,7.31342380587,19.238201909,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/08  03:00:00,51.4800271162,7.21383227538,18.4409224114,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/08  04:00:00,49.8787549626,7.05497127283,15.39229659,0.0,8.25718729233,11.6354268332,5.74921714357,0.0,0.0,5.74921714357
 08/08  05:00:00,56.991008677,7.02701406189,14.9540508626,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/08  06:00:00,91.3145148274,7.58273202087,19.1955256125,0.0,19.7275818095,37.2640762949,5.76559061918,0.0,0.0,5.76559061918
 08/08  07:00:00,107.594205454,8.0216674431,23.9697468337,0.0,24.3117294858,51.2795993405,5.77386801281,0.0,0.0,5.77386801281
 08/08  08:00:00,101.364726483,7.70272090503,29.3322133608,0.0,23.6694662846,40.6342015617,17.4074542198,0.0,0.0,17.4074542198
 08/08  09:00:00,103.379828199,7.90330190692,36.1528709281,0.0,23.6694662846,35.6302164847,29.6226347271,0.0,18.025,11.5976347271
 08/08  10:00:00,86.7410094552,7.83398595575,37.1792672468,0.0,18.7433767983,22.9618409725,29.615377385,0.0,18.025,11.590377385
 08/08  11:00:00,90.9622578205,8.10210951079,41.1338243786,0.0,18.7433767983,22.9618409725,29.6059483812,0.0,18.025,11.5809483812
 08/08  12:00:00,95.8296755875,8.41915916297,45.6407463169,0.0,18.5889407304,23.1597249699,29.6053345843,0.0,18.025,11.5803345843
 08/08  13:00:00,99.3097680854,8.68959106691,48.6039033242,0.0,18.7433767983,23.2517909448,29.6048257138,0.0,18.025,11.5798257138
 08/08  14:00:00,102.079622814,8.90881593496,51.1545325595,0.0,18.7433767983,23.2517909448,29.6043074005,0.0,18.025,11.5793074005
 08/08  15:00:00,103.828103838,9.07258243239,53.0291969576,0.0,18.7433767983,22.9618409725,29.6037973157,0.0,18.025,11.5787973157
 08/08  16:00:00,108.746227071,9.21140447866,53.3572594977,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/08  17:00:00,120.833440483,9.52018975176,52.9482555472,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/08  18:00:00,125.670204524,9.60550514055,51.1969061543,0.0,27.5259009287,37.3340067412,5.76356522084,0.0,0.0,5.76356522084
 08/08  19:00:00,124.343807991,9.52118658591,47.6282980547,0.0,33.8341110165,33.3544677425,5.75730989864,0.0,0.0,5.75730989864
 08/08  20:00:00,134.969785328,9.50046154159,44.4688685022,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 08/08  21:00:00,129.808000141,9.42065032111,43.0194744006,0.0,32.965339924,36.8579353714,5.76558796254,0.0,0.0,5.76558796254
 08/08  22:00:00,99.0890669584,8.76223349365,36.5049344974,0.0,25.6355707503,20.6438685092,5.75957951719,0.0,0.0,5.75957951719
 08/08  23:00:00,74.3308259783,8.22239359502,31.8379649969,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/08  24:00:00,65.7996731159,7.9463488914,28.6081979077,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/09  01:00:00,60.8523606162,7.72075370464,25.4467666854,0.0,10.0992000411,10.047477231,5.74714874503,0.0,0.0,5.74714874503
 08/09  02:00:00,56.2296430371,7.52829860886,22.8760741949,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/09  03:00:00,53.1783596626,7.35693738806,19.9961550285,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/09  04:00:00,52.8722158298,7.232488854,18.2082378423,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/09  05:00:00,60.2892279705,7.21346126227,18.0657974808,0.0,12.1011305571,15.3678112995,5.75548098155,0.0,0.0,5.75548098155
 08/09  06:00:00,94.4249261466,7.77174498158,22.1169012315,0.0,19.7275818095,37.2640762949,5.76587626021,0.0,0.0,5.76587626021
 08/09  07:00:00,110.751119631,8.20737509885,26.9409314307,0.0,24.3117294858,51.2795993405,5.77418141918,0.0,0.0,5.77418141918
 08/09  08:00:00,102.087628332,7.79031837898,29.9675072563,0.0,23.6694662846,40.6342015617,11.6103623736,0.0,0.0,11.6103623736
 08/09  09:00:00,102.52819701,7.91025938068,35.2942686842,0.0,23.6694662846,35.6302164847,35.4124544175,0.0,18.025,17.3874544175
 08/09  10:00:00,86.0181106542,7.81527709847,36.4750676829,0.0,18.7433767983,22.9618409725,29.6156026139,0.0,18.025,11.5906026139
 08/09  11:00:00,89.3863582182,8.02955276924,39.6304761864,0.0,18.7433767983,22.9618409725,29.6061563213,0.0,18.025,11.5811563213
 08/09  12:00:00,93.2559410095,8.29173479937,43.1944271446,0.0,18.5889407304,23.1597249699,23.8240221145,0.0,18.025,5.7990221145
 08/09  13:00:00,96.8107289749,8.55369931317,46.2407507788,0.0,18.7433767983,23.2517909448,29.6072607122,0.0,18.025,11.5822607122
 08/09  14:00:00,100.461491113,8.80102159802,49.6441908364,0.0,18.7433767983,23.2517909448,29.606748388,0.0,18.025,11.581748388
 08/09  15:00:00,102.79539879,8.998575542,52.0704942013,0.0,18.7433767983,22.9618409725,29.6063026563,0.0,18.025,11.5813026563
 08/09  16:00:00,105.137993664,8.99618240965,49.9642304634,0.0,18.7433767983,27.431320555,23.774154576,0.0,18.025,5.74915457596
 08/09  17:00:00,115.836419091,9.23877294081,48.2326485313,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/09  18:00:00,121.721152733,9.38842278801,47.4649156028,0.0,27.5259009287,37.3340067412,5.7635748126,0.0,0.0,5.7635748126
 08/09  19:00:00,121.537410267,9.3755140172,44.9675808701,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 08/09  20:00:00,131.912617765,9.34982031016,41.562315606,0.0,36.5179666069,38.8247702939,5.75716270651,0.0,0.0,5.75716270651
 08/09  21:00:00,126.069705804,9.23493948436,39.4668682926,0.0,32.965339924,36.8579353714,5.76575408781,0.0,0.0,5.76575408781
 08/09  22:00:00,97.0227702484,8.64301808788,34.5578563583,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 08/09  23:00:00,71.7545087449,8.08201114127,29.4020066417,0.0,15.0252895274,11.7056064465,5.75031372731,0.0,0.0,5.75031372731
 08/09  24:00:00,63.1579775951,7.79784181349,26.1150118022,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/10  01:00:00,59.069373519,7.60445329,23.7800828671,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/10  02:00:00,54.9025737499,7.43311505447,21.6441715071,0.0,8.25718729233,10.0299323277,5.74717055267,0.0,0.0,5.74717055267
 08/10  03:00:00,53.8550000197,7.33833717166,20.6913879354,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/10  04:00:00,55.2984078055,7.29920307165,20.5677199414,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/10  05:00:00,62.1573930946,7.28833352635,19.8590667312,0.0,12.1011305571,15.3678112995,5.75546782018,0.0,0.0,5.75546782018
 08/10  06:00:00,95.4761927636,7.83543967111,23.1044616247,0.0,19.7275818095,37.2640762949,5.76469537436,0.0,0.0,5.76469537436
 08/10  07:00:00,111.062055259,8.24252896587,27.216682066,0.0,24.3117294858,51.2795993405,5.77416857931,0.0,0.0,5.77416857931
 08/10  08:00:00,102.359709312,7.80891628918,30.2209743954,0.0,23.6694662846,40.6342015617,11.6125250853,0.0,0.0,11.6125250853
 08/10  09:00:00,102.123403244,7.90895888966,34.8907633243,0.0,23.6694662846,35.6302164847,29.6245172119,0.0,18.025,11.5995172119
 08/10  10:00:00,83.4419583254,7.71618148378,33.9980037746,0.0,18.7433767983,22.9618409725,29.6159573411,0.0,18.025,11.5909573411
 08/10  11:00:00,85.7527133659,7.84493829058,36.1814396089,0.0,18.7433767983,22.9618409725,29.6070967056,0.0,18.025,11.5820967056
 08/10  12:00:00,88.0684705908,7.97711462161,38.3215722228,0.0,18.5889407304,23.1597249699,29.6059839773,0.0,18.025,11.5809839773
 08/10  13:00:00,90.5515568685,8.14057640447,40.3946947693,0.0,18.7433767983,23.2517909448,29.6062937332,0.0,18.025,11.5812937332
 08/10  14:00:00,92.079883618,8.28090599257,41.7826920543,0.0,18.7433767983,23.2517909448,29.6050489577,0.0,18.025,11.5800489577
 08/10  15:00:00,92.7740625242,8.38886862957,42.6588577656,0.0,18.7433767983,22.9618409725,29.6045987259,0.0,18.025,11.5795987259
 08/10  16:00:00,97.7076978741,8.50830022432,43.0218200338,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/10  17:00:00,110.349994784,8.82856669354,43.1564062665,0.0,17.6635504202,40.6971502883,5.75328738803,0.0,0.0,5.75328738803
 08/10  18:00:00,117.162566001,9.04816487919,43.2465748346,0.0,27.5259009287,37.3340067412,5.76363724638,0.0,0.0,5.76363724638
 08/10  19:00:00,118.841108801,9.15864212759,42.488145025,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 08/10  20:00:00,130.425395027,9.21493612812,40.2099532105,0.0,36.5179666069,38.8247702939,5.75700027674,0.0,0.0,5.75700027674
 08/10  21:00:00,124.68741747,9.10770445888,38.2118014356,0.0,32.965339924,36.8579353714,5.76566833212,0.0,0.0,5.76566833212
 08/10  22:00:00,94.322039528,8.46824333208,32.0318946161,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 08/10  23:00:00,66.609438347,7.81313696395,24.5257943996,0.0,15.0252895274,11.7056064465,5.75132794482,0.0,0.0,5.75132794482
 08/10  24:00:00,56.9551090477,7.47927870891,20.2306979212,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/11  01:00:00,52.1520486384,7.25306002514,17.2141529499,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/11  02:00:00,48.7453575604,7.10538371388,15.8146862908,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/11  03:00:00,48.309654957,7.0350923685,15.4492728738,0.0,8.25718729233,10.0299323277,5.74719189297,0.0,0.0,5.74719189297
 08/11  04:00:00,48.361805498,6.93780226017,13.9925120122,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/11  05:00:00,55.2044948468,6.8946551169,13.2998434425,0.0,12.1011305571,15.3678112995,5.75544460466,0.0,0.0,5.75544460466
 08/11  06:00:00,89.9186975391,7.47588296603,17.9065104779,0.0,19.7275818095,37.2640762949,0.02,0.0,0.0,0.02
 08/11  07:00:00,106.288112824,7.92346423482,22.7617747697,0.0,24.3117294858,51.2795993405,5.77450915269,0.0,0.0,5.77450915269
 08/11  08:00:00,99.2088658136,7.55912499568,27.3198996642,0.0,23.6694662846,40.6342015617,17.4088666624,0.0,0.0,17.4088666624
 08/11  09:00:00,100.163990359,7.70963217656,33.1306682899,0.0,23.6694662846,35.6302164847,29.6245066027,0.0,18.025,11.5995066027
 08/11  10:00:00,83.4963417267,7.62117596117,34.1473817162,0.0,18.7433767983,22.9618409725,29.6163668765,0.0,18.025,11.5913668765
 08/11  11:00:00,87.0121686624,7.85434727816,37.4314791765,0.0,18.7433767983,22.9618409725,29.6074710731,0.0,18.025,11.5824710731
 08/11  12:00:00,90.2884984608,8.09983461211,40.4188731193,0.0,18.5889407304,23.1597249699,29.6058194558,0.0,18.025,11.5808194558
 08/11  13:00:00,93.3607394558,8.33892611415,43.005520489,0.0,18.7433767983,23.2517909448,29.6057881512,0.0,18.025,11.5807881512
 08/11  14:00:00,96.7654374535,8.58284193983,46.1663025689,0.0,18.7433767983,23.2517909448,29.6038071011,0.0,18.025,11.5788071011
 08/11  15:00:00,97.2770006554,8.69075316794,46.8599045236,0.0,18.7433767983,22.9618409725,29.6072499656,0.0,18.025,11.5822499656
 08/11  16:00:00,91.5519826317,8.29376364278,37.0806471002,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/11  17:00:00,97.9968861176,8.25401399131,31.3778360651,0.0,17.6635504202,40.6971502883,5.75327406392,0.0,0.0,5.75327406392
 08/11  18:00:00,104.377410955,8.34788878331,31.1616903562,0.0,27.5259009287,37.3340067412,5.76350301865,0.0,0.0,5.76350301865
 08/11  19:00:00,109.242991411,8.53590714996,33.512741936,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 08/11  20:00:00,124.507232585,8.79458991109,34.7121251996,0.0,36.5179666069,38.8247702939,5.75706606347,0.0,0.0,5.75706606347
 08/11  21:00:00,118.298330633,8.72002861944,32.2103778958,0.0,32.965339924,36.8579353714,5.76561132,0.0,0.0,5.76561132
 08/11  22:00:00,88.1281764624,8.10170252361,26.2045507755,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 08/11  23:00:00,62.392145993,7.55328058856,20.5683553741,0.0,15.0252895274,11.7056064465,5.75131697206,0.0,0.0,5.75131697206
 08/11  24:00:00,53.2226846001,7.25566330015,16.7218743781,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/12  01:00:00,52.0496562423,7.08094279884,14.5243932266,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/12  02:00:00,45.6841957302,6.89244160402,12.9664674402,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/12  03:00:00,44.7923531403,6.80293456812,12.1641210893,0.0,8.25718729233,10.0299323277,5.74702545673,0.0,0.0,5.74702545673
 08/12  04:00:00,45.4818364007,6.7252067329,11.3251262302,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/12  05:00:00,49.0131615964,6.66287308279,10.7608814781,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 08/12  06:00:00,70.4435682604,6.80715764914,11.9517549531,0.0,18.5082010057,25.6353820695,5.755159628,0.0,0.0,5.755159628
 08/12  07:00:00,83.6862504071,7.23050881779,15.9737249283,0.0,19.4083231844,41.0650158608,5.76606706821,0.0,0.0,5.76606706821
 08/12  08:00:00,117.576576837,7.87818123134,25.3411007606,0.0,26.3286599382,57.9988325916,11.6340360353,0.0,0.0,11.6340360353
 08/12  09:00:00,105.885277835,7.73736012221,28.9426254324,0.0,26.3286599382,42.8504436482,35.4308180014,0.0,18.025,17.4058180014
 08/12  10:00:00,80.3260069552,7.40198561215,27.711568598,0.0,21.7447113004,23.4437158914,29.6251489985,0.0,18.025,11.6001489985
 08/12  11:00:00,80.170468156,7.52384950005,29.8951211337,0.0,19.3027497915,23.426170988,29.6156571608,0.0,18.025,11.5906571608
 08/12  12:00:00,83.1214658455,7.73725838995,32.4897492825,0.0,19.1483137236,23.7250123474,29.605709609,0.0,18.025,11.580709609
 08/12  13:00:00,86.358012771,7.92127154962,35.3967385369,0.0,19.3027497915,23.7161209604,29.6041077882,0.0,18.025,11.5791077882
 08/12  14:00:00,87.5523807219,8.0145840971,36.4977936838,0.0,19.3027497915,23.7161209604,29.603537469,0.0,18.025,11.578537469
 08/12  15:00:00,88.3124694051,8.11243287312,37.4499849882,0.0,19.3027497915,23.426170988,29.6079243035,0.0,18.025,11.5829243035
 08/12  16:00:00,92.3147906705,8.14001303492,36.9734957153,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/12  17:00:00,98.5425121449,8.27748934839,34.4416405878,0.0,18.2229234133,37.5968344597,5.75132922349,0.0,0.0,5.75132922349
 08/12  18:00:00,113.324857718,8.58297093009,34.9656337402,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 08/12  19:00:00,114.199162845,8.75544351741,35.5565696462,0.0,36.8143715336,33.066984531,5.75746333373,0.0,0.0,5.75746333373
 08/12  20:00:00,123.328336557,8.83447063472,33.7146601555,0.0,36.3493007332,38.7721355839,0.02,0.0,0.0,0.02
 08/12  21:00:00,119.566580918,8.65374634302,30.3674693027,0.0,36.1807251679,36.8228455648,5.75755603691,0.0,0.0,5.75755603691
 08/12  22:00:00,92.1625007277,8.08446300192,24.8543813906,0.0,31.0351095914,20.6438685092,5.76599309667,0.0,0.0,5.76599309667
 08/12  23:00:00,64.4140446409,7.56501271719,20.1772932836,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 08/12  24:00:00,56.2142649595,7.35762466732,18.4115842173,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/13  01:00:00,54.0721877217,7.19726275866,16.3111646194,0.0,12.925468867,10.100111941,5.74724363948,0.0,0.0,5.74724363948
 08/13  02:00:00,46.220405692,6.9562394638,13.3194549616,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/13  03:00:00,43.798142057,6.7634921387,11.0899375527,0.0,8.34152022915,10.0650221343,0.0495489786313,0.0295489786313,0.0,0.02
 08/13  04:00:00,44.272563114,6.65810015999,10.0635175047,0.0,8.34152022915,11.6705166398,5.74923728267,0.0,0.0,5.74923728267
 08/13  05:00:00,48.7047565764,6.64020925009,10.3557023435,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 08/13  06:00:00,70.4159411559,6.81921489068,11.9120721152,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 08/13  07:00:00,83.0173310241,7.18921385234,15.2266632369,0.0,19.4926561212,41.1001056674,5.76620379247,0.0,0.0,5.76620379247
 08/13  08:00:00,115.78962764,7.78601545296,23.6462832326,0.0,26.3286599382,57.9988325916,17.4424207468,0.0,0.0,17.4424207468
 08/13  09:00:00,102.678310406,7.59927896704,25.9931364526,0.0,26.2443270014,42.8153538416,29.6382288939,0.0,18.025,11.6132288939
 08/13  10:00:00,77.8930029139,7.3127978544,25.367739382,0.0,21.7447113004,23.4437158914,35.4155673889,0.0,18.025,17.3905673889
 08/13  11:00:00,77.7881216115,7.45506462778,27.5218370596,0.0,19.3449162599,23.4437158914,29.6155655614,0.0,18.025,11.5905655614
 08/13  12:00:00,79.7004648678,7.62168319397,29.1246080568,0.0,19.190480192,23.7425572507,29.6063828965,0.0,18.025,11.5813828965
 08/13  13:00:00,80.8784459667,7.7215213421,30.1766270124,0.0,19.260583323,23.698576057,29.6060116895,0.0,18.025,11.5810116895
 08/13  14:00:00,82.0991668153,7.82923598179,31.289633026,0.0,19.260583323,23.698576057,29.6056617481,0.0,18.025,11.5806617481
 08/13  15:00:00,84.5092589149,7.99219850389,33.826712414,0.0,19.260583323,23.4086260847,29.6053133919,0.0,18.025,11.5803133919
 08/13  16:00:00,89.317289762,8.07533867722,34.1003649212,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/13  17:00:00,96.7968108211,8.25759485003,32.7755477997,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 08/13  18:00:00,111.328582728,8.52797973546,33.1437345015,0.0,32.6059821062,37.0465235296,5.75347652245,0.0,0.0,5.75347652245
 08/13  19:00:00,110.655888671,8.60213366924,32.1666092349,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 08/13  20:00:00,121.083727669,8.70489441662,31.4801683215,0.0,36.43363367,38.8072253906,5.75715590807,0.0,0.0,5.75715590807
 08/13  21:00:00,118.235601806,8.58222914217,29.2274238091,0.0,36.0963922311,36.7877557581,5.75761114118,0.0,0.0,5.75761114118
 08/13  22:00:00,90.4276633722,8.00730692087,23.3161121513,0.0,30.9507766546,20.6087787026,0.02,0.0,0.0,0.02
 08/13  23:00:00,62.8495400451,7.49723185196,18.6805358288,0.0,17.4250845679,11.7056064465,5.75567776102,0.0,0.0,5.75567776102
 08/13  24:00:00,53.9863791987,7.26582791128,16.1560796024,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/14  01:00:00,48.9848157865,7.06947586019,14.2304788563,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/14  02:00:00,45.4963391024,6.91536256488,12.7556701356,0.0,8.25718729233,10.0299323277,5.7472324524,0.0,0.0,5.7472324524
 08/14  03:00:00,44.4421023251,6.81571692442,11.8010908746,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/14  04:00:00,45.6650577827,6.76556658559,11.4679762884,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/14  05:00:00,53.5251789649,6.78022819981,11.73490953,0.0,12.1011305571,15.3678112995,5.75569322131,0.0,0.0,5.75569322131
 08/14  06:00:00,87.7392764416,7.33768905656,15.8652065488,0.0,19.7275818095,37.2640762949,5.76631278745,0.0,0.0,5.76631278745
 08/14  07:00:00,103.139808813,7.75039040661,19.7864627089,0.0,24.3117294858,51.2795993405,5.77484826177,0.0,0.0,5.77484826177
 08/14  08:00:00,92.9384730969,7.29508292031,21.313494564,0.0,23.6694662846,40.6342015617,11.6132895226,0.0,0.0,11.6132895226
 08/14  09:00:00,92.4283994043,7.36528484689,25.7393750739,0.0,23.6694662846,35.6302164847,29.625637004,0.0,18.025,11.600637004
 08/14  10:00:00,75.3255475778,7.2479169819,26.3498148479,0.0,18.7433767983,22.9618409725,35.4028224356,0.0,18.025,17.3778224356
 08/14  11:00:00,78.2004339368,7.42925033533,29.0448201619,0.0,18.7433767983,22.9618409725,26.0588576879,0.0,18.025,8.03385768789
 08/14  12:00:00,79.6677443993,7.54702836014,30.3509036794,0.0,18.5889407304,23.1597249699,27.3744094905,0.0,18.025,9.34940949053
 08/14  13:00:00,81.3610606513,7.63414988794,31.7105979428,0.0,18.7433767983,23.2517909448,29.6082886663,0.0,18.025,11.5832886663
 08/14  14:00:00,80.27549198,7.580667353,30.6785119445,0.0,18.7433767983,23.2517909448,29.6079765525,0.0,18.025,11.5829765525
 08/14  15:00:00,78.0592535854,7.50543032948,28.8274604391,0.0,18.7433767983,22.9618409725,29.6076667868,0.0,18.025,11.5826667868
 08/14  16:00:00,81.6832869899,7.50663419646,27.9990377381,0.0,18.7433767983,27.431320555,23.7742630795,0.0,18.025,5.7492630795
 08/14  17:00:00,94.2671879195,7.80808803812,28.0940507623,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/14  18:00:00,100.403843399,7.99165195163,27.5442819171,0.0,27.5259009287,37.3340067412,5.76399608382,0.0,0.0,5.76399608382
 08/14  19:00:00,102.458852938,8.09110633814,27.1733545657,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 08/14  20:00:00,116.473634737,8.28977456369,27.1833144457,0.0,36.5179666069,38.8247702939,5.75783885469,0.0,0.0,5.75783885469
 08/14  21:00:00,112.442553546,8.31028077355,26.7642715918,0.0,32.965339924,36.8579353714,5.76593874308,0.0,0.0,5.76593874308
 08/14  22:00:00,83.0197532651,7.75397465383,21.4437946636,0.0,25.6355707503,20.6438685092,5.75992785806,0.0,0.0,5.75992785806
 08/14  23:00:00,57.6247371011,7.22226933811,16.1319433182,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/14  24:00:00,49.6653443296,6.96523404812,13.4549486861,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/15  01:00:00,46.2889538184,6.80427047809,11.7998119504,0.0,10.0992000411,10.047477231,5.7471875387,0.0,0.0,5.7471875387
 08/15  02:00:00,42.9657591954,6.66885318694,10.4715981395,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/15  03:00:00,42.3850556816,6.60930947198,9.95044683377,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/15  04:00:00,44.0090627857,6.59165594616,9.98588059945,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/15  05:00:00,52.2685217549,6.63848327949,10.6199869429,0.0,12.1011305571,15.3678112995,5.75573353175,0.0,0.0,5.75573353175
 08/15  06:00:00,87.2365154272,7.25397038486,15.4461377863,0.0,19.7275818095,37.2640762949,5.76644774389,0.0,0.0,5.76644774389
 08/15  07:00:00,103.900705,7.73970301603,20.5580168499,0.0,24.3117294858,51.2795993405,5.77500499372,0.0,0.0,5.77500499372
 08/15  08:00:00,95.5914182887,7.34072198377,23.9207777968,0.0,23.6694662846,40.6342015617,11.614547819,0.0,0.0,11.614547819
 08/15  09:00:00,96.5879381322,7.49591960703,29.7682637379,0.0,23.6694662846,35.6302164847,35.4140329576,0.0,18.025,17.3890329576
 08/15  10:00:00,79.0890673905,7.37189071749,29.9893484313,0.0,18.7433767983,22.9618409725,29.6169503411,0.0,18.025,11.5919503411
 08/15  11:00:00,81.7175364527,7.56032884723,32.4308373074,0.0,18.7433767983,22.9618409725,29.6082193385,0.0,18.025,11.5832193385
 08/15  12:00:00,85.4219474749,7.80558436855,35.8465442508,0.0,18.5889407304,23.1597249699,29.605172686,0.0,18.025,11.580172686
 08/15  13:00:00,87.6858853566,7.98997391865,37.6795897276,0.0,18.7433767983,23.2517909448,29.6048981784,0.0,18.025,11.5798981784
 08/15  14:00:00,89.8236072614,8.15300594852,39.654279573,0.0,18.7433767983,23.2517909448,29.6046278504,0.0,18.025,11.5796278504
 08/15  15:00:00,90.8596987765,8.29040349978,40.8429235644,0.0,18.7433767983,22.9618409725,24.0855895574,0.0,18.025,6.06058955742
 08/15  16:00:00,95.0487292185,8.36429132151,40.5068242568,0.0,18.7433767983,27.431320555,23.5154432263,0.0,18.025,5.49044322635
 08/15  17:00:00,108.390342388,8.71729803821,41.3079842289,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/15  18:00:00,115.402493151,8.92810744417,41.606459662,0.0,27.5259009287,37.3340067412,5.76409358287,0.0,0.0,5.76409358287
 08/15  19:00:00,116.277607893,8.96321272521,40.1199778494,0.0,33.8341110165,33.3544677425,5.75787399353,0.0,0.0,5.75787399353
 08/15  20:00:00,129.540956852,8.99824464,37.6581588704,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 08/15  21:00:00,119.69735755,8.81917064443,33.5101651293,0.0,32.965339924,36.8579353714,5.76620596212,0.0,0.0,5.76620596212
 08/15  22:00:00,87.9635656275,8.13873811321,26.0028192205,0.0,25.6355707503,20.6438685092,5.75999862921,0.0,0.0,5.75999862921
 08/15  23:00:00,62.1286095516,7.57353563294,20.2845455497,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/15  24:00:00,53.9411339426,7.31385750722,17.3820995694,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/16  01:00:00,50.934720229,7.16778201423,16.0820606574,0.0,10.0992000411,10.047477231,5.74733534835,0.0,0.0,5.74733534835
 08/16  02:00:00,48.1822619423,7.05961317485,15.2973413071,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/16  03:00:00,48.4556760605,7.02494526594,15.6054245399,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/16  04:00:00,51.2501321399,7.04060790399,16.7779803213,0.0,8.25718729233,11.6354268332,1.88743174675,0.0,0.0,1.88743174675
 08/16  05:00:00,59.8571107872,7.10114188594,17.7459163775,0.0,12.1011305571,15.3678112995,3.88528457482,0.0,0.0,3.88528457482
 08/16  06:00:00,95.4582234723,7.75133863848,23.1704523709,0.0,19.7275818095,37.2640762949,5.76658915239,0.0,0.0,5.76658915239
 08/16  07:00:00,111.426188086,8.21804533654,27.6051266869,0.0,24.3117294858,51.2795993405,5.77526183929,0.0,0.0,5.77526183929
 08/16  08:00:00,100.367403739,7.70059908357,28.3368598861,0.0,23.6694662846,40.6342015617,11.6150064056,0.0,0.0,11.6150064056
 08/16  09:00:00,100.118870061,7.79918792905,32.9959175417,0.0,23.6694662846,35.6302164847,35.4135879323,0.0,18.025,17.3885879323
 08/16  10:00:00,83.9023494309,7.72229430306,34.4522119779,0.0,18.7433767983,22.9618409725,29.6174880584,0.0,18.025,11.5924880584
 08/16  11:00:00,86.9193226115,7.91374196888,37.2792013024,0.0,18.7433767983,22.9618409725,29.6083108419,0.0,18.025,11.5833108419
 08/16  12:00:00,90.3726483409,8.13130016492,40.4715231423,0.0,18.5889407304,23.1597249699,29.6072196755,0.0,18.025,11.5822196755
 08/16  13:00:00,93.6254532857,8.35114984321,43.2579746171,0.0,18.7433767983,23.2517909448,29.6069949608,0.0,18.025,11.5819949608
 08/16  14:00:00,94.35860495,8.45249199407,43.8897838008,0.0,18.7433767983,23.2517909448,29.6067619199,0.0,18.025,11.5817619199
 08/16  15:00:00,93.3362229226,8.486757208,43.1230865644,0.0,18.7433767983,22.9618409725,29.606532947,0.0,18.025,11.581532947
 08/16  16:00:00,98.5915935097,8.58809323917,43.8258832676,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/16  17:00:00,110.437674028,8.84976081677,43.2228229321,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/16  18:00:00,115.815688075,8.99270452654,41.9550402187,0.0,27.5259009287,37.3340067412,5.76421014452,0.0,0.0,5.76421014452
 08/16  19:00:00,117.491391685,9.05183762861,41.2451181502,0.0,33.8341110165,33.3544677425,5.75754286912,0.0,0.0,5.75754286912
 08/16  20:00:00,132.136147933,9.15676739162,40.0948030822,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 08/16  21:00:00,124.407412659,9.0708521698,37.9685202344,0.0,32.965339924,36.8579353714,5.76661392488,0.0,0.0,5.76661392488
 08/16  22:00:00,94.1671147815,8.4495113243,31.8955802192,0.0,25.6355707503,20.6438685092,5.76000263276,0.0,0.0,5.76000263276
 08/16  23:00:00,67.8556785403,7.85961941816,25.7255160423,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/16  24:00:00,59.5102781362,7.58668301047,22.6784004311,0.0,11.6412384099,10.0650221343,5.74946976221,0.0,0.0,5.74946976221
 08/17  01:00:00,55.599802897,7.40204289931,20.5128877236,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/17  02:00:00,50.7709540257,7.21088958824,17.7347524135,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/17  03:00:00,47.6365024142,7.03686965675,14.7743132542,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/17  04:00:00,47.3169211978,6.89387324445,12.9914935467,0.0,8.25718729233,11.6354268332,5.74944611639,0.0,0.0,5.74944611639
 08/17  05:00:00,54.7616693936,6.87508871419,12.876521722,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/17  06:00:00,89.0893174067,7.43228353007,17.1205800775,0.0,19.7275818095,37.2640762949,5.76652310306,0.0,0.0,5.76652310306
 08/17  07:00:00,104.505443303,7.83468999598,21.067699163,0.0,24.3117294858,51.2795993405,5.77528290914,0.0,0.0,5.77528290914
 08/17  08:00:00,96.381092607,7.43086974278,24.6202502685,0.0,23.6694662846,40.6342015617,17.4118425629,0.0,0.0,17.4118425629
 08/17  09:00:00,98.1600988341,7.6096779934,31.2266399881,0.0,23.6694662846,35.6302164847,29.6255055302,0.0,18.025,11.6005055302
 08/17  10:00:00,81.4583639626,7.54204654791,32.1884647058,0.0,18.7433767983,22.9618409725,29.6181765101,0.0,18.025,11.5931765101
 08/17  11:00:00,84.4157134081,7.76170350864,34.927622509,0.0,18.7433767983,22.9618409725,29.608469413,0.0,18.025,11.583469413
 08/17  12:00:00,87.6457361289,8.00223995258,37.8736594764,0.0,18.5889407304,23.1597249699,29.6064594466,0.0,18.025,11.5814594466
 08/17  13:00:00,90.3535693534,8.20722376749,40.1300077244,0.0,18.7433767983,23.2517909448,29.605072782,0.0,18.025,11.580072782
 08/17  14:00:00,92.3983630627,8.37492609532,42.0070994147,0.0,18.7433767983,23.2517909448,29.6069363395,0.0,18.025,11.5819363395
 08/17  15:00:00,92.6983840553,8.47596304917,42.4960341435,0.0,18.7433767983,22.9618409725,29.6093459617,0.0,18.025,11.5843459617
 08/17  16:00:00,97.255061692,8.54912138349,42.5283214733,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/17  17:00:00,111.274466456,8.91624924943,43.9931108399,0.0,17.6635504202,40.6971502883,5.75361119735,0.0,0.0,5.75361119735
 08/17  18:00:00,118.337181878,9.14056313277,44.3286567041,0.0,27.5259009287,37.3340067412,5.76423321951,0.0,0.0,5.76423321951
 08/17  19:00:00,119.372775822,9.20148428146,42.9768578343,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 08/17  20:00:00,134.123437622,9.30159019335,41.9372368612,0.0,36.5179666069,38.8247702939,5.75773356014,0.0,0.0,5.75773356014
 08/17  21:00:00,126.232757602,9.1963161894,39.6683725343,0.0,32.965339924,36.8579353714,5.76662328313,0.0,0.0,5.76662328313
 08/17  22:00:00,93.8811528873,8.47328306693,31.5858460636,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 08/17  23:00:00,67.676917833,7.86865105303,25.537693784,0.0,15.0252895274,11.7056064465,5.75169431462,0.0,0.0,5.75169431462
 08/17  24:00:00,58.6541349724,7.56591474391,21.8430330834,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/18  01:00:00,54.6730961098,7.37551309461,19.6127061203,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/18  02:00:00,51.6133817638,7.24279440331,18.5452590054,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/18  03:00:00,49.2206258501,7.1069645348,16.2883294799,0.0,8.25718729233,10.0299323277,5.7473363044,0.0,0.0,5.7473363044
 08/18  04:00:00,47.8491637207,6.93321627377,13.4844005231,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/18  05:00:00,54.8020149521,6.88501321348,12.9069074697,0.0,12.1011305571,15.3678112995,5.75598638417,0.0,0.0,5.75598638417
 08/18  06:00:00,89.0498855274,7.43324767239,17.0801658595,0.0,19.7275818095,37.2640762949,0.02,0.0,0.0,0.02
 08/18  07:00:00,104.597035367,7.84318904098,21.1507476454,0.0,24.3117294858,51.2795993405,11.5299524857,0.0,0.0,11.5299524857
 08/18  08:00:00,97.4378476527,7.47588913933,25.6319704408,0.0,23.6694662846,40.6342015617,11.6151430179,0.0,0.0,11.6151430179
 08/18  09:00:00,99.5156845089,7.66260371849,32.5292799239,0.0,23.6694662846,35.6302164847,29.6270438057,0.0,18.025,11.6020438057
 08/18  10:00:00,82.6063684578,7.57633040424,33.3021717352,0.0,18.7433767983,22.9618409725,29.6177002253,0.0,18.025,11.5927002253
 08/18  11:00:00,86.0873463071,7.83046927161,36.5304813797,0.0,18.7433767983,22.9618409725,29.6090913999,0.0,18.025,11.5840913999
 08/18  12:00:00,89.8111028468,8.10680097,39.9344576033,0.0,18.5889407304,23.1597249699,29.6088428397,0.0,18.025,11.5838428397
 08/18  13:00:00,92.8332742451,8.34095396972,42.475974627,0.0,18.7433767983,23.2517909448,29.6086933575,0.0,18.025,11.5836933575
 08/18  14:00:00,94.4796182257,8.47843219798,43.9848405727,0.0,18.7433767983,23.2517909448,29.6085291698,0.0,18.025,11.5835291698
 08/18  15:00:00,96.1767109586,8.62615225748,45.8241630867,0.0,18.7433767983,22.9618409725,29.6083885409,0.0,18.025,11.5833885409
 08/18  16:00:00,100.685058412,8.71417334983,45.7932354042,0.0,18.7433767983,27.431320555,23.7744646971,0.0,18.025,5.74946469712
 08/18  17:00:00,111.694843133,8.95075046596,44.3789919225,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/18  18:00:00,119.613845085,9.20250403864,45.5433389838,0.0,27.5259009287,37.3340067412,5.7643848091,0.0,0.0,5.7643848091
 08/18  19:00:00,121.694451089,9.31461983078,45.185371992,0.0,33.8341110165,33.3544677425,2.48889465976,0.0,0.0,2.48889465976
 08/18  20:00:00,134.69543012,9.34352501712,42.4672925509,0.0,36.5179666069,38.8247702939,3.28783780006,0.0,0.0,3.28783780006
 08/18  21:00:00,126.48538798,9.2180780881,39.8992092591,0.0,32.965339924,36.8579353714,5.76652388002,0.0,0.0,5.76652388002
 08/18  22:00:00,95.987950537,8.57293361405,33.5929551749,0.0,25.6355707503,20.6438685092,5.76023178757,0.0,0.0,5.76023178757
 08/18  23:00:00,70.276441199,8.00006685319,28.0058104707,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/18  24:00:00,62.1593549864,7.73779067144,25.1763670604,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/19  01:00:00,60.9137744723,7.58173685251,22.8876580609,0.0,12.8411359301,10.0650221343,5.74742884669,0.0,0.0,5.74742884669
 08/19  02:00:00,53.0796663348,7.35377874846,19.900556834,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/19  03:00:00,50.3244435391,7.19193739665,17.3071808596,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/19  04:00:00,49.3934251407,7.04507870672,14.9167816839,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/19  05:00:00,52.7865987574,6.95436792352,14.2427352197,0.0,8.71707943955,15.3327214929,5.75079551326,0.0,0.0,5.75079551326
 08/19  06:00:00,75.370910234,7.15420930974,16.5319664036,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 08/19  07:00:00,88.6882321184,7.56856198627,20.6374832269,0.0,19.4083231844,41.0650158608,5.76703050576,0.0,0.0,5.76703050576
 08/19  08:00:00,124.29917782,8.23668262082,31.7049655012,0.0,26.3286599382,57.9988325916,17.4465257708,0.0,0.0,17.4465257708
 08/19  09:00:00,112.464057487,8.12544603382,35.1331543108,0.0,26.3286599382,42.8504436482,29.6407161265,0.0,18.025,11.6157161265
 08/19  10:00:00,86.3452944613,7.78719366484,33.345538762,0.0,21.7447113004,23.4437158914,35.4178208937,0.0,18.025,17.3928208937
 08/19  11:00:00,86.9756787425,7.97441683584,36.2496806997,0.0,19.3027497915,23.426170988,29.6181163462,0.0,18.025,11.5931163462
 08/19  12:00:00,90.3740237592,8.22161764678,39.2578941265,0.0,19.1483137236,23.7250123474,29.6089532969,0.0,18.025,11.5839532969
 08/19  13:00:00,94.2170088905,8.46207942713,42.71487194,0.0,19.3027497915,23.7161209604,29.6088297003,0.0,18.025,11.5838297003
 08/19  14:00:00,96.4301106856,8.62475816506,44.7652950395,0.0,19.3027497915,23.7161209604,29.6087320716,0.0,18.025,11.5837320716
 08/19  15:00:00,96.0928775686,8.67199987644,44.6707701757,0.0,19.3027497915,23.426170988,29.6086367749,0.0,18.025,11.5836367749
 08/19  16:00:00,99.8988059595,8.69048333414,44.0069792547,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/19  17:00:00,108.849517929,8.91983109206,44.1062316428,0.0,18.2229234133,37.5968344597,5.75168303754,0.0,0.0,5.75168303754
 08/19  18:00:00,124.574736829,9.25558006377,45.5428070753,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 08/19  19:00:00,124.07105844,9.36585098101,44.8179457246,0.0,36.8143715336,33.066984531,5.75799707032,0.0,0.0,5.75799707032
 08/19  20:00:00,134.601831612,9.40066979116,42.537836214,0.0,36.3493007332,38.7721355839,0.02,0.0,0.0,0.02
 08/19  21:00:00,129.217015075,9.21645599527,39.4550769081,0.0,36.1807251679,36.8228455648,5.7582688764,0.0,0.0,5.7582688764
 08/19  22:00:00,102.119932603,8.65354131979,34.2425623905,0.0,31.0351095914,20.6438685092,5.76678248476,0.0,0.0,5.76678248476
 08/19  23:00:00,73.5453145398,8.09136869775,28.7821057918,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 08/19  24:00:00,63.6839058559,7.81358492745,25.4252062927,0.0,12.8411359301,10.0650221343,5.74956304593,0.0,0.0,5.74956304593
 08/20  01:00:00,61.601462591,7.64169481157,23.3959639162,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/20  02:00:00,54.7207404275,7.44465940554,21.3313252896,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/20  03:00:00,53.0734638036,7.3297633309,19.7989423695,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/20  04:00:00,54.0009739596,7.26952649298,19.180440703,0.0,8.34152022915,11.6705166398,5.74955541829,0.0,0.0,5.74955541829
 08/20  05:00:00,58.4699359111,7.24326866601,19.5177509631,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 08/20  06:00:00,80.9983260961,7.46894091253,21.8446199596,0.0,18.5082010057,25.6353820695,5.75617988169,0.0,0.0,5.75617988169
 08/20  07:00:00,94.4283122729,7.89217111739,25.9345101362,0.0,19.4926561212,41.1001056674,0.02,0.0,0.0,0.02
 08/20  08:00:00,128.35707466,8.51855840101,35.4809521975,0.0,26.3286599382,57.9988325916,17.4473611674,0.0,0.0,17.4473611674
 08/20  09:00:00,114.388871147,8.31780598766,36.9850101869,0.0,26.2443270014,42.8153538416,35.4377265657,0.0,18.025,17.4127265657
 08/20  10:00:00,88.6567517945,7.97789615507,35.4662725296,0.0,21.7447113004,23.4437158914,29.6278242443,0.0,18.025,11.6028242443
 08/20  11:00:00,89.0354297621,8.12951999796,38.0946028534,0.0,19.3449162599,23.4437158914,29.6184275477,0.0,18.025,11.5934275477
 08/20  12:00:00,91.3857172545,8.30789628518,40.123586955,0.0,19.190480192,23.7425572507,29.6078724995,0.0,18.025,11.5828724995
 08/20  13:00:00,94.0962408127,8.49460440011,42.6212809966,0.0,19.260583323,23.698576057,29.6077827705,0.0,18.025,11.5827827705
 08/20  14:00:00,96.477269889,8.66958303394,44.8273315135,0.0,19.260583323,23.698576057,29.6065368497,0.0,18.025,11.5815368497
 08/20  15:00:00,97.7803372767,8.78880131554,46.3011305564,0.0,19.260583323,23.4086260847,29.6064939483,0.0,18.025,11.5814939483
 08/20  16:00:00,101.045894673,8.7854126038,45.1188378446,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/20  17:00:00,109.339355378,8.97982309556,44.5957803581,0.0,18.1807569449,37.5792895564,5.75170571996,0.0,0.0,5.75170571996
 08/20  18:00:00,125.306202706,9.32616287307,46.3231093617,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 08/20  19:00:00,125.031540741,9.43373751515,45.7105205378,0.0,36.8143715336,33.066984531,5.75783695296,0.0,0.0,5.75783695296
 08/20  20:00:00,136.862248337,9.53419415631,44.545283176,0.0,36.43363367,38.8072253906,0.02,0.0,0.0,0.02
 08/20  21:00:00,131.266076396,9.36180576164,41.4782054542,0.0,36.0963922311,36.7877557581,5.75834462562,0.0,0.0,5.75834462562
 08/20  22:00:00,103.579212877,8.75916473749,35.715611252,0.0,30.9507766546,20.6087787026,5.76710840536,0.0,0.0,5.76710840536
 08/20  23:00:00,74.8956340313,8.17716745474,30.0466010634,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 08/20  24:00:00,64.6226463879,7.87090111855,26.1871982461,0.0,12.925468867,10.100111941,5.74967495756,0.0,0.0,5.74967495756
 08/21  01:00:00,58.3419174089,7.61254322612,23.0444766272,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/21  02:00:00,53.8856713472,7.41526177654,20.6450668016,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/21  03:00:00,51.2448867347,7.25794478019,18.1615880128,0.0,8.25718729233,10.0299323277,5.74741213028,0.0,0.0,5.74741213028
