Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/21  04:00:00,51.8479398488,7.16703353548,17.2493239727,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/21  05:00:00,59.3908403569,7.16340897362,17.2173011324,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/21  06:00:00,94.0505637889,7.75612188103,21.7578803815,0.0,19.7275818095,37.2640762949,5.76731482333,0.0,0.0,5.76731482333
 08/21  07:00:00,110.529785522,8.20647602108,26.7201017129,0.0,24.3117294858,51.2795993405,5.77614483187,0.0,0.0,5.77614483187
 08/21  08:00:00,100.981755794,7.72345190746,28.9282349142,0.0,23.6694662846,40.6342015617,17.4156222089,0.0,0.0,17.4156222089
 08/21  09:00:00,100.883424084,7.82789464288,33.7316745809,0.0,23.6694662846,35.6302164847,29.6287594824,0.0,18.025,11.6037594824
 08/21  10:00:00,83.7550566906,7.73460396603,34.2925457521,0.0,18.7433767983,22.9618409725,29.6183159299,0.0,18.025,11.5933159299
 08/21  11:00:00,86.5397875358,7.92842524805,36.8849393512,0.0,18.7433767983,22.9618409725,29.610075372,0.0,18.025,11.585075372
 08/21  12:00:00,89.2434419457,8.13377675849,39.3397938886,0.0,18.5889407304,23.1597249699,29.6093963642,0.0,18.025,11.5843963642
 08/21  13:00:00,91.4905416895,8.31471039997,41.1594584801,0.0,18.7433767983,23.2517909448,29.6093683975,0.0,18.025,11.5843683975
 08/21  14:00:00,93.8765895378,8.48655240968,43.3736641694,0.0,18.7433767983,23.2517909448,29.6093717743,0.0,18.025,11.5843717743
 08/21  15:00:00,94.8567439315,8.60355071642,44.5267702165,0.0,18.7433767983,22.9618409725,29.6093743216,0.0,18.025,11.5843743216
 08/21  16:00:00,98.169268978,8.62903624017,43.3625551557,0.0,18.7433767983,27.431320555,23.7745349118,0.0,18.025,5.74953491179
 08/21  17:00:00,110.729145693,8.92414389085,43.4398590352,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/21  18:00:00,118.133285961,9.15245092318,44.1127564233,0.0,27.5259009287,37.3340067412,5.76489095534,0.0,0.0,5.76489095534
 08/21  19:00:00,120.166694533,9.24623359983,43.7259432261,0.0,33.8341110165,33.3544677425,5.7579763795,0.0,0.0,5.7579763795
 08/21  20:00:00,134.776564883,9.34195209165,42.5499464724,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 08/21  21:00:00,127.093570094,9.25573568487,40.4696496915,0.0,32.965339924,36.8579353714,5.76720148338,0.0,0.0,5.76720148338
 08/21  22:00:00,96.9511664178,8.63626113072,34.4927772733,0.0,25.6355707503,20.6438685092,5.75963673712,0.0,0.0,5.75963673712
 08/21  23:00:00,70.9811821711,8.04822861563,28.6623572267,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/21  24:00:00,62.4190075431,7.76276358576,25.4110140994,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/22  01:00:00,57.7783026048,7.54776384649,22.5456193858,0.0,10.0992000411,10.047477231,5.74749863286,0.0,0.0,5.74749863286
 08/22  02:00:00,53.5150906525,7.36465918728,20.325082265,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/22  03:00:00,51.2917491924,7.22773460377,18.2386665515,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/22  04:00:00,51.5380315293,7.13559202245,16.9708395332,0.0,8.25718729233,11.6354268332,5.74947343439,0.0,0.0,5.74947343439
 08/22  05:00:00,59.1234564291,7.13442344706,16.978884838,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/22  06:00:00,92.6904916067,7.67246720699,20.4814261439,0.0,19.7275818095,37.2640762949,5.76634268013,0.0,0.0,5.76634268013
 08/22  07:00:00,106.835763569,8.00857509653,23.2239510107,0.0,24.3117294858,51.2795993405,5.77617286243,0.0,0.0,5.77617286243
 08/22  08:00:00,97.1236888743,7.53557577562,25.2580155146,0.0,23.6694662846,40.6342015617,17.4159119146,0.0,0.0,17.4159119146
 08/22  09:00:00,97.2831043961,7.63740417177,30.3218275506,0.0,23.6694662846,35.6302164847,29.6281463788,0.0,18.025,11.6031463788
 08/22  10:00:00,80.7211646851,7.56170444359,31.4315370044,0.0,18.7433767983,22.9618409725,29.6199564837,0.0,18.025,11.5949564837
 08/22  11:00:00,83.9475532285,7.78380724436,34.4373132352,0.0,18.7433767983,22.9618409725,29.6098973185,0.0,18.025,11.5848973185
 08/22  12:00:00,85.7042386854,7.92387709934,36.0104798776,0.0,18.5889407304,23.1597249699,29.6080979912,0.0,18.025,11.5830979912
 08/22  13:00:00,88.6399605593,8.12631804216,38.497259936,0.0,18.7433767983,23.2517909448,29.6069370023,0.0,18.025,11.5819370023
 08/22  14:00:00,90.4496324987,8.26006291121,40.1731871433,0.0,18.7433767983,23.2517909448,29.606995849,0.0,18.025,11.581995849
 08/22  15:00:00,91.0546748823,8.36188725996,40.9663551576,0.0,18.7433767983,22.9618409725,29.6070560204,0.0,18.025,11.5820560204
 08/22  16:00:00,95.4170987848,8.44428461922,40.7951425964,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/22  17:00:00,107.260956361,8.71175672477,40.1840267361,0.0,17.6635504202,40.6971502883,5.75401673899,0.0,0.0,5.75401673899
 08/22  18:00:00,113.519561675,8.87581305796,39.7756496808,0.0,27.5259009287,37.3340067412,5.76500585541,0.0,0.0,5.76500585541
 08/22  19:00:00,114.653825609,8.9096852683,38.549617875,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 08/22  20:00:00,128.269551102,8.95687918794,36.4279696957,0.0,36.5179666069,38.8247702939,5.7582223537,0.0,0.0,5.7582223537
 08/22  21:00:00,121.141101632,8.89962080552,34.8732654436,0.0,32.965339924,36.8579353714,5.76743865845,0.0,0.0,5.76743865845
 08/22  22:00:00,91.8789508248,8.33513801116,29.7216798727,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 08/22  23:00:00,65.6054196962,7.75078623094,23.5840078096,0.0,15.0252895274,11.7056064465,5.75122381797,0.0,0.0,5.75122381797
 08/22  24:00:00,56.8294340426,7.46287495648,20.1213283352,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/23  01:00:00,51.7490987189,7.23827575513,16.825901921,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/23  02:00:00,47.612621002,7.060028644,14.7272233085,0.0,8.25718729233,10.0299323277,5.74755089093,0.0,0.0,5.74755089093
 08/23  03:00:00,46.7040652008,6.96724376814,13.9114648156,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/23  04:00:00,47.094548815,6.86702413286,12.7959277235,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/23  05:00:00,55.8766631347,6.92348056872,13.942998864,0.0,12.1011305571,15.3678112995,5.75645935374,0.0,0.0,5.75645935374
 08/23  06:00:00,92.48121262,7.6106188607,20.3339661945,0.0,19.7275818095,37.2640762949,5.76754492956,0.0,0.0,5.76754492956
 08/23  07:00:00,109.29610216,8.09515079698,25.5976709558,0.0,24.3117294858,51.2795993405,5.77653417402,0.0,0.0,5.77653417402
 08/23  08:00:00,99.2260961837,7.60240939049,27.2935664511,0.0,23.6694662846,40.6342015617,11.6167411092,0.0,0.0,11.6167411092
 08/23  09:00:00,97.7418600142,7.65421230261,30.7637517176,0.0,23.6694662846,35.6302164847,35.4174906575,0.0,18.025,17.3924906575
 08/23  10:00:00,80.0366837401,7.51954656702,30.7891987269,0.0,18.7433767983,22.9618409725,29.6200178469,0.0,18.025,11.5950178469
 08/23  11:00:00,81.9868605523,7.68899697913,32.5714212142,0.0,18.7433767983,22.9618409725,29.6108423875,0.0,18.025,11.5858423875
 08/23  12:00:00,84.5877230413,7.86728619029,34.9505478411,0.0,18.5889407304,23.1597249699,29.6100768915,0.0,18.025,11.5850768915
 08/23  13:00:00,88.0091053482,8.08446308806,37.9082497594,0.0,18.7433767983,23.2517909448,29.6101813433,0.0,18.025,11.5851813433
 08/23  14:00:00,91.057440025,8.28751713593,40.7535303815,0.0,18.7433767983,23.2517909448,29.6102873634,0.0,18.025,11.5852873634
 08/23  15:00:00,91.6534907458,8.40334293958,41.523705258,0.0,18.7433767983,22.9618409725,29.6103932492,0.0,18.025,11.5853932492
 08/23  16:00:00,96.3856485328,8.49702788342,41.7109417719,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/23  17:00:00,108.282730097,8.77403525392,41.1434974133,0.0,17.6635504202,40.6971502883,5.75412958931,0.0,0.0,5.75412958931
 08/23  18:00:00,112.801044803,8.85243457646,39.0804886091,0.0,27.5259009287,37.3340067412,0.02,0.0,0.0,0.02
 08/23  19:00:00,114.148176191,8.87758202653,38.0760415389,0.0,33.8341110165,33.3544677425,5.75865794585,0.0,0.0,5.75865794585
 08/23  20:00:00,128.592699897,8.96586835743,36.7421068903,0.0,36.5179666069,38.8247702939,5.75824838595,0.0,0.0,5.75824838595
 08/23  21:00:00,120.523508424,8.872774442,34.282491894,0.0,32.965339924,36.8579353714,5.76757548243,0.0,0.0,5.76757548243
 08/23  22:00:00,90.8779022469,8.28721164767,28.7685386603,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 08/23  23:00:00,65.2027417021,7.73456716399,23.1975301086,0.0,15.0252895274,11.7056064465,5.750994858,0.0,0.0,5.750994858
 08/23  24:00:00,56.3816901119,7.44989698775,19.6865509694,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/24  01:00:00,52.1819378294,7.25668141634,17.2403337882,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/24  02:00:00,49.1536165368,7.131768638,16.1964714881,0.0,8.25718729233,10.0299323277,5.74762359484,0.0,0.0,5.74762359484
 08/24  03:00:00,48.0484613123,7.03847720656,15.1846130606,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/24  04:00:00,47.9084982802,6.92292015487,13.5539733001,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/24  05:00:00,55.1480952074,6.90131932089,13.2365734523,0.0,12.1011305571,15.3678112995,5.75658202634,0.0,0.0,5.75658202634
 08/24  06:00:00,90.7161111058,7.52747581668,18.6519806992,0.0,19.7275818095,37.2640762949,5.76727678281,0.0,0.0,5.76727678281
 08/24  07:00:00,107.544447801,7.99958068113,23.9415396969,0.0,24.3117294858,51.2795993405,5.77655616801,0.0,0.0,5.77655616801
 08/24  08:00:00,98.6604310727,7.55152527058,26.7787595143,0.0,23.6694662846,40.6342015617,11.6183601412,0.0,0.0,11.6183601412
 08/24  09:00:00,99.0988597574,7.69094331272,32.0839959658,0.0,23.6694662846,35.6302164847,35.4186042303,0.0,18.025,17.3936042303
 08/24  10:00:00,82.1758766346,7.60389749186,32.8440272152,0.0,18.7433767983,22.9618409725,29.6205002684,0.0,18.025,11.5955002684
 08/24  11:00:00,84.827076501,7.81724352137,35.2833803906,0.0,18.7433767983,22.9618409725,29.6113851285,0.0,18.025,11.5863851285
 08/24  12:00:00,88.189169671,8.05184881942,38.3674226853,0.0,18.5889407304,23.1597249699,29.6094865774,0.0,18.025,11.5844865774
 08/24  13:00:00,91.9945480417,8.29731384534,41.6808318164,0.0,18.7433767983,23.2517909448,29.609651275,0.0,18.025,11.584651275
 08/24  14:00:00,93.2010820665,8.41699738896,42.7676822149,0.0,18.7433767983,23.2517909448,29.6098148439,0.0,18.025,11.5848148439
 08/24  15:00:00,92.6896417364,8.46237765544,42.5008115539,0.0,18.7433767983,22.9618409725,29.6099777919,0.0,18.025,11.5849777919
 08/24  16:00:00,98.4137511497,8.59206235293,43.6439977593,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/24  17:00:00,108.627941146,8.80424060613,41.4584873717,0.0,17.6635504202,40.6971502883,5.7541654443,0.0,0.0,5.7541654443
 08/24  18:00:00,110.946921865,8.7800884088,37.2986842147,0.0,27.5259009287,37.3340067412,0.02,0.0,0.0,0.02
 08/24  19:00:00,110.920648287,8.74342439347,34.9826440055,0.0,33.8341110165,33.3544677425,5.7587360186,0.0,0.0,5.7587360186
 08/24  20:00:00,125.575850158,8.83887875595,33.8522265082,0.0,36.5179666069,38.8247702939,5.75874410488,0.0,0.0,5.75874410488
 08/24  21:00:00,118.254807524,8.76907097945,32.1174672653,0.0,32.965339924,36.8579353714,5.76745932454,0.0,0.0,5.76745932454
 08/24  22:00:00,88.8233051462,8.18431280502,26.8168141644,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 08/24  23:00:00,63.9835143538,7.65536663017,22.0574907404,0.0,15.0252895274,11.7056064465,5.75209977828,0.0,0.0,5.75209977828
 08/24  24:00:00,56.8238259495,7.43167523705,20.1468960657,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/25  01:00:00,53.5061406643,7.28041441187,18.5407968854,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/25  02:00:00,48.5284620368,7.09323102909,15.6098492428,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/25  03:00:00,46.6379228875,6.96116456305,13.8513760786,0.0,8.25718729233,10.0299323277,5.74757990498,0.0,0.0,5.74757990498
 08/25  04:00:00,47.1169395319,6.86630001032,12.8190236775,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/25  05:00:00,54.6206566675,6.85700363988,12.7534339705,0.0,12.1011305571,15.3678112995,5.7565807174,0.0,0.0,5.7565807174
 08/25  06:00:00,90.2870212036,7.49219412081,18.2581421838,0.0,19.7275818095,37.2640762949,5.76780409675,0.0,0.0,5.76780409675
 08/25  07:00:00,107.252264827,7.97348334774,23.6754087454,0.0,24.3117294858,51.2795993405,5.77695017368,0.0,0.0,5.77695017368
 08/25  08:00:00,98.9529439041,7.5462525399,27.0765161829,0.0,23.6694662846,40.6342015617,11.6186887078,0.0,0.0,11.6186887078
 08/25  09:00:00,99.5349234339,7.67515558308,32.5358274406,0.0,23.6694662846,35.6302164847,35.4219041271,0.0,18.025,17.3969041271
 08/25  10:00:00,82.8277866438,7.60120003075,33.4986182048,0.0,18.7433767983,22.9618409725,29.6208415475,0.0,18.025,11.5958415475
 08/25  11:00:00,86.4748851658,7.86334060106,36.8850816916,0.0,18.7433767983,22.9618409725,29.6117229407,0.0,18.025,11.5867229407
 08/25  12:00:00,89.6303643231,8.11434880143,39.7461070293,0.0,18.5889407304,23.1597249699,29.6098734732,0.0,18.025,11.5848734732
 08/25  13:00:00,92.3850813502,8.33191801661,42.0367506449,0.0,18.7433767983,23.2517909448,29.6100943422,0.0,18.025,11.5850943422
 08/25  14:00:00,93.890543925,8.4652734519,43.4088576794,0.0,18.7433767983,23.2517909448,29.61031401,0.0,18.025,11.58531401
 08/25  15:00:00,94.5658232321,8.57027364034,44.2690867073,0.0,18.7433767983,22.9618409725,29.6105328126,0.0,18.025,11.5855328126
 08/25  16:00:00,98.8003536896,8.65855604084,43.9640962617,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/25  17:00:00,110.931389451,8.94447736438,43.6216823498,0.0,17.6635504202,40.6971502883,5.75435717973,0.0,0.0,5.75435717973
 08/25  18:00:00,117.775951301,9.13828896027,43.7694829909,0.0,27.5259009287,37.3340067412,0.02,0.0,0.0,0.02
 08/25  19:00:00,119.803636551,9.21703696487,43.392000744,0.0,33.8341110165,33.3544677425,5.75888252716,0.0,0.0,5.75888252716
 08/25  20:00:00,133.478590867,9.27226776623,41.3215563003,0.0,36.5179666069,38.8247702939,5.75831847305,0.0,0.0,5.75831847305
 08/25  21:00:00,123.986354691,9.09908256518,37.5189683231,0.0,32.965339924,36.8579353714,5.76781024236,0.0,0.0,5.76781024236
 08/25  22:00:00,92.8487028964,8.42709895251,30.5994035171,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 08/25  23:00:00,68.0743289053,7.88763670327,25.9160214151,0.0,15.0252895274,11.7056064465,5.75215676806,0.0,0.0,5.75215676806
 08/25  24:00:00,60.425957651,7.64126447395,23.5394296541,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/26  01:00:00,59.4980632893,7.50456680794,21.5490768646,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/26  02:00:00,52.9981403509,7.33240601325,19.8403416667,0.0,8.25718729233,10.0299323277,5.74771387856,0.0,0.0,5.74771387856
 08/26  03:00:00,51.6978631543,7.23359046823,18.638885595,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/26  04:00:00,52.5740182809,7.17249235523,17.969899427,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/26  05:00:00,56.2935548125,7.11747053466,17.5864999076,0.0,8.71707943955,15.3327214929,5.7521598929,0.0,0.0,5.7521598929
 08/26  06:00:00,77.6336721674,7.28263086619,18.6661785006,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 08/26  07:00:00,89.8971046394,7.65850578169,21.7561939898,0.0,19.4083231844,41.0650158608,5.76804129372,0.0,0.0,5.76804129372
 08/26  08:00:00,125.226040615,8.31367692568,32.5545517805,0.0,26.3286599382,57.9988325916,17.4539764704,0.0,0.0,17.4539764704
 08/26  09:00:00,112.918541514,8.18582244871,35.5270703329,0.0,26.3286599382,42.8504436482,29.6434773619,0.0,18.025,11.6184773619
 08/26  10:00:00,88.0712232056,7.9042848289,34.954235845,0.0,21.7447113004,23.4437158914,35.4236910764,0.0,18.025,17.3986910764
 08/26  11:00:00,89.8664544147,8.13856296283,38.9762059343,0.0,19.3027497915,23.426170988,29.6209347154,0.0,18.025,11.5959347154
 08/26  12:00:00,92.5756755706,8.36164055103,41.3194538567,0.0,19.1483137236,23.7250123474,29.6117778551,0.0,18.025,11.5867778551
 08/26  13:00:00,95.4069780345,8.56063228442,43.80621903,0.0,19.3027497915,23.7161209604,29.6120260887,0.0,18.025,11.5870260887
 08/26  14:00:00,98.141595718,8.75630715878,46.3451615626,0.0,19.3027497915,23.7161209604,29.6122902323,0.0,18.025,11.5872902323
 08/26  15:00:00,98.6674637826,8.84303901641,47.0742477615,0.0,19.3027497915,23.426170988,29.6125598516,0.0,18.025,11.5875598516
 08/26  16:00:00,101.075455518,8.78220295999,45.0918403371,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/26  17:00:00,109.204756615,8.9718452891,44.4093701354,0.0,18.2229234133,37.5968344597,5.75212667229,0.0,0.0,5.75212667229
 08/26  18:00:00,125.274574987,9.32565171804,46.1724784436,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 08/26  19:00:00,124.789712624,9.42742109568,45.4748851391,0.0,36.8143715336,33.066984531,5.75832049195,0.0,0.0,5.75832049195
 08/26  20:00:00,135.931955953,9.48541131874,43.7830733301,0.0,36.3493007332,38.7721355839,0.02,0.0,0.0,0.02
 08/26  21:00:00,130.273637426,9.29157124135,40.4364556535,0.0,36.1807251679,36.8228455648,5.75899511214,0.0,0.0,5.75899511214
 08/26  22:00:00,101.630362471,8.65408182443,33.7522370562,0.0,31.0351095914,20.6438685092,5.76787109095,0.0,0.0,5.76787109095
 08/26  23:00:00,73.1346528019,8.08772851116,28.3749444391,0.0,17.4250845679,11.7056064465,5.75673357301,0.0,0.0,5.75673357301
 08/26  24:00:00,63.6846823593,7.8252971553,25.4142046653,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/27  01:00:00,61.4511041378,7.64575978457,23.2414959218,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/27  02:00:00,54.3738095076,7.43748347079,20.9915096242,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/27  03:00:00,51.2541930781,7.26133542544,18.0480324928,0.0,8.34152022915,10.0650221343,5.74751438482,0.0,0.0,5.74751438482
 08/27  04:00:00,50.9501275914,7.1391436511,16.2599208721,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 08/27  05:00:00,53.8659045595,7.03439275118,15.1225013897,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 08/27  06:00:00,75.2859093314,7.18758447555,16.413430624,0.0,18.5082010057,25.6353820695,5.75681897191,0.0,0.0,5.75681897191
 08/27  07:00:00,88.8803671376,7.60360163749,20.6749040548,0.0,19.4926561212,41.1001056674,5.7681992685,0.0,0.0,5.7681992685
 08/27  08:00:00,124.469927284,8.27148044713,31.8405895444,0.0,26.3286599382,57.9988325916,17.4536341509,0.0,0.0,17.4536341509
 08/27  09:00:00,112.96321785,8.1783145383,35.6986544255,0.0,26.2443270014,42.8153538416,29.645110479,0.0,18.025,11.620110479
 08/27  10:00:00,88.730545548,7.94186857066,35.5759489806,0.0,21.7447113004,23.4437158914,35.4245747625,0.0,18.025,17.3995747625
 08/27  11:00:00,89.5344195249,8.16038682556,38.5626174799,0.0,19.3449162599,23.4437158914,29.6204620486,0.0,18.025,11.5954620486
 08/27  12:00:00,93.1712243607,8.42078699173,41.7961360942,0.0,19.190480192,23.7425572507,29.6112824117,0.0,18.025,11.5862824117
 08/27  13:00:00,95.7023846001,8.61123790634,44.1107209923,0.0,19.260583323,23.698576057,29.6115997026,0.0,18.025,11.5865997026
 08/27  14:00:00,97.6286355411,8.75092904682,45.8972803371,0.0,19.260583323,23.698576057,29.6119269616,0.0,18.025,11.5869269616
 08/27  15:00:00,98.5032158971,8.83983795035,46.972901725,0.0,19.260583323,23.4086260847,29.6122587273,0.0,18.025,11.5872587273
 08/27  16:00:00,101.249847214,8.80752810554,45.3006056448,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/27  17:00:00,109.779746658,9.00909699953,45.0068016267,0.0,18.1807569449,37.5792895564,5.75174919264,0.0,0.0,5.75174919264
 08/27  18:00:00,124.18065693,9.27848070905,45.2451340251,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 08/27  19:00:00,122.485485508,9.3021942285,43.2958602325,0.0,36.8143715336,33.066984531,5.75888513623,0.0,0.0,5.75888513623
 08/27  20:00:00,134.557833541,9.39637973071,42.3785402705,0.0,36.43363367,38.8072253906,0.02,0.0,0.0,0.02
 08/27  21:00:00,129.599101962,9.24798378144,39.9249035473,0.0,36.0963922311,36.7877557581,5.75915232435,0.0,0.0,5.75915232435
 08/27  22:00:00,102.46971068,8.69043569395,34.6746201931,0.0,30.9507766546,20.6087787026,5.76817083543,0.0,0.0,5.76817083543
 08/27  23:00:00,74.9068970772,8.16811374501,30.0667883363,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 08/27  24:00:00,65.1783592468,7.8897641125,26.7239771441,0.0,12.925468867,10.100111941,5.74885109708,0.0,0.0,5.74885109708
 08/28  01:00:00,58.6388947376,7.62423896193,23.3297023209,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/28  02:00:00,54.3620636001,7.43820110063,21.0984618902,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/28  03:00:00,50.8454523041,7.25228403946,17.7677572292,0.0,8.25718729233,10.0299323277,5.74767792497,0.0,0.0,5.74767792497
 08/28  04:00:00,50.5938044069,7.12738653875,16.034764528,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/28  05:00:00,59.2585210735,7.15639637586,17.0918557511,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/28  06:00:00,94.3904000048,7.76987857212,22.0837376735,0.0,19.7275818095,37.2640762949,5.76847766804,0.0,0.0,5.76847766804
 08/28  07:00:00,112.741470795,8.22503730209,27.0289219047,0.0,24.3117294858,51.2795993405,11.534047822,0.0,0.0,11.534047822
 08/28  08:00:00,101.037499373,7.73271748603,28.9745153615,0.0,23.6694662846,40.6342015617,11.6207917532,0.0,0.0,11.6207917532
 08/28  09:00:00,100.547948878,7.82379421363,33.4001462496,0.0,23.6694662846,35.6302164847,35.3623878974,0.0,18.025,17.3373878974
 08/28  10:00:00,83.8787359966,7.74610862997,34.404612028,0.0,18.7433767983,22.9618409725,29.6830374394,0.0,18.025,11.6580374394
 08/28  11:00:00,87.477546964,7.98762025885,37.7634316533,0.0,18.7433767983,22.9618409725,29.612973958,0.0,18.025,11.587973958
 08/28  12:00:00,91.4307619134,8.25970873199,41.4011125564,0.0,18.5889407304,23.1597249699,29.6112828342,0.0,18.025,11.5862828342
 08/28  13:00:00,93.467398357,8.44546862605,43.0054848144,0.0,18.7433767983,23.2517909448,29.6116864571,0.0,18.025,11.5866864571
 08/28  14:00:00,96.6412927604,8.65775550773,45.9670918474,0.0,18.7433767983,23.2517909448,29.6120779024,0.0,18.025,11.5870779024
 08/28  15:00:00,97.9782215535,8.79421571981,47.4575104353,0.0,18.7433767983,22.9618409725,29.6124765048,0.0,18.025,11.5874765048
 08/28  16:00:00,102.033723725,8.8500877366,47.005902057,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/28  17:00:00,115.07944335,9.17638736423,47.5377773373,0.0,17.6635504202,40.6971502883,5.75457974515,0.0,0.0,5.75457974515
 08/28  18:00:00,121.206128228,9.33753672578,47.0003163531,0.0,27.5259009287,37.3340067412,5.7659107185,0.0,0.0,5.7659107185
 08/28  19:00:00,121.827629065,9.35560881437,45.2773635227,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 08/28  20:00:00,135.510386477,9.4022289747,43.2233223627,0.0,36.5179666069,38.8247702939,5.75854090304,0.0,0.0,5.75854090304
 08/28  21:00:00,127.348603783,9.28043024773,40.6997657099,0.0,32.965339924,36.8579353714,5.76826559401,0.0,0.0,5.76826559401
 08/28  22:00:00,98.0945629597,8.69742930155,35.5748554978,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 08/28  23:00:00,72.7260964504,8.14136819925,30.314021803,0.0,15.0252895274,11.7056064465,5.75239725228,0.0,0.0,5.75239725228
 08/28  24:00:00,63.7899599283,7.84243606659,26.7022280885,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/29  01:00:00,59.3081044708,7.63579088087,23.9873417627,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/29  02:00:00,55.0122841202,7.45980450448,21.72706225,0.0,8.25718729233,10.0299323277,5.7477813853,0.0,0.0,5.7477813853
 08/29  03:00:00,52.7489636212,7.32560068151,19.59795749,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/29  04:00:00,53.6978646851,7.2611160226,19.0050836748,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/29  05:00:00,63.3062776064,7.34150465598,20.954476514,0.0,12.1011305571,15.3678112995,5.75691081185,0.0,0.0,5.75691081185
 08/29  06:00:00,99.1409890547,8.00943052519,26.5947319332,0.0,19.7275818095,37.2640762949,5.76857823615,0.0,0.0,5.76857823615
 08/29  07:00:00,116.835028983,8.44930123977,30.8981857393,0.0,24.3117294858,51.2795993405,5.77783018391,0.0,0.0,5.77783018391
 08/29  08:00:00,104.176920453,7.9208347742,31.9257815794,0.0,23.6694662846,40.6342015617,17.420799189,0.0,0.0,17.420799189
 08/29  09:00:00,102.217057224,7.94970653463,34.9433288202,0.0,23.6694662846,35.6302164847,29.6304208288,0.0,18.025,11.6054208288
 08/29  10:00:00,84.1919847645,7.78706494148,34.6768847021,0.0,18.7433767983,22.9618409725,29.6233391554,0.0,18.025,11.5983391554
 08/29  11:00:00,87.7031158046,8.01228726889,37.9643225167,0.0,18.7433767983,22.9618409725,29.6126134774,0.0,18.025,11.5876134774
 08/29  12:00:00,90.6734024149,8.22741842936,40.6760297038,0.0,18.5889407304,23.1597249699,29.6121746789,0.0,18.025,11.5871746789
 08/29  13:00:00,93.3150771875,8.43672078614,42.8619002448,0.0,18.7433767983,23.2517909448,29.6126267034,0.0,18.025,11.5876267034
 08/29  14:00:00,96.2110606118,8.63149926992,45.5631053659,0.0,18.7433767983,23.2517909448,29.6118677493,0.0,18.025,11.5868677493
 08/29  15:00:00,97.272226223,8.74911020321,46.7966092257,0.0,18.7433767983,22.9618409725,29.612357019,0.0,18.025,11.587357019
 08/29  16:00:00,101.325780666,8.81028411756,46.3377338456,0.0,18.7433767983,27.431320555,23.7749472228,0.0,18.025,5.74994722275
 08/29  17:00:00,113.804640416,9.09589898829,46.3434696675,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/29  18:00:00,119.872734464,9.24416521594,45.7602560236,0.0,27.5259009287,37.3340067412,5.76609459437,0.0,0.0,5.76609459437
 08/29  19:00:00,122.48481024,9.26703423856,44.1390781891,0.0,33.8341110165,33.3544677425,5.7590407857,0.0,0.0,5.7590407857
 08/29  20:00:00,134.790146963,9.33942064893,42.5658914629,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 08/29  21:00:00,126.962019057,9.23846937137,40.3551098099,0.0,32.965339924,36.8579353714,5.7686477057,0.0,0.0,5.7686477057
 08/29  22:00:00,97.798493969,8.66503716619,35.3111366902,0.0,25.6355707503,20.6438685092,5.76151580083,0.0,0.0,5.76151580083
 08/29  23:00:00,73.1395927913,8.14320172216,30.7256832376,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/29  24:00:00,64.5699778734,7.86522660022,27.4594254264,0.0,11.6412384099,10.0650221343,5.75001129364,0.0,0.0,5.75001129364
 08/30  01:00:00,59.8284458971,7.64966995726,24.4938032172,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/30  02:00:00,55.0766420096,7.45983544037,21.791392306,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/30  03:00:00,53.8049224887,7.35841299237,20.6210851852,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/30  04:00:00,54.3176784136,7.28103508899,19.6049588101,0.0,8.25718729233,11.6354268332,5.75017820314,0.0,0.0,5.75017820314
 08/30  05:00:00,63.0466118146,7.32795597334,20.7083557338,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/30  06:00:00,98.6088030398,7.97437889103,26.0975672585,0.0,19.7275818095,37.2640762949,5.76878039272,0.0,0.0,5.76878039272
 08/30  07:00:00,116.261336133,8.4058173366,30.3679138701,0.0,24.3117294858,51.2795993405,11.5362035095,0.0,0.0,11.5362035095
 08/30  08:00:00,104.323045686,7.90599425985,32.0867202248,0.0,23.6694662846,40.6342015617,11.6223508118,0.0,0.0,11.6223508118
 08/30  09:00:00,102.492274529,7.95217445512,35.2160466733,0.0,23.6694662846,35.6302164847,29.6329657618,0.0,18.025,11.6079657618
 08/30  10:00:00,84.729155258,7.82283644003,35.1782686542,0.0,18.7433767983,22.9618409725,35.4125656964,0.0,18.025,17.3875656964
 08/30  11:00:00,88.1288352623,8.04338238278,38.3589355324,0.0,18.7433767983,22.9618409725,29.6136020619,0.0,18.025,11.5886020619
 08/30  12:00:00,92.2564996596,8.31204905849,42.1744873237,0.0,18.5889407304,23.1597249699,29.6120202217,0.0,18.025,11.5870202217
 08/30  13:00:00,95.2304574308,8.53749425722,44.6764957174,0.0,18.7433767983,23.2517909448,29.612550196,0.0,18.025,11.587550196
 08/30  14:00:00,97.3225342992,8.70823081338,46.5978354179,0.0,18.7433767983,23.2517909448,29.613067785,0.0,18.025,11.588067785
 08/30  15:00:00,99.1956567465,8.85804839274,48.6110901539,0.0,18.7433767983,22.9618409725,29.6135917449,0.0,18.025,11.5885917449
 08/30  16:00:00,103.533876017,8.93189981724,48.4242190744,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/30  17:00:00,115.703742741,9.21538559747,48.1230455125,0.0,17.6635504202,40.6971502883,5.75466740745,0.0,0.0,5.75466740745
 08/30  18:00:00,122.85096175,9.42288324226,48.5597368589,0.0,27.5259009287,37.3340067412,5.7659970602,0.0,0.0,5.7659970602
 08/30  19:00:00,125.845650283,9.48367167351,47.2832778019,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 08/30  20:00:00,137.185892403,9.51727284593,44.7837412686,0.0,36.5179666069,38.8247702939,5.75906866272,0.0,0.0,5.75906866272
 08/30  21:00:00,128.996078868,9.39032270944,42.2372771731,0.0,32.965339924,36.8579353714,5.7687193166,0.0,0.0,5.7687193166
 08/30  22:00:00,98.9329611228,8.76240569584,36.3482178077,0.0,25.6355707503,20.6438685092,5.76171718862,0.0,0.0,5.76171718862
 08/30  23:00:00,72.7136367332,8.15942131906,30.283486923,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/30  24:00:00,64.5080588763,7.89228151658,27.3704558336,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/31  01:00:00,61.0843155094,7.7317801103,25.6675408153,0.0,10.0992000411,10.047477231,5.74787220743,0.0,0.0,5.74787220743
 08/31  02:00:00,57.1766735871,7.57080546051,23.7804386609,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/31  03:00:00,54.6273613257,7.42352128369,21.3784176581,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/31  04:00:00,53.6259028098,7.2866270681,18.907581381,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/31  05:00:00,60.6829292288,7.26695416157,18.4056444009,0.0,12.1011305571,15.3678112995,5.75727445468,0.0,0.0,5.75727445468
 08/31  06:00:00,96.3119788259,7.88951781955,23.885563565,0.0,19.7275818095,37.2640762949,5.76821036828,0.0,0.0,5.76821036828
 08/31  07:00:00,114.2942764,8.32218460264,28.4844545308,0.0,24.3117294858,51.2795993405,5.77834933235,0.0,0.0,5.77834933235
 08/31  08:00:00,102.54728055,7.83678285063,30.3801269302,0.0,23.6694662846,40.6342015617,17.424646598,0.0,0.0,17.424646598
 08/31  09:00:00,101.791160058,7.89989789194,34.5671900751,0.0,23.6694662846,35.6302164847,29.6326079699,0.0,18.025,11.6076079699
 08/31  10:00:00,85.3000010754,7.81516000876,35.7567745504,0.0,18.7433767983,22.9618409725,29.6238479425,0.0,18.025,11.5988479425
 08/31  11:00:00,86.4361667835,7.94275836826,36.7668792316,0.0,18.7433767983,22.9618409725,29.6140029174,0.0,18.025,11.5890029174
 08/31  12:00:00,88.0941035784,8.05729158658,38.2668337008,0.0,18.5889407304,23.1597249699,29.6138831403,0.0,18.025,11.5888831403
 08/31  13:00:00,90.1199705488,8.19314475977,39.9103454818,0.0,18.7433767983,23.2517909448,31.6426941345,0.0,18.025,13.6176941345
 08/31  14:00:00,89.3928776108,8.14958227813,39.2268168074,0.0,18.7433767983,23.2517909448,33.365186417,0.0,18.025,15.340186417
 08/31  15:00:00,86.3450030091,8.0637712507,36.5547038895,0.0,18.7433767983,22.9618409725,29.6110519507,0.0,18.025,11.5860519507
 08/31  16:00:00,87.753246563,7.97682734249,33.5986459895,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/31  17:00:00,99.5273726816,8.19489167288,32.9671612112,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/31  18:00:00,106.578103288,8.39858111297,33.3111506275,0.0,27.5259009287,37.3340067412,5.7661654011,0.0,0.0,5.7661654011
 08/31  19:00:00,111.201897742,8.52071211675,33.6024429994,0.0,33.8341110165,33.3544677425,5.7594569746,0.0,0.0,5.7594569746
 08/31  20:00:00,124.345912239,8.67476748648,32.7862464462,0.0,36.5179666069,38.8247702939,5.75929408655,0.0,0.0,5.75929408655
 08/31  21:00:00,117.642421863,8.65155201088,31.6223601939,0.0,32.965339924,36.8579353714,5.76861843376,0.0,0.0,5.76861843376
 08/31  22:00:00,88.8238342921,8.10956873261,26.891906935,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 08/31  23:00:00,64.0512489219,7.59968464691,22.1808079316,0.0,15.0252895274,11.7056064465,5.75257637102,0.0,0.0,5.75257637102
 08/31  24:00:00,56.4476177614,7.37407006693,19.8282147776,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/01  01:00:00,52.9098499978,7.21283342942,18.0120251272,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/01  02:00:00,49.5198986507,7.08066687371,16.6137863575,0.0,8.25718729233,10.0299323277,5.74788162231,0.0,0.0,5.74788162231
 09/01  03:00:00,49.0371638979,7.02750840278,16.1842166481,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/01  04:00:00,50.339969305,6.99251675151,15.9157556727,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/01  05:00:00,57.6328519124,6.99681700844,15.6256720388,0.0,12.1011305571,15.3678112995,5.75655373971,0.0,0.0,5.75655373971
 09/01  06:00:00,92.5141006491,7.61136395554,20.3658039852,0.0,19.7275818095,37.2640762949,5.76922122248,0.0,0.0,5.76922122248
 09/01  07:00:00,111.83755811,8.10783882316,26.2420311697,0.0,24.3117294858,51.2795993405,5.77778200391,0.0,0.0,5.77778200391
 09/01  08:00:00,101.242422675,7.66531420276,29.2467084999,0.0,23.6694662846,40.6342015617,16.1503934287,0.0,0.0,16.1503934287
 09/01  09:00:00,100.797756794,7.7796703933,33.693993858,0.0,23.6694662846,35.6302164847,30.9038140258,0.0,18.025,12.8788140258
 09/01  10:00:00,82.8157931002,7.63036725524,33.457337712,0.0,18.7433767983,22.9618409725,29.6245280208,0.0,18.025,11.5995280208
 09/01  11:00:00,85.9077908808,7.84670781166,36.3345425011,0.0,18.7433767983,22.9618409725,29.614782899,0.0,18.025,11.589782899
 09/01  12:00:00,88.199901832,7.97962668707,38.4502862313,0.0,18.5889407304,23.1597249699,29.6135247958,0.0,18.025,11.5885247958
 09/01  13:00:00,92.8098006131,8.28665527999,42.5066544223,0.0,18.7433767983,23.2517909448,29.614171126,0.0,18.025,11.589171126
 09/01  14:00:00,96.0282722132,8.50520412845,45.506577171,0.0,18.7433767983,23.2517909448,29.6135962531,0.0,18.025,11.5885962531
 09/01  15:00:00,97.6175691562,8.64755718578,47.2434700632,0.0,18.7433767983,22.9618409725,29.6142766715,0.0,18.025,11.5892766715
 09/01  16:00:00,101.3555441,8.71774360716,46.46000576,0.0,18.7433767983,27.431320555,23.7741884901,0.0,18.025,5.7491884901
 09/01  17:00:00,114.629418503,9.06284691138,47.2012452181,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/01  18:00:00,122.084508919,9.29956874348,47.9165308611,0.0,27.5259009287,37.3340067412,5.7667227831,0.0,0.0,5.7667227831
 09/01  19:00:00,124.705284023,9.34185636061,46.2846569138,0.0,33.8341110165,33.3544677425,5.75958011575,0.0,0.0,5.75958011575
 09/01  20:00:00,135.99901799,9.3806329055,43.7334733798,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 09/01  21:00:00,127.976299894,9.27160358428,41.336150814,0.0,32.965339924,36.8579353714,5.76922729771,0.0,0.0,5.76922729771
 09/01  22:00:00,98.266965935,8.67241468936,35.7721564967,0.0,25.6355707503,20.6438685092,5.76146557355,0.0,0.0,5.76146557355
 09/01  23:00:00,72.4574479959,8.09547989243,30.0912037377,0.0,15.0252895274,11.7056064465,5.75264758332,0.0,0.0,5.75264758332
 09/01  24:00:00,63.470597943,7.79394338001,26.4313013491,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/02  01:00:00,61.882212875,7.61998077761,23.8177530466,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/02  02:00:00,52.7190134124,7.33486657951,19.5586992003,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/02  03:00:00,49.1435779246,7.12995186979,16.1881710326,0.0,8.25718729233,10.0299323277,5.74788895412,0.0,0.0,5.74788895412
 09/02  04:00:00,48.3836077179,6.97872745848,13.9731695792,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/02  05:00:00,51.105828695,6.85382417567,12.6623245094,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 09/02  06:00:00,72.5179085839,6.99577617939,13.8371180515,0.0,18.5082010057,25.6353820695,5.756839346,0.0,0.0,5.756839346
 09/02  07:00:00,87.6759320375,7.4033060511,17.9059747424,0.0,19.4083231844,41.0650158608,5.7694082541,0.0,0.0,5.7694082541
 09/02  08:00:00,122.300498241,8.10819584985,29.8341643781,0.0,26.3286599382,57.9988325916,17.4628808945,0.0,0.0,17.4628808945
 09/02  09:00:00,112.500474997,8.0881968234,35.2064076791,0.0,26.3286599382,42.8504436482,35.4502629482,0.0,18.025,17.4252629482
 09/02  10:00:00,89.126118001,7.90875703834,36.0044960345,0.0,21.7447113004,23.4437158914,29.6349483738,0.0,18.025,11.6099483738
 09/02  11:00:00,89.4394480372,8.12668311206,38.5609588883,0.0,19.3027497915,23.426170988,29.6243792232,0.0,18.025,11.5993792232
 09/02  12:00:00,92.7513287599,8.37795590553,41.4787118774,0.0,19.1483137236,23.7250123474,29.6137808296,0.0,18.025,11.5887808296
 09/02  13:00:00,96.1098354364,8.59629098978,44.4733387982,0.0,19.3027497915,23.7161209604,29.6144537459,0.0,18.025,11.5894537459
 09/02  14:00:00,99.0192814009,8.79234709437,47.1867285151,0.0,19.3027497915,23.7161209604,29.6139385976,0.0,18.025,11.5889385976
 09/02  15:00:00,100.256905028,8.90774077242,48.5989075351,0.0,19.3027497915,23.426170988,29.6146635958,0.0,18.025,11.5896635958
 09/02  16:00:00,105.095883269,8.97401625439,48.920356575,0.0,19.3027497915,27.8956505705,23.7742178217,0.0,18.025,5.74921782169
 09/02  17:00:00,113.306935744,9.18606247133,48.2972461929,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/02  18:00:00,129.059848547,9.52507278715,49.7581804677,0.0,32.690315043,37.0816133363,5.75508003989,0.0,0.0,5.75508003989
 09/02  19:00:00,129.163251486,9.57214271838,47.8195566352,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 09/02  20:00:00,137.64506523,9.58542165451,45.395995867,0.0,36.3493007332,38.7721355839,5.75916650708,0.0,0.0,5.75916650708
 09/02  21:00:00,132.556124758,9.40854950886,42.6017910319,0.0,36.1807251679,36.8228455648,5.75982387235,0.0,0.0,5.75982387235
 09/02  22:00:00,104.992339481,8.82541794979,36.9426342256,0.0,31.0351095914,20.6438685092,5.76915245976,0.0,0.0,5.76915245976
 09/02  23:00:00,76.2870042768,8.2531686988,31.3617237288,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 09/02  24:00:00,67.2447096972,7.99942350779,28.8000184376,0.0,12.8411359301,10.0650221343,5.75036528799,0.0,0.0,5.75036528799
 09/03  01:00:00,65.466102047,7.83686578068,27.0653154595,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/03  02:00:00,58.8896848938,7.64607706208,25.2987345606,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/03  03:00:00,56.5072621786,7.49559527291,23.0667893396,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/03  04:00:00,56.2890443864,7.37714658321,21.360734827,0.0,8.34152022915,11.6705166398,5.75011794345,0.0,0.0,5.75011794345
 09/03  05:00:00,59.0191785346,7.26737134922,20.0426980393,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 09/03  06:00:00,80.4293204642,7.42744486381,21.3168288555,0.0,18.5082010057,25.6353820695,5.75652788009,0.0,0.0,5.75652788009
 09/03  07:00:00,95.4103191394,7.82082609547,25.1033832731,0.0,19.4926561212,41.1001056674,5.76949238534,0.0,0.0,5.76949238534
 09/03  08:00:00,127.427898207,8.43368338342,34.6360294575,0.0,26.3286599382,57.9988325916,17.4636768906,0.0,0.0,17.4636768906
 09/03  09:00:00,117.604656257,8.42112792487,40.0970499649,0.0,26.2443270014,42.8153538416,29.6491065123,0.0,18.025,11.6241065123
 09/03  10:00:00,95.3345540273,8.29343833401,41.8282227341,0.0,21.7447113004,23.4437158914,35.4308724833,0.0,18.025,17.4058724833
 09/03  11:00:00,94.8042035356,8.47517475845,43.5174923291,0.0,19.3449162599,23.4437158914,29.62449969,0.0,18.025,11.59949969
 09/03  12:00:00,93.798781884,8.52067434723,42.3237236746,0.0,19.190480192,23.7425572507,29.6153452555,0.0,18.025,11.5903452555
 09/03  13:00:00,95.5251085236,8.63772000009,43.9068804706,0.0,19.260583323,23.698576057,29.6137113096,0.0,18.025,11.5887113096
 09/03  14:00:00,97.1360069817,8.76524112177,45.3902605786,0.0,19.260583323,23.698576057,29.6119771775,0.0,18.025,11.5869771775
 09/03  15:00:00,94.4173987327,8.71272396284,43.0141193536,0.0,19.260583323,23.4086260847,29.614032149,0.0,18.025,11.589032149
 09/03  16:00:00,95.884791723,8.6021447238,40.1408351807,0.0,19.260583323,27.8781056672,23.7753160267,0.0,18.025,5.75031602668
 09/03  17:00:00,105.418817844,8.81976662621,40.8351138309,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/03  18:00:00,119.089171021,9.04953761481,40.3824555082,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 09/03  19:00:00,118.293231733,9.02607900108,37.4955684253,0.0,36.8143715336,33.066984531,5.75993627722,0.0,0.0,5.75993627722
 09/03  20:00:00,128.684728713,9.12250919064,36.7791205122,0.0,36.43363367,38.8072253906,5.75972267256,0.0,0.0,5.75972267256
 09/03  21:00:00,121.258127438,8.85775902493,31.9739966831,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 09/03  22:00:00,92.3882719921,8.22636155976,25.057009078,0.0,30.9507766546,20.6087787026,5.76959985362,0.0,0.0,5.76959985362
 09/03  23:00:00,65.1802302771,7.72496263466,20.7831186708,0.0,17.4250845679,11.7056064465,5.75766833326,0.0,0.0,5.75766833326
 09/03  24:00:00,56.4736178058,7.47628651064,18.4326404129,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/04  01:00:00,54.0396727495,7.27494364747,16.2007934411,0.0,12.925468867,10.100111941,5.7480199327,0.0,0.0,5.7480199327
 09/04  02:00:00,47.332506967,7.06434322774,14.3232757788,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/04  03:00:00,46.2494071862,6.95292041462,13.3516043157,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/04  04:00:00,47.0077921207,6.86675631203,12.5898663562,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/04  05:00:00,49.8883700599,6.74724642413,11.4319874996,0.0,8.80141237637,15.3678112995,5.75293194944,0.0,0.0,5.75293194944
 09/04  06:00:00,71.2656080898,6.90107607338,12.6794749507,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 09/04  07:00:00,86.6338930574,7.3201957848,16.8275525396,0.0,19.4926561212,41.1001056674,5.76980413788,0.0,0.0,5.76980413788
 09/04  08:00:00,118.482146702,7.9295694253,26.1943403542,0.0,26.3286599382,57.9988325916,17.4664988882,0.0,0.0,17.4664988882
 09/04  09:00:00,106.897156412,7.81896312236,29.9916795549,0.0,26.2443270014,42.8153538416,35.4533107576,0.0,18.025,17.4283107576
 09/04  10:00:00,84.1010878516,7.64661371246,31.2415579844,0.0,21.7447113004,23.4437158914,29.6361744882,0.0,18.025,11.6111744882
 09/04  11:00:00,86.3630433623,7.93620996863,35.615276665,0.0,19.3449162599,23.4437158914,35.4163629923,0.0,18.025,17.3913629923
 09/04  12:00:00,89.7596879314,8.19790649565,38.6073866484,0.0,19.190480192,23.7425572507,29.6143676446,0.0,18.025,11.5893676446
 09/04  13:00:00,93.2818168135,8.44104508682,41.8602527288,0.0,19.260583323,23.698576057,29.615207367,0.0,18.025,11.590207367
 09/04  14:00:00,92.5049833976,8.47731737593,41.0471461336,0.0,19.260583323,23.698576057,29.6160668969,0.0,18.025,11.5910668969
 09/04  15:00:00,89.2389735782,8.37144196674,38.1769622026,0.0,19.260583323,23.4086260847,29.6144567631,0.0,18.025,11.5894567631
 09/04  16:00:00,95.3522949091,8.45661492464,39.7538670198,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 09/04  17:00:00,104.735442381,8.69874456872,40.2727374776,0.0,18.1807569449,37.5792895564,5.75172102433,0.0,0.0,5.75172102433
 09/04  18:00:00,119.499747641,8.99113410217,40.851426268,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 09/04  19:00:00,120.859313339,9.07646317421,40.0112339272,0.0,36.8143715336,33.066984531,5.75916390452,0.0,0.0,5.75916390452
 09/04  20:00:00,127.434347681,9.01415781461,35.637067472,0.0,36.43363367,38.8072253906,5.76010318989,0.0,0.0,5.76010318989
 09/04  21:00:00,119.823786515,8.73854242169,30.6588511335,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 09/04  22:00:00,93.0118316011,8.18890717052,25.7179838229,0.0,30.9507766546,20.6087787026,5.76977723069,0.0,0.0,5.76977723069
 09/04  23:00:00,65.683582383,7.67651654945,21.334890516,0.0,17.4250845679,11.7056064465,5.75767467992,0.0,0.0,5.75767467992
 09/04  24:00:00,57.0962746124,7.44878069885,19.0827929696,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/05  01:00:00,52.2461219071,7.2608161479,17.3002681482,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/05  02:00:00,49.2646822073,7.14220366551,16.2969983435,0.0,8.25718729233,10.0299323277,5.74810187542,0.0,0.0,5.74810187542
 09/05  03:00:00,48.7426347594,7.08427955018,15.8328856302,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/05  04:00:00,49.2112615551,7.01327735157,14.7662301377,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/05  05:00:00,57.1768968525,7.02715778594,15.1392962508,0.0,12.1011305571,15.3678112995,5.75786154738,0.0,0.0,5.75786154738
 09/05  06:00:00,92.5626199999,7.65407087008,20.3714646403,0.0,19.7275818095,37.2640762949,5.77003921226,0.0,0.0,5.77003921226
 09/05  07:00:00,110.179006409,8.07042174539,24.6206963482,0.0,24.3117294858,51.2795993405,5.77905528914,0.0,0.0,5.77905528914
 09/05  08:00:00,98.1750225896,7.54439297375,26.3000901428,0.0,23.6694662846,40.6342015617,17.4295266881,0.0,0.0,17.4295266881
 09/05  09:00:00,96.4130172843,7.56215951275,29.526661179,0.0,23.6694662846,35.6302164847,29.6352962997,0.0,18.025,11.6102962997
 09/05  10:00:00,77.7653397812,7.36387840165,28.6733018187,0.0,18.7433767983,22.9618409725,34.0510475294,0.0,18.025,16.0260475294
 09/05  11:00:00,79.0921691665,7.46236093807,29.9032189152,0.0,18.7433767983,22.9618409725,30.9806980252,0.0,18.025,12.9556980252
 09/05  12:00:00,82.304526665,7.69891950748,32.835571135,0.0,18.5889407304,23.1597249699,29.6140288296,0.0,18.025,11.5890288296
 09/05  13:00:00,85.0228984797,7.89322276759,35.1131366879,0.0,18.7433767983,23.2517909448,29.6149678238,0.0,18.025,11.5899678238
 09/05  14:00:00,87.3057740097,8.0686211022,37.2206129499,0.0,18.7433767983,23.2517909448,29.615907528,0.0,18.025,11.590907528
 09/05  15:00:00,90.1543052314,8.28775696781,40.1399572234,0.0,18.7433767983,22.9618409725,29.6168402124,0.0,18.025,11.5918402124
 09/05  16:00:00,95.1430875088,8.39834031179,40.5669152174,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/05  17:00:00,107.278023816,8.67367401646,40.2389325765,0.0,17.6635504202,40.6971502883,5.75525837402,0.0,0.0,5.75525837402
 09/05  18:00:00,113.550169191,8.82888742748,39.8527346664,0.0,27.5259009287,37.3340067412,5.7673316628,0.0,0.0,5.7673316628
 09/05  19:00:00,116.272883669,8.86304844806,38.3309827893,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 09/05  20:00:00,127.717554489,8.90678477503,35.9257506642,0.0,36.5179666069,38.8247702939,5.75986234749,0.0,0.0,5.75986234749
 09/05  21:00:00,119.39684684,8.7824852324,33.2456608045,0.0,32.965339924,36.8579353714,5.76973343615,0.0,0.0,5.76973343615
 09/05  22:00:00,88.4297883099,8.13632219365,26.4709506711,0.0,25.6355707503,20.6438685092,5.76269753207,0.0,0.0,5.76269753207
 09/05  23:00:00,62.2380428941,7.5599588999,20.4072714822,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/05  24:00:00,53.8886000134,7.29419217117,17.3489973337,0.0,11.6412384099,10.0650221343,5.75051870926,0.0,0.0,5.75051870926
 09/06  01:00:00,50.2137798233,7.11931277524,15.4094239008,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/06  02:00:00,46.5606269701,6.96644859841,13.7686991041,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/06  03:00:00,45.3426480646,6.8594191371,12.6577428662,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/06  04:00:00,46.1041142664,6.77902491466,11.8933129231,0.0,8.25718729233,11.6354268332,5.75062037192,0.0,0.0,5.75062037192
 09/06  05:00:00,53.8582809044,6.78658485566,12.0612437476,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 09/06  06:00:00,88.0244953644,7.34030534898,16.147068206,0.0,19.7275818095,37.2640762949,5.77021128592,0.0,0.0,5.77021128592
 09/06  07:00:00,105.425694901,7.75983399427,20.1779027724,0.0,24.3117294858,51.2795993405,11.5387062226,0.0,0.0,11.5387062226
 09/06  08:00:00,93.7002232267,7.29994167774,22.0697136468,0.0,23.6694662846,40.6342015617,11.6274139888,0.0,0.0,11.6274139888
 09/06  09:00:00,95.3512044931,7.4660951476,28.5608857396,0.0,23.6694662846,35.6302164847,35.4330882377,0.0,18.025,17.4080882377
