Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/06  10:00:00,79.6396862729,7.45528625777,30.456221019,0.0,18.7433767983,22.9618409725,29.6261247233,0.0,18.025,11.6011247233
 09/06  11:00:00,81.910562241,7.6599860082,32.5239745989,0.0,18.7433767983,22.9618409725,29.6164779471,0.0,18.025,11.5914779471
 09/06  12:00:00,82.8425302684,7.74592182412,33.3265586255,0.0,18.5889407304,23.1597249699,29.6149274048,0.0,18.025,11.5899274048
 09/06  13:00:00,87.0580370974,8.02578075206,37.015705326,0.0,18.7433767983,23.2517909448,29.6146662175,0.0,18.025,11.5896662175
 09/06  14:00:00,89.8205791258,8.20662425692,39.5974027786,0.0,18.7433767983,23.2517909448,29.615686128,0.0,18.025,11.590686128
 09/06  15:00:00,89.4570160581,8.24911524213,39.4812974706,0.0,18.7433767983,22.9618409725,29.6166990005,0.0,18.025,11.5916990005
 09/06  16:00:00,92.7666232585,8.28620383498,38.3025632045,0.0,18.7433767983,27.431320555,23.7755540154,0.0,18.025,5.75055401537
 09/06  17:00:00,104.64506666,8.5437919827,37.7358509704,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/06  18:00:00,111.098564297,8.72171163565,37.5082702228,0.0,27.5259009287,37.3340067412,5.76770903543,0.0,0.0,5.76770903543
 09/06  19:00:00,112.752694435,8.70648170203,34.9673179405,0.0,33.8341110165,33.3544677425,5.75992350246,0.0,0.0,5.75992350246
 09/06  20:00:00,124.167610648,8.73160025269,32.5509619991,0.0,36.5179666069,38.8247702939,5.76034725814,0.0,0.0,5.76034725814
 09/06  21:00:00,117.554589199,8.68407178468,31.5017802869,0.0,32.965339924,36.8579353714,5.76986017498,0.0,0.0,5.76986017498
 09/06  22:00:00,85.6020703363,8.0118889836,23.7676524545,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 09/06  23:00:00,58.5711732518,7.3906743247,16.9096484824,0.0,15.0252895274,11.7056064465,5.75313434369,0.0,0.0,5.75313434369
 09/06  24:00:00,51.2492156552,7.15195682237,14.8518515465,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/07  01:00:00,48.4464492946,7.01070278142,13.7506951336,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/07  02:00:00,44.0576977652,6.79876321933,11.4334305566,0.0,8.25718729233,10.0299323277,5.79709491195,0.0488411799019,0.0,5.74825373205
 09/07  03:00:00,42.332379882,6.65014205084,9.85674553443,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/07  04:00:00,43.2197825588,6.57411802936,9.21388894354,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/07  05:00:00,51.1926405909,6.59211765778,9.59002861647,0.0,12.1011305571,15.3678112995,5.75799162242,0.0,0.0,5.75799162242
 09/07  06:00:00,85.7670639645,7.16631889075,14.0635818453,0.0,19.7275818095,37.2640762949,5.77048591581,0.0,0.0,5.77048591581
 09/07  07:00:00,103.254236744,7.5971438804,18.1691013466,0.0,24.3117294858,51.2795993405,5.78039220527,0.0,0.0,5.78039220527
 09/07  08:00:00,92.6042631186,7.20959453822,21.0640578372,0.0,23.6694662846,40.6342015617,17.432525142,0.0,0.0,17.432525142
 09/07  09:00:00,94.783883591,7.39528076481,28.0643579389,0.0,23.6694662846,35.6302164847,29.6378173451,0.0,18.025,11.6128173451
 09/07  10:00:00,79.2654868603,7.401478762,30.1358084374,0.0,18.7433767983,22.9618409725,29.628020359,0.0,18.025,11.603020359
 09/07  11:00:00,84.4261365748,7.75555193747,34.9439699356,0.0,18.7433767983,22.9618409725,35.403740026,0.0,18.025,17.378740026
 09/07  12:00:00,87.8584324438,8.02200270715,38.0663686225,0.0,18.5889407304,23.1597249699,29.6151276563,0.0,18.025,11.5901276563
 09/07  13:00:00,89.384911943,8.15219500821,39.2161525752,0.0,18.7433767983,23.2517909448,29.6162161329,0.0,18.025,11.5912161329
 09/07  14:00:00,91.5203656195,8.26129687962,41.2425030995,0.0,18.7433767983,23.2517909448,29.617303701,0.0,18.025,11.592303701
 09/07  15:00:00,91.5959934875,8.3602391966,41.5091385782,0.0,18.7433767983,22.9618409725,29.6158885035,0.0,18.025,11.5908885035
 09/07  16:00:00,95.9054368226,8.43937398394,41.2882017043,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/07  17:00:00,109.460758364,8.79571038919,42.299596338,0.0,17.6635504202,40.6971502883,5.75554069767,0.0,0.0,5.75554069767
 09/07  18:00:00,116.30416864,9.00024456621,42.4353051717,0.0,27.5259009287,37.3340067412,5.76776037923,0.0,0.0,5.76776037923
 09/07  19:00:00,119.728007132,9.06908516597,41.5800109431,0.0,33.8341110165,33.3544677425,5.75983147835,0.0,0.0,5.75983147835
 09/07  20:00:00,132.56150219,9.17593058342,40.5005056459,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 09/07  21:00:00,125.44599375,9.1169256208,38.9602902754,0.0,32.965339924,36.8579353714,5.77011430118,0.0,0.0,5.77011430118
 09/07  22:00:00,96.1071821368,8.54688794102,33.7377209339,0.0,25.6355707503,20.6438685092,5.76296226685,0.0,0.0,5.76296226685
 09/07  23:00:00,70.5468431227,7.99152282059,28.2844713578,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/07  24:00:00,61.6018487692,7.69676591785,24.659645073,0.0,11.6412384099,10.0650221343,5.7506860563,0.0,0.0,5.7506860563
 09/08  01:00:00,58.1711312698,7.53468494931,22.9513885816,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/08  02:00:00,53.4359514499,7.35315459335,20.2572956986,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/08  03:00:00,51.0489360254,7.20622062352,18.0172027409,0.0,8.25718729233,10.0299323277,5.74826306104,0.0,0.0,5.74826306104
 09/08  04:00:00,50.6155241794,7.08214764986,16.10158318,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/08  05:00:00,58.1071735294,7.07086955384,16.0257950945,0.0,12.1011305571,15.3678112995,5.75797288335,0.0,0.0,5.75797288335
 09/08  06:00:00,92.4654792176,7.63833081697,20.2899476696,0.0,19.7275818095,37.2640762949,0.653433782862,0.0,0.0,0.653433782862
 09/08  07:00:00,109.304415072,8.0150288584,23.8013304524,0.0,24.3117294858,51.2795993405,10.9063186991,0.0,0.0,10.9063186991
 09/08  08:00:00,97.3949742933,7.50323644236,25.561095453,0.0,23.6694662846,40.6342015617,11.6289847311,0.0,0.0,11.6289847311
 09/08  09:00:00,98.0558989532,7.63653397132,31.0950952714,0.0,23.6694662846,35.6302164847,35.4331595647,0.0,18.025,17.4081595647
 09/08  10:00:00,81.791823639,7.59076708196,32.4728373468,0.0,18.7433767983,22.9618409725,29.6287766393,0.0,18.025,11.6037766393
 09/08  11:00:00,86.0149831264,7.87757666028,36.4107787215,0.0,18.7433767983,22.9618409725,29.6175686791,0.0,18.025,11.5925686791
 09/08  12:00:00,88.9542252557,8.07339669331,39.1107522328,0.0,18.5889407304,23.1597249699,29.6173766743,0.0,18.025,11.5923766743
 09/08  13:00:00,91.4848876545,8.29722421015,41.1710852575,0.0,18.7433767983,23.2517909448,35.4023330148,0.0,18.025,17.3773330148
 09/08  14:00:00,94.7259724383,8.50144357731,44.2079533471,0.0,18.7433767983,23.2517909448,29.615236453,0.0,18.025,11.590236453
 09/08  15:00:00,97.1619813646,8.66143194624,46.7739228793,0.0,18.7433767983,22.9618409725,29.6164132405,0.0,18.025,11.5914132405
 09/08  16:00:00,101.571352757,8.76743905586,46.6260404364,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/08  17:00:00,114.39413296,9.08009476093,46.9485518649,0.0,17.6635504202,40.6971502883,5.75569663909,0.0,0.0,5.75569663909
 09/08  18:00:00,119.529922457,9.20693398534,45.4543315443,0.0,27.5259009287,37.3340067412,5.76803826606,0.0,0.0,5.76803826606
 09/08  19:00:00,121.34371766,9.18747184872,43.077313615,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 09/08  20:00:00,134.001259593,9.26752252498,41.8486317472,0.0,36.5179666069,38.8247702939,5.76040421856,0.0,0.0,5.76040421856
 09/08  21:00:00,125.447537066,9.13748997877,38.9412266453,0.0,32.965339924,36.8579353714,5.77070195275,0.0,0.0,5.77070195275
 09/08  22:00:00,94.9253575558,8.50229600455,32.6004599997,0.0,25.6355707503,20.6438685092,5.76322518304,0.0,0.0,5.76322518304
 09/08  23:00:00,69.9883047767,7.96624950334,27.7511925429,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/08  24:00:00,62.8218145227,7.74752779874,25.8288416064,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/09  01:00:00,62.3041156499,7.62898979248,24.2305671847,0.0,12.8411359301,10.0650221343,5.74832907072,0.0,0.0,5.74832907072
 09/09  02:00:00,53.6913172761,7.37372412613,20.4920835188,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/09  03:00:00,49.7493216174,7.15876583644,16.7650422678,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/09  04:00:00,48.6189594674,6.99375552912,14.1933856934,0.0,8.25718729233,11.6354268332,5.75055670768,0.0,0.0,5.75055670768
 09/09  05:00:00,51.9790070898,6.89842055051,13.4908019432,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 09/09  06:00:00,73.2320926058,7.03923015223,14.5076785412,0.0,18.5082010057,25.6353820695,5.75834908928,0.0,0.0,5.75834908928
 09/09  07:00:00,87.3886205255,7.39521242172,17.6264848611,0.0,19.4083231844,41.0650158608,5.77090697237,0.0,0.0,5.77090697237
 09/09  08:00:00,121.89117087,8.08932376856,29.44334896,0.0,26.3286599382,57.9988325916,17.4712939685,0.0,0.0,17.4712939685
 09/09  09:00:00,112.984464412,8.10980779749,35.6685403226,0.0,26.3286599382,42.8504436482,29.6549485765,0.0,18.025,11.6299485765
 09/09  10:00:00,89.5189227333,7.93941362848,36.3664658684,0.0,21.7447113004,23.4437158914,35.4370078087,0.0,18.025,17.4120078087
 09/09  11:00:00,91.2500317743,8.22082404393,40.277268798,0.0,19.3027497915,23.426170988,29.6275977096,0.0,18.025,11.6025977096
 09/09  12:00:00,95.1830970132,8.48928166493,43.7990662704,0.0,19.1483137236,23.7250123474,29.6183671072,0.0,18.025,11.5933671072
 09/09  13:00:00,97.0754835038,8.5689380015,45.4662506804,0.0,19.3027497915,23.7161209604,29.6183156591,0.0,18.025,11.5933156591
 09/09  14:00:00,98.3779769663,8.68217781698,46.6555066685,0.0,19.3027497915,23.7161209604,35.402216152,0.0,18.025,17.377216152
 09/09  15:00:00,99.9382998077,8.83718785037,48.3507702459,0.0,19.3027497915,23.426170988,29.6163590352,0.0,18.025,11.5913590352
 09/09  16:00:00,104.3654609,8.90079361372,48.2630772552,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/09  17:00:00,113.01575349,9.136371066,48.0556216742,0.0,18.2229234133,37.5968344597,5.75331539274,0.0,0.0,5.75331539274
 09/09  18:00:00,125.837781439,9.35745356919,46.70361167,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 09/09  19:00:00,123.070481878,9.27380009964,42.0249262384,0.0,36.8143715336,33.066984531,5.76083643684,0.0,0.0,5.76083643684
 09/09  20:00:00,130.333235256,9.21480183247,38.4546148986,0.0,36.3493007332,38.7721355839,0.02,0.0,0.0,0.02
 09/09  21:00:00,124.308474924,8.97305081955,34.7894655112,0.0,36.1807251679,36.8228455648,5.76073551988,0.0,0.0,5.76073551988
 09/09  22:00:00,95.7856250826,8.34822056843,28.2128426013,0.0,31.0351095914,20.6438685092,5.77066987742,0.0,0.0,5.77066987742
 09/09  23:00:00,68.5346062839,7.84376689671,24.018548581,0.0,17.4250845679,11.7056064465,5.75834143641,0.0,0.0,5.75834143641
 09/09  24:00:00,59.4919128249,7.60321364857,21.4433545847,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/10  01:00:00,58.3987739863,7.46951208776,20.365276808,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/10  02:00:00,51.917207836,7.2944239497,18.6778271549,0.0,8.34152022915,10.0650221343,5.74845531675,0.0,0.0,5.74845531675
 09/10  03:00:00,49.6511272175,7.15915844582,16.5470239693,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/10  04:00:00,49.1421379086,7.028428533,14.5624701863,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/10  05:00:00,51.7734925252,6.89841809561,13.1658303069,0.0,8.80141237637,15.3678112995,5.7534017409,0.0,0.0,5.7534017409
 09/10  06:00:00,73.0718360455,7.04201613788,14.3446325469,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 09/10  07:00:00,88.229064162,7.43907692682,18.3036012174,0.0,19.4926561212,41.1001056674,5.77113154697,0.0,0.0,5.77113154697
 09/10  08:00:00,120.970967658,8.06348083762,28.5489339164,0.0,26.3286599382,57.9988325916,17.4743384397,0.0,0.0,17.4743384397
 09/10  09:00:00,111.332385945,8.06312742965,34.1825288729,0.0,26.2443270014,42.8153538416,35.4605919982,0.0,18.025,17.4355919982
 09/10  10:00:00,88.5224290129,7.91720237221,35.3921537831,0.0,21.7447113004,23.4437158914,35.4375392942,0.0,18.025,17.4125392942
 09/10  11:00:00,90.2160853814,8.18497446046,39.2194394887,0.0,19.3449162599,23.4437158914,29.6285114116,0.0,18.025,11.6035114116
 09/10  12:00:00,93.733613941,8.44406528351,42.3350752982,0.0,19.190480192,23.7425572507,29.6193691406,0.0,18.025,11.5943691406
 09/10  13:00:00,96.241167629,8.62447966968,44.6360937807,0.0,19.260583323,23.698576057,29.6156015651,0.0,18.025,11.5906015651
 09/10  14:00:00,98.3589737364,8.77786724624,46.6005125996,0.0,19.260583323,23.698576057,29.6169243058,0.0,18.025,11.5919243058
 09/10  15:00:00,99.2716897278,8.8754168727,47.7056270253,0.0,19.260583323,23.4086260847,29.6182550579,0.0,18.025,11.5932550579
 09/10  16:00:00,103.004254815,8.87846338381,46.9838876733,0.0,19.260583323,27.8781056672,23.7758765801,0.0,18.025,5.75087658014
 09/10  17:00:00,109.291598672,8.99379806155,44.533753036,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/10  18:00:00,122.513537074,9.19495684355,43.6612515226,0.0,32.6059821062,37.0465235296,5.75484148584,0.0,0.0,5.75484148584
 09/10  19:00:00,123.831308013,9.25519212675,42.804349488,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 09/10  20:00:00,133.043053452,9.29396761716,40.9658136447,0.0,36.43363367,38.8072253906,5.7607738483,0.0,0.0,5.7607738483
 09/10  21:00:00,127.27991591,9.10488769061,37.7484553143,0.0,36.0963922311,36.7877557581,5.76096766333,0.0,0.0,5.76096766333
 09/10  22:00:00,99.5702585312,8.51921778971,31.9458605902,0.0,30.9507766546,20.6087787026,5.77107113938,0.0,0.0,5.77107113938
 09/10  23:00:00,70.276627576,7.92621646329,25.6781125596,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 09/10  24:00:00,60.779382198,7.65250849679,22.5620780112,0.0,12.925468867,10.100111941,5.7509867352,0.0,0.0,5.7509867352
 09/11  01:00:00,55.0578238238,7.42234918189,19.9503872674,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/11  02:00:00,50.4158696784,7.22447177551,17.3658628073,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/11  03:00:00,48.7461878747,7.09628614549,15.8243575605,0.0,8.25718729233,10.0299323277,5.74826224752,0.0,0.0,5.74826224752
 09/11  04:00:00,49.2827481709,7.00226760644,14.8486510612,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/11  05:00:00,57.1189961508,7.00986074495,15.0985477194,0.0,12.1011305571,15.3678112995,5.75859871773,0.0,0.0,5.75859871773
 09/11  06:00:00,91.4376581356,7.56142785685,19.3389056636,0.0,19.7275818095,37.2640762949,5.77123307512,0.0,0.0,5.77123307512
 09/11  07:00:00,108.078935713,7.9338949692,22.6568312529,0.0,24.3117294858,51.2795993405,5.78157568924,0.0,0.0,5.78157568924
 09/11  08:00:00,94.3210553403,7.44159599981,22.5487029937,0.0,23.6694662846,40.6342015617,17.4373028504,0.0,0.0,17.4373028504
 09/11  09:00:00,92.1425418584,7.44895506576,25.3692345335,0.0,23.6694662846,35.6302164847,29.6397529096,0.0,18.025,11.6147529096
 09/11  10:00:00,74.1771592601,7.32261590983,25.12626671,0.0,18.7433767983,22.9618409725,29.6307588335,0.0,18.025,11.6057588335
 09/11  11:00:00,77.4640654739,7.52271018011,28.2146885875,0.0,18.7433767983,22.9618409725,35.406814828,0.0,18.025,17.381814828
 09/11  12:00:00,83.1911527367,7.83733782943,33.5837021358,0.0,18.5889407304,23.1597249699,29.6175066934,0.0,18.025,11.5925066934
 09/11  13:00:00,88.0741075454,8.12685810095,37.9306326219,0.0,18.7433767983,23.2517909448,29.6189097175,0.0,18.025,11.5939097175
 09/11  14:00:00,90.73068002,8.33355267867,40.3805090837,0.0,18.7433767983,23.2517909448,29.6177750037,0.0,18.025,11.5927750037
 09/11  15:00:00,92.499641753,8.50228955984,42.2706873808,0.0,18.7433767983,22.9618409725,29.6166280215,0.0,18.025,11.5916280215
 09/11  16:00:00,97.6155951548,8.61908678444,42.8185816536,0.0,18.7433767983,27.431320555,23.7759006011,0.0,18.025,5.75090060115
 09/11  17:00:00,109.068714157,8.85970825092,41.843481594,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/11  18:00:00,114.580035134,8.97640210537,40.7348640547,0.0,27.5259009287,37.3340067412,5.76871576241,0.0,0.0,5.76871576241
 09/11  19:00:00,118.790132352,8.9708638836,38.8562389979,0.0,33.8341110165,33.3544677425,5.76102194943,0.0,0.0,5.76102194943
 09/11  20:00:00,128.8862118,9.01262989797,36.9884096385,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 09/11  21:00:00,121.116677397,8.90788446898,34.8398526105,0.0,32.965339924,36.8579353714,5.77134480135,0.0,0.0,5.77134480135
 09/11  22:00:00,91.3005753274,8.30769435051,29.170195393,0.0,25.6355707503,20.6438685092,5.76368667353,0.0,0.0,5.76368667353
 09/11  23:00:00,64.6468491492,7.70948534645,22.666430683,0.0,15.0252895274,11.7056064465,5.75358788852,0.0,0.0,5.75358788852
 09/11  24:00:00,55.0519370793,7.38788228307,18.4185786361,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/12  01:00:00,52.3250442894,7.24407165765,17.3958722797,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/12  02:00:00,49.1084842686,7.11820426003,16.1647257001,0.0,8.25718729233,10.0299323277,5.74849766524,0.0,0.0,5.74849766524
 09/12  03:00:00,47.2823534633,7.00786368187,14.4489451651,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/12  04:00:00,48.1198937268,6.94722574147,13.7408251737,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/12  05:00:00,56.5663871396,6.98043181901,14.5753426498,0.0,12.1011305571,15.3678112995,5.75860627277,0.0,0.0,5.75860627277
 09/12  06:00:00,91.7978734516,7.59880914086,19.6616987584,0.0,19.7275818095,37.2640762949,5.77159102078,0.0,0.0,5.77159102078
 09/12  07:00:00,109.642097382,8.03535116257,24.1184833169,0.0,24.3117294858,51.2795993405,5.78181838443,0.0,0.0,5.78181838443
 09/12  08:00:00,98.4573674446,7.56463333317,26.5619401013,0.0,23.6694662846,40.6342015617,17.4386420008,0.0,0.0,17.4386420008
 09/12  09:00:00,98.6211251655,7.66913750807,31.6276050755,0.0,23.6694662846,35.6302164847,29.6418706094,0.0,18.025,11.6168706094
 09/12  10:00:00,81.179958261,7.54417176152,31.9074902098,0.0,18.7433767983,22.9618409725,35.4233680249,0.0,18.025,17.3983680249
 09/12  11:00:00,85.5956334043,7.84110440095,36.0278503295,0.0,18.7433767983,22.9618409725,29.6202429798,0.0,18.025,11.5952429798
 09/12  12:00:00,89.0473396259,8.07666822654,39.2005427195,0.0,18.5889407304,23.1597249699,29.6182491283,0.0,18.025,11.5932491283
 09/12  13:00:00,91.6820858252,8.27836802092,41.3870897778,0.0,18.7433767983,23.2517909448,29.61716561,0.0,18.025,11.59216561
 09/12  14:00:00,93.6008547224,8.42490429279,43.1593209931,0.0,18.7433767983,23.2517909448,29.6186613103,0.0,18.025,11.5936613103
 09/12  15:00:00,95.6153560267,8.59122141925,45.2974533002,0.0,18.7433767983,22.9618409725,35.405735006,0.0,18.025,17.380735006
 09/12  16:00:00,100.599929602,8.70081930602,45.7211772728,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/12  17:00:00,112.97835016,8.99283874324,45.6199619395,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/12  18:00:00,118.887137318,9.1402168118,44.8781171406,0.0,27.5259009287,37.3340067412,5.76884972616,0.0,0.0,5.76884972616
 09/12  19:00:00,122.735537786,9.13411532998,42.6383697217,0.0,33.8341110165,33.3544677425,5.76085506211,0.0,0.0,5.76085506211
 09/12  20:00:00,132.937503584,9.20729469376,40.8449944329,0.0,36.5179666069,38.8247702939,5.76086718355,0.0,0.0,5.76086718355
 09/12  21:00:00,125.796358708,9.15129590734,39.2760798262,0.0,32.965339924,36.8579353714,5.77141599051,0.0,0.0,5.77141599051
 09/12  22:00:00,96.3917721319,8.5719318861,33.9971233539,0.0,25.6355707503,20.6438685092,5.76384265289,0.0,0.0,5.76384265289
 09/12  23:00:00,70.4283686206,7.99448230524,28.1629487025,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/12  24:00:00,61.4873331228,7.69755968161,24.5442804809,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/13  01:00:00,56.10881073,7.46174121382,20.9619465565,0.0,10.0992000411,10.047477231,5.74851418244,0.0,0.0,5.74851418244
 09/13  02:00:00,51.1296788114,7.26106472901,18.04306112,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/13  03:00:00,49.4580362062,7.14739765791,16.4850866029,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/13  04:00:00,51.4029903313,7.11828152923,16.8528357601,0.0,8.25718729233,11.6354268332,5.75108535608,0.0,0.0,5.75108535608
 09/13  05:00:00,60.6905370155,7.19107263246,18.4888462932,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 09/13  06:00:00,96.4317068449,7.84648434242,24.0478161494,0.0,19.7275818095,37.2640762949,5.77173078905,0.0,0.0,5.77173078905
 09/13  07:00:00,114.315412863,8.29217549603,28.5348993292,0.0,24.3117294858,51.2795993405,11.5442854296,0.0,0.0,11.5442854296
 09/13  08:00:00,101.060315917,7.74560435512,28.9838859139,0.0,23.6694662846,40.6342015617,11.6326365412,0.0,0.0,11.6326365412
 09/13  09:00:00,100.733391561,7.85555926057,33.5534270007,0.0,23.6694662846,35.6302164847,35.4373234457,0.0,18.025,17.4123234457
 09/13  10:00:00,83.6960161064,7.75859186801,34.2091052836,0.0,18.7433767983,22.9618409725,29.6315300862,0.0,18.025,11.6065300862
 09/13  11:00:00,86.9484271425,7.99236914678,37.2293646957,0.0,18.7433767983,22.9618409725,29.6201989823,0.0,18.025,11.5951989823
 09/13  12:00:00,91.2249121978,8.2640793089,41.1906902055,0.0,18.5889407304,23.1597249699,29.6203776649,0.0,18.025,11.5953776649
 09/13  13:00:00,94.6400102032,8.4979486789,44.1254199308,0.0,18.7433767983,23.2517909448,35.405827002,0.0,18.025,17.380827002
 09/13  14:00:00,95.2179933134,8.54700359404,44.6543479984,0.0,18.7433767983,23.2517909448,29.6191457244,0.0,18.025,11.5941457244
 09/13  15:00:00,96.9545534496,8.67635808292,46.5515009469,0.0,18.7433767983,22.9618409725,29.6207187808,0.0,18.025,11.5957187808
 09/13  16:00:00,100.308760767,8.71291270226,45.4179064484,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/13  17:00:00,112.570541327,8.99188176146,45.2130803329,0.0,17.6635504202,40.6971502883,5.75623500764,0.0,0.0,5.75623500764
 09/13  18:00:00,119.528592091,9.18348480354,45.4762628867,0.0,27.5259009287,37.3340067412,5.76897282729,0.0,0.0,5.76897282729
 09/13  19:00:00,124.232974593,9.22687745421,44.0430217766,0.0,33.8341110165,33.3544677425,5.76086197277,0.0,0.0,5.76086197277
 09/13  20:00:00,135.442019565,9.34917953135,43.2076112785,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 09/13  21:00:00,127.026415138,9.24272178004,40.4146697533,0.0,32.965339924,36.8579353714,5.77182785094,0.0,0.0,5.77182785094
 09/13  22:00:00,97.253049211,8.63939702077,34.7908986418,0.0,25.6355707503,20.6438685092,5.76395027658,0.0,0.0,5.76395027658
 09/13  23:00:00,71.9427994483,8.08340238676,29.5884365419,0.0,15.0252895274,11.7056064465,5.6519706749,0.0,0.0,5.6519706749
 09/13  24:00:00,63.0799587971,7.78926041263,26.0451867947,0.0,11.6412384099,10.0650221343,0.121599142285,0.0,0.0,0.121599142285
 09/14  01:00:00,58.5722427195,7.58215458439,23.3049694017,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/14  02:00:00,53.4864887141,7.37899586883,20.2819227065,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/14  03:00:00,50.83962718,7.23204575776,17.7820090556,0.0,8.25718729233,10.0299323277,5.74869950177,0.0,0.0,5.74869950177
 09/14  04:00:00,51.7002816174,7.15536579254,17.1130462403,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/14  05:00:00,60.3046557331,7.18710372344,18.1068893793,0.0,12.1011305571,15.3678112995,5.75898708129,0.0,0.0,5.75898708129
 09/14  06:00:00,95.2939594098,7.80662322417,22.9498869621,0.0,19.7275818095,37.2640762949,5.77212669553,0.0,0.0,5.77212669553
 09/14  07:00:00,113.398067084,8.24731239507,27.6623815429,0.0,24.3117294858,51.2795993405,5.78249509865,0.0,0.0,5.78249509865
 09/14  08:00:00,101.473615341,7.72610826098,29.4166378709,0.0,23.6694662846,40.6342015617,17.4405139425,0.0,0.0,17.4405139425
 09/14  09:00:00,101.475426935,7.84924429664,34.3017480875,0.0,23.6694662846,35.6302164847,29.6430123782,0.0,18.025,11.6180123782
 09/14  10:00:00,83.9893804027,7.73620608847,34.5248354124,0.0,18.7433767983,22.9618409725,35.4262419229,0.0,18.025,17.4012419229
 09/14  11:00:00,86.8935242404,7.94504176401,37.2217770399,0.0,18.7433767983,22.9618409725,29.6214396305,0.0,18.025,11.5964396305
 09/14  12:00:00,89.9146031565,8.15727291353,39.987175125,0.0,18.5889407304,23.1597249699,29.6195808453,0.0,18.025,11.5945808453
 09/14  13:00:00,92.275142448,8.29630422887,41.9621833489,0.0,18.7433767983,23.2517909448,29.6186457084,0.0,18.025,11.5936457084
 09/14  14:00:00,94.7884902537,8.47809381904,44.2937393809,0.0,18.7433767983,23.2517909448,29.6203085984,0.0,18.025,11.5953085984
 09/14  15:00:00,95.8866596427,8.56647623335,45.5934765911,0.0,18.7433767983,22.9618409725,35.4059188023,0.0,18.025,17.3809188023
 09/14  16:00:00,98.5829673536,8.56684102834,43.8381692548,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/14  17:00:00,111.404759333,8.87611195701,44.1630480722,0.0,17.6635504202,40.6971502883,5.75635966087,0.0,0.0,5.75635966087
 09/14  18:00:00,118.244833159,9.07219642213,44.3037567867,0.0,27.5259009287,37.3340067412,0.02,0.0,0.0,0.02
 09/14  19:00:00,122.457979619,9.08912050617,42.4057567098,0.0,33.8341110165,33.3544677425,5.76166255271,0.0,0.0,5.76166255271
 09/14  20:00:00,133.472502043,9.20586636893,41.3813645595,0.0,36.5179666069,38.8247702939,5.76097686022,0.0,0.0,5.76097686022
 09/14  21:00:00,125.712513371,9.13086009185,39.2125880353,0.0,32.965339924,36.8579353714,5.77196967768,0.0,0.0,5.77196967768
 09/14  22:00:00,95.9840877441,8.54267672054,33.6186249238,0.0,25.6355707503,20.6438685092,5.76417343093,0.0,0.0,5.76417343093
 09/14  23:00:00,70.55800422,7.99079960975,28.2962391452,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/14  24:00:00,61.6514809355,7.69858504749,24.7073655567,0.0,11.6412384099,10.0650221343,5.75120111428,0.0,0.0,5.75120111428
 09/15  01:00:00,58.1256415562,7.52732066833,22.9131843489,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/15  02:00:00,53.3668151317,7.34329891935,20.19794454,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/15  03:00:00,50.0864103826,7.1716321301,17.0891992613,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/15  04:00:00,50.0442082858,7.05897982787,15.5533306822,0.0,8.25718729233,11.6354268332,5.75111521853,0.0,0.0,5.75111521853
 09/15  05:00:00,58.1059583793,7.06739387199,16.0278932878,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 09/15  06:00:00,92.5207351605,7.64138498028,20.3418574699,0.0,19.7275818095,37.2640762949,5.77113326521,0.0,0.0,5.77113326521
 09/15  07:00:00,110.573560225,8.07604972379,25.009067959,0.0,24.3117294858,51.2795993405,11.5456025845,0.0,0.0,11.5456025845
 09/15  08:00:00,99.9891132517,7.61276569477,28.0454428708,0.0,23.6694662846,40.6342015617,17.4419830429,0.0,0.0,17.4419830429
 09/15  09:00:00,100.442031156,7.75952826409,33.3580419437,0.0,23.6694662846,35.6302164847,29.6428320552,0.0,18.025,11.6178320552
 09/15  10:00:00,83.5062079694,7.7015433339,34.0763057078,0.0,18.7433767983,22.9618409725,29.6331417333,0.0,18.025,11.6081417333
 09/15  11:00:00,86.9861926693,7.96203656229,37.2974358863,0.0,18.7433767983,22.9618409725,35.4104424017,0.0,18.025,17.3854424017
 09/15  12:00:00,89.3490726539,8.17042719157,39.4084793493,0.0,18.5889407304,23.1597249699,29.6202791059,0.0,18.025,11.5952791059
 09/15  13:00:00,92.6177719863,8.39365565639,42.2074446307,0.0,18.7433767983,23.2517909448,29.6220150167,0.0,18.025,11.5970150167
 09/15  14:00:00,95.8644951315,8.59403857121,45.2537876053,0.0,18.7433767983,23.2517909448,29.6185784326,0.0,18.025,11.5935784326
 09/15  15:00:00,97.5788033288,8.73924676542,47.1128369878,0.0,18.7433767983,22.9618409725,29.6203212164,0.0,18.025,11.5953212164
 09/15  16:00:00,100.021879502,8.73072948266,45.1131666328,0.0,18.7433767983,27.431320555,23.776187098,0.0,18.025,5.75118709801
 09/15  17:00:00,113.010077907,9.02587966287,45.618590265,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/15  18:00:00,119.812623266,9.22205055044,45.7216512944,0.0,27.5259009287,37.3340067412,5.76956883721,0.0,0.0,5.76956883721
 09/15  19:00:00,123.340559656,9.20044198706,43.1769794552,0.0,33.8341110165,33.3544677425,5.76152553985,0.0,0.0,5.76152553985
 09/15  20:00:00,133.534685077,9.25522974737,41.3941561907,0.0,36.5179666069,38.8247702939,5.76103950442,0.0,0.0,5.76103950442
 09/15  21:00:00,126.233925283,9.18281824455,39.6819999234,0.0,32.965339924,36.8579353714,5.77219136202,0.0,0.0,5.77219136202
 09/15  22:00:00,96.7233475096,8.61041730399,34.2901200309,0.0,25.6355707503,20.6438685092,5.76428775336,0.0,0.0,5.76428775336
 09/15  23:00:00,71.1197817757,8.0512353241,28.7975548348,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/15  24:00:00,63.0834167441,7.78811510262,26.0497669474,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/16  01:00:00,62.0719459506,7.63967306262,23.9876375439,0.0,12.8411359301,10.0650221343,5.74868738898,0.0,0.0,5.74868738898
 09/16  02:00:00,54.240825331,7.40823319522,21.0070075585,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/16  03:00:00,51.67425914,7.25085519709,18.5978200625,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/16  04:00:00,50.9918819363,7.12232994492,16.4376366493,0.0,8.25718729233,11.6354268332,5.75141357034,0.0,0.0,5.75141357034
 09/16  05:00:00,53.4810326724,7.00104357619,14.8900814332,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 09/16  06:00:00,75.0466219323,7.15533880434,16.2059305196,0.0,18.5082010057,25.6353820695,5.75867986331,0.0,0.0,5.75867986331
 09/16  07:00:00,89.8975416882,7.54816734462,19.9821604077,0.0,19.4083231844,41.0650158608,5.77253798829,0.0,0.0,5.77253798829
 09/16  08:00:00,123.466209313,8.19846942421,30.9088592464,0.0,26.3286599382,57.9988325916,17.4838166763,0.0,0.0,17.4838166763
 09/16  09:00:00,112.450100459,8.14030663175,35.1034160616,0.0,26.3286599382,42.8504436482,35.4660663827,0.0,18.025,17.4410663827
 09/16  10:00:00,88.3770761615,7.92892306157,35.2349186994,0.0,21.7447113004,23.4437158914,29.6447189618,0.0,18.025,11.6197189618
 09/16  11:00:00,89.8121913595,8.19332810084,38.8667795615,0.0,19.3027497915,23.426170988,35.427139868,0.0,18.025,17.402139868
 09/16  12:00:00,93.6987890328,8.47416987669,42.3297789524,0.0,19.1483137236,23.7250123474,29.6206228761,0.0,18.025,11.5956228761
 09/16  13:00:00,96.8674832843,8.68104770631,45.146047642,0.0,19.3027497915,23.7161209604,29.6224180988,0.0,18.025,11.5974180988
 09/16  14:00:00,98.9886150701,8.8396603756,47.1085687458,0.0,19.3027497915,23.7161209604,29.6190460394,0.0,18.025,11.5940460394
 09/16  15:00:00,100.265598962,8.95397033527,48.5611925513,0.0,19.3027497915,23.426170988,29.6208716053,0.0,18.025,11.5958716053
 09/16  16:00:00,104.145663178,8.96829288749,47.9756699762,0.0,19.3027497915,27.8956505705,23.776284669,0.0,18.025,5.75128466897
 09/16  17:00:00,110.96855217,9.09272436817,46.0519642296,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/16  18:00:00,124.761246427,9.31034988271,45.6740204316,0.0,32.690315043,37.0816133363,5.75627731506,0.0,0.0,5.75627731506
 09/16  19:00:00,126.721843296,9.32135529171,43.744551705,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 09/16  20:00:00,135.199393705,9.41194054759,43.1234385006,0.0,36.3493007332,38.7721355839,5.76193823189,0.0,0.0,5.76193823189
 09/16  21:00:00,130.533028498,9.2753769723,40.7114916411,0.0,36.1807251679,36.8228455648,5.76191509207,0.0,0.0,5.76191509207
 09/16  22:00:00,103.778209571,8.74778018409,35.8055771206,0.0,31.0351095914,20.6438685092,5.77139458404,0.0,0.0,5.77139458404
 09/16  23:00:00,75.9718130332,8.22713558407,31.0722213933,0.0,17.4250845679,11.7056064465,5.75935508678,0.0,0.0,5.75935508678
 09/16  24:00:00,65.6356738821,7.92579798858,27.2644308931,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/17  01:00:00,62.4445847984,7.69914910834,24.1813794281,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/17  02:00:00,54.4303866397,7.44703437868,21.0383227219,0.0,8.34152022915,10.0650221343,5.74877378428,0.0,0.0,5.74877378428
 09/17  03:00:00,50.8214146755,7.24617736869,17.6302171592,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/17  04:00:00,50.3384287197,7.11161968704,15.6754726619,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/17  05:00:00,53.4800022959,7.00849102652,14.7621452806,0.0,8.80141237637,15.3678112995,5.75405375212,0.0,0.0,5.75405375212
 09/17  06:00:00,75.1138820736,7.17215019914,16.2563720254,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 09/17  07:00:00,90.1393878726,7.56723776542,20.0854689456,0.0,19.4926561212,41.1001056674,5.77285293866,0.0,0.0,5.77285293866
 09/17  08:00:00,124.932911542,8.27491006287,32.2990608969,0.0,26.3286599382,57.9988325916,23.306593125,0.0,0.0,23.306593125
 09/17  09:00:00,113.22092541,8.18468967586,35.9492380737,0.0,26.2443270014,42.8153538416,29.6605113966,0.0,18.025,11.6355113966
 09/17  10:00:00,88.4934145228,7.94268201614,35.337472508,0.0,21.7447113004,23.4437158914,35.4444812976,0.0,18.025,17.4194812976
 09/17  11:00:00,90.0282806216,8.20865571896,39.007811874,0.0,19.3449162599,23.4437158914,29.6339684384,0.0,18.025,11.6089684384
 09/17  12:00:00,94.5361872937,8.52322340572,43.0583953194,0.0,19.190480192,23.7425572507,35.409661131,0.0,18.025,17.384661131
 09/17  13:00:00,97.8102583317,8.76088703552,46.0686846043,0.0,19.260583323,23.698576057,29.6202817273,0.0,18.025,11.5952817273
 09/17  14:00:00,99.7427134066,8.91851822208,47.8435066917,0.0,19.260583323,23.698576057,29.6221988161,0.0,18.025,11.5971988161
 09/17  15:00:00,101.314580851,9.04467017257,49.5791707105,0.0,19.260583323,23.4086260847,29.6215040306,0.0,18.025,11.5965040306
 09/17  16:00:00,105.842381553,9.07005134172,49.6303340194,0.0,19.260583323,27.8781056672,21.490680539,0.0,18.025,3.46568053897
 09/17  17:00:00,114.125540554,9.25359584892,49.1077695762,0.0,18.1807569449,37.5792895564,2.30564068791,0.0,0.0,2.30564068791
 09/17  18:00:00,127.616331257,9.46510183555,48.4937651927,0.0,32.6059821062,37.0465235296,5.75659379599,0.0,0.0,5.75659379599
 09/17  19:00:00,128.473744082,9.42091256626,45.3968718035,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 09/17  20:00:00,134.892701651,9.40901270562,42.7002143787,0.0,36.43363367,38.8072253906,5.76177592501,0.0,0.0,5.76177592501
 09/17  21:00:00,130.328507606,9.27347033135,40.6282719861,0.0,36.0963922311,36.7877557581,5.76091952605,0.0,0.0,5.76091952605
 09/17  22:00:00,103.480876881,8.74213011196,35.6332742063,0.0,30.9507766546,20.6087787026,5.77277644293,0.0,0.0,5.77277644293
 09/17  23:00:00,75.6417786033,8.21769633633,30.7516149894,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 09/17  24:00:00,66.160069321,7.95048717757,27.6446873598,0.0,12.925468867,10.100111941,5.75144984468,0.0,0.0,5.75144984468
 09/18  01:00:00,59.7630656553,7.68936437114,24.3885398059,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/18  02:00:00,53.9572375006,7.44562491212,20.6860041523,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/18  03:00:00,51.8311213879,7.30246945774,18.7030342709,0.0,8.25718729233,10.0299323277,5.74867754825,0.0,0.0,5.74867754825
 09/18  04:00:00,52.9938067513,7.24232828636,18.3195507331,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/18  05:00:00,61.5447244449,7.28314371923,19.2508201857,0.0,12.1011305571,15.3678112995,5.75846977937,0.0,0.0,5.75846977937
 09/18  06:00:00,97.0837305501,7.91879846336,24.6273128066,0.0,19.7275818095,37.2640762949,5.77312515588,0.0,0.0,5.77312515588
 09/18  07:00:00,115.273603383,8.37394051946,29.4110631533,0.0,24.3117294858,51.2795993405,5.78381990986,0.0,0.0,5.78381990986
 09/18  08:00:00,103.916410697,7.90910693381,31.6762809893,0.0,23.6694662846,40.6342015617,17.4445651224,0.0,0.0,17.4445651224
 09/18  09:00:00,103.401294773,8.01922146081,36.0575243803,0.0,23.6694662846,35.6302164847,35.443486615,0.0,18.025,17.418486615
 09/18  10:00:00,84.5208237027,7.85943801255,34.9329673851,0.0,18.7433767983,22.9618409725,29.6351637932,0.0,18.025,11.6101637932
 09/18  11:00:00,86.9172574516,8.04229034302,37.1482073721,0.0,18.7433767983,22.9618409725,29.623337284,0.0,18.025,11.598337284
 09/18  12:00:00,89.9679780818,8.26357319314,39.9341963074,0.0,18.5889407304,23.1597249699,29.6226349623,0.0,18.025,11.5976349623
 09/18  13:00:00,93.1987828247,8.50490645316,42.6771643043,0.0,18.7433767983,23.2517909448,35.410595884,0.0,18.025,17.385595884
 09/18  14:00:00,96.6872642236,8.70919795216,45.9613572906,0.0,18.7433767983,23.2517909448,29.6210617644,0.0,18.025,11.5960617644
 09/18  15:00:00,96.6801213396,8.77200066304,46.1813597195,0.0,18.7433767983,22.9618409725,29.6230746915,0.0,18.025,11.5980746915
 09/18  16:00:00,101.316668311,8.82279726852,46.3158579737,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/18  17:00:00,115.198286735,9.16418821829,47.6684108552,0.0,17.6635504202,40.6971502883,5.75676358161,0.0,0.0,5.75676358161
 09/18  18:00:00,120.44764656,9.28104472146,46.2975623556,0.0,27.5259009287,37.3340067412,5.7701898596,0.0,0.0,5.7701898596
 09/18  19:00:00,123.991993056,9.25039720382,43.7783768661,0.0,33.8341110165,33.3544677425,5.76191861043,0.0,0.0,5.76191861043
 09/18  20:00:00,134.89827674,9.34026394955,42.6726429118,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 09/18  21:00:00,126.839439606,9.23964681015,40.2305553484,0.0,32.965339924,36.8579353714,5.77304182923,0.0,0.0,5.77304182923
 09/18  22:00:00,96.801712623,8.62918619697,34.3496180115,0.0,25.6355707503,20.6438685092,5.76430679633,0.0,0.0,5.76430679633
 09/18  23:00:00,71.3986250409,8.07531765921,29.0522516219,0.0,15.0252895274,11.7056064465,5.7543136777,0.0,0.0,5.7543136777
 09/18  24:00:00,62.8163877311,7.79399763834,25.7768163846,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/19  01:00:00,58.3271840664,7.588450163,23.0535574394,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/19  02:00:00,54.5112814467,7.43118215705,21.2544709841,0.0,8.25718729233,10.0299323277,5.74890341587,0.0,0.0,5.74890341587
 09/19  03:00:00,53.6708394964,7.35178711423,20.4934362288,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/19  04:00:00,53.8178426486,7.26734227893,19.1185552724,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/19  05:00:00,61.6464955623,7.28337277451,19.3523424388,0.0,12.1011305571,15.3678112995,5.75981986534,0.0,0.0,5.75981986534
 09/19  06:00:00,97.0935455096,7.91281109898,24.6430752273,0.0,19.7275818095,37.2640762949,5.77227383389,0.0,0.0,5.77227383389
 09/19  07:00:00,113.751828649,8.30173812014,27.9614185179,0.0,24.3117294858,51.2795993405,5.78400345118,0.0,0.0,5.78400345118
 09/19  08:00:00,101.027399437,7.76099185435,28.9353505763,0.0,23.6694662846,40.6342015617,17.4484868803,0.0,0.0,17.4484868803
 09/19  09:00:00,99.5547850447,7.79544677805,32.4347661686,0.0,23.6694662846,35.6302164847,35.4444369593,0.0,18.025,17.4194369593
 09/19  10:00:00,80.7415856122,7.58272326307,31.4304195498,0.0,18.7433767983,22.9618409725,29.6360929568,0.0,18.025,11.6110929568
 09/19  11:00:00,81.9394340058,7.66554816759,32.5471104439,0.0,18.7433767983,22.9618409725,29.6241641629,0.0,18.025,11.5991641629
 09/19  12:00:00,85.3898760902,7.88415572804,35.7354986099,0.0,18.5889407304,23.1597249699,35.4112295985,0.0,18.025,17.3862295985
 09/19  13:00:00,90.13905248,8.18606455312,39.9362638446,0.0,18.7433767983,23.2517909448,29.6233317002,0.0,18.025,11.5983317002
 09/19  14:00:00,92.1753326861,8.34670567438,41.8119014188,0.0,18.7433767983,23.2517909448,29.6227917386,0.0,18.025,11.5977917386
 09/19  15:00:00,93.1340146667,8.46226549934,42.9449757154,0.0,18.7433767983,22.9618409725,29.6222470949,0.0,18.025,11.5972470949
 09/19  16:00:00,97.8310749009,8.5643900587,43.0886443158,0.0,18.7433767983,27.431320555,23.7765821974,0.0,18.025,5.75158219736
 09/19  17:00:00,109.677121903,8.82981608045,42.4816123051,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/19  18:00:00,115.722269098,8.98053799077,41.8726529553,0.0,27.5259009287,37.3340067412,5.77054919515,0.0,0.0,5.77054919515
 09/19  19:00:00,120.939112877,9.03634236725,40.9395193094,0.0,33.8341110165,33.3544677425,5.76238499718,0.0,0.0,5.76238499718
 09/19  20:00:00,132.493900856,9.17234291331,40.4361464258,0.0,36.5179666069,38.8247702939,5.7620160459,0.0,0.0,5.7620160459
 09/19  21:00:00,125.96268875,9.1558342581,39.4375754267,0.0,32.965339924,36.8579353714,5.77329486253,0.0,0.0,5.77329486253
 09/19  22:00:00,95.9483630945,8.54819504781,33.5772243936,0.0,25.6355707503,20.6438685092,5.76503243309,0.0,0.0,5.76503243309
 09/19  23:00:00,70.3171865592,7.98338890502,28.0627420488,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/19  24:00:00,61.707108041,7.70564843856,24.7558596771,0.0,11.6412384099,10.0650221343,5.75167160336,0.0,0.0,5.75167160336
 09/20  01:00:00,57.3199595563,7.50680666433,22.1279617917,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/20  02:00:00,52.9860189447,7.34174057842,19.8186529469,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/20  03:00:00,51.3963130976,7.23405474704,18.3366254271,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/20  04:00:00,51.2054269915,7.13367912165,16.6397796583,0.0,8.25718729233,11.6354268332,5.75157995526,0.0,0.0,5.75157995526
 09/20  05:00:00,58.802278925,7.13432220331,16.6571576523,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 09/20  06:00:00,94.0492049822,7.74467015009,21.7668260357,0.0,19.7275818095,37.2640762949,11.5272012134,0.0,0.0,11.5272012134
 09/20  07:00:00,111.931547686,8.17509842458,26.2677293556,0.0,24.3117294858,51.2795993405,5.78446248831,0.0,0.0,5.78446248831
 09/20  08:00:00,99.6341216155,7.65866950961,27.6443526465,0.0,23.6694662846,40.6342015617,17.4485481106,0.0,0.0,17.4485481106
 09/20  09:00:00,99.5299544706,7.77145476636,32.4338961516,0.0,23.6694662846,35.6302164847,29.6475194134,0.0,18.025,11.6225194134
 09/20  10:00:00,82.4953186757,7.68707935167,33.0797773401,0.0,18.7433767983,22.9618409725,35.4326867259,0.0,18.025,17.4076867259
 09/20  11:00:00,86.3325099962,7.93523890124,36.6704840135,0.0,18.7433767983,22.9618409725,29.6249676725,0.0,18.025,11.5999676725
 09/20  12:00:00,89.5132470634,8.15035918746,39.5926520607,0.0,18.5889407304,23.1597249699,29.6231147917,0.0,18.025,11.5981147917
 09/20  13:00:00,91.7429448725,8.35462513465,41.3715805132,0.0,18.7433767983,23.2517909448,29.6239465829,0.0,18.025,11.5989465829
 09/20  14:00:00,93.2921788874,8.48583650819,42.7896054331,0.0,18.7433767983,23.2517909448,35.4122197729,0.0,18.025,17.3872197729
 09/20  15:00:00,94.510832288,8.59522889501,44.1888153613,0.0,18.7433767983,22.9618409725,29.6241178912,0.0,18.025,11.5991178912
 09/20  16:00:00,98.1083458836,8.58067532124,43.3496285446,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/20  17:00:00,109.385778439,8.78881316882,42.2312342018,0.0,17.6635504202,40.6971502883,5.75701195425,0.0,0.0,5.75701195425
 09/20  18:00:00,113.306270148,8.84548832637,39.5916633056,0.0,27.5259009287,37.3340067412,5.77072541855,0.0,0.0,5.77072541855
 09/20  19:00:00,117.301593839,8.85017099311,37.4881450068,0.0,33.8341110165,33.3544677425,5.76238899073,0.0,0.0,5.76238899073
 09/20  20:00:00,128.951142144,8.9916216453,37.0740929038,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 09/20  21:00:00,120.825306237,8.90664826761,34.549333156,0.0,32.965339924,36.8579353714,5.77358434555,0.0,0.0,5.77358434555
 09/20  22:00:00,91.6699820505,8.3425596609,29.5044513498,0.0,25.6355707503,20.6438685092,5.7648206734,0.0,0.0,5.7648206734
 09/20  23:00:00,66.8411496996,7.82499467987,24.7450634198,0.0,15.0252895274,11.7056064465,5.75448692719,0.0,0.0,5.75448692719
 09/20  24:00:00,57.8960743248,7.55441413893,21.0960587491,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/21  01:00:00,53.6275738402,7.36006269387,18.5823094111,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/21  02:00:00,49.9454702801,7.19929942487,16.9205234295,0.0,8.25718729233,10.0299323277,5.74908518775,0.0,0.0,5.74908518775
 09/21  03:00:00,48.0242274671,7.0651530065,15.1334382185,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/21  04:00:00,49.1662897369,7.000854196,14.7334566593,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/21  05:00:00,57.9213922817,7.04967617107,15.86089127,0.0,12.1011305571,15.3678112995,5.76005724339,0.0,0.0,5.76005724339
 09/21  06:00:00,93.5372346963,7.68730554423,21.3121846851,0.0,19.7275818095,37.2640762949,5.77331319592,0.0,0.0,5.77331319592
 09/21  07:00:00,111.577114788,8.12757749233,25.9607424735,0.0,24.3117294858,51.2795993405,11.5497240063,0.0,0.0,11.5497240063
 09/21  08:00:00,100.282260401,7.64249811461,28.3086258485,0.0,23.6694662846,40.6342015617,11.6396460481,0.0,0.0,11.6396460481
 09/21  09:00:00,100.056287443,7.76395990962,32.9676989714,0.0,23.6694662846,35.6302164847,35.4487666358,0.0,18.025,17.4237666358
 09/21  10:00:00,81.9115850484,7.59571756285,32.5873827557,0.0,18.7433767983,22.9618409725,29.6363764015,0.0,18.025,11.6113764015
 09/21  11:00:00,83.1181516157,7.70053101151,33.6908180962,0.0,18.7433767983,22.9618409725,35.4165925302,0.0,18.025,17.3915925302
 09/21  12:00:00,84.975584866,7.81357152211,35.3917645073,0.0,18.5889407304,23.1597249699,29.624950505,0.0,18.025,11.599950505
 09/21  13:00:00,85.3405735328,7.84325271243,35.4805685381,0.0,18.7433767983,23.2517909448,29.6219161811,0.0,18.025,11.5969161811
 09/21  14:00:00,85.2122354951,7.91047285032,35.2850104593,0.0,18.7433767983,23.2517909448,29.6241847403,0.0,18.025,11.5991847403
 09/21  15:00:00,84.5420802851,7.94105296185,34.8742258867,0.0,18.7433767983,22.9618409725,35.4127373233,0.0,18.025,17.3877373233
 09/21  16:00:00,88.6448599096,7.95475788727,34.512046143,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/21  17:00:00,100.584122409,8.2132913183,34.0050751109,0.0,17.6635504202,40.6971502883,5.75732377859,0.0,0.0,5.75732377859
 09/21  18:00:00,104.813275957,8.29766616568,31.6464508164,0.0,27.5259009287,37.3340067412,5.77061845729,0.0,0.0,5.77061845729
 09/21  19:00:00,110.350785348,8.37968177324,31.0078054068,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 09/21  20:00:00,122.612271031,8.56972735507,31.1570806727,0.0,36.5179666069,38.8247702939,5.76233842666,0.0,0.0,5.76233842666
 09/21  21:00:00,116.511733421,8.57336063755,30.5690079675,0.0,32.965339924,36.8579353714,5.77347176496,0.0,0.0,5.77347176496
 09/21  22:00:00,87.461953199,8.04216610558,25.5967770692,0.0,25.6355707503,20.6438685092,5.7648939658,0.0,0.0,5.7648939658
 09/21  23:00:00,62.5917234343,7.54663459611,20.7739844409,0.0,15.0252895274,11.7056064465,5.75455570092,0.0,0.0,5.75455570092
 09/21  24:00:00,55.1997664266,7.33767700991,18.6164667344,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/22  01:00:00,52.186183248,7.21141610311,17.2895615283,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/22  02:00:00,49.188136389,7.10391897602,16.2585578332,0.0,8.25718729233,10.0299323277,5.74909418555,0.0,0.0,5.74909418555
 09/22  03:00:00,48.5015152184,7.04222833436,15.6336339508,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/22  04:00:00,49.6691636004,7.00019473474,15.2369835118,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/22  05:00:00,58.1742926697,7.04841160519,16.1150215597,0.0,12.1011305571,15.3678112995,5.76019778521,0.0,0.0,5.76019778521
 09/22  06:00:00,93.845549714,7.69818596538,21.609573302,0.0,19.7275818095,37.2640762949,5.77408783562,0.0,0.0,5.77408783562
 09/22  07:00:00,111.639092995,8.13009713715,26.0201544332,0.0,24.3117294858,51.2795993405,5.78524493537,0.0,0.0,5.78524493537
 09/22  08:00:00,97.7290657549,7.53064873726,25.8672420635,0.0,23.6694662846,40.6342015617,17.4526120843,0.0,0.0,17.4526120843
 09/22  09:00:00,94.9313523634,7.48769630763,28.1189992767,0.0,23.6694662846,35.6302164847,35.4481094368,0.0,18.025,17.4231094368
 09/22  10:00:00,76.9540754448,7.30447702559,27.9210922218,0.0,18.7433767983,22.9618409725,29.6381165422,0.0,18.025,11.6131165422
 09/22  11:00:00,78.9840550236,7.46252172983,29.7947164444,0.0,18.7433767983,22.9618409725,35.4171022412,0.0,18.025,17.3921022412
 09/22  12:00:00,81.6533194401,7.61260663787,32.2704505429,0.0,18.5889407304,23.1597249699,29.6243658772,0.0,18.025,11.5993658772
