Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/22  13:00:00,84.3012235624,7.78662184326,34.4978338386,0.0,18.7433767983,23.2517909448,29.6240738798,0.0,18.025,11.5990738798
 09/22  14:00:00,87.3244104325,8.03018356759,37.2774623862,0.0,18.7433767983,23.2517909448,29.6237560541,0.0,18.025,11.5987560541
 09/22  15:00:00,88.1508556046,8.15046759971,38.2735712583,0.0,18.7433767983,22.9618409725,35.4149208709,0.0,18.025,17.3899208709
 09/22  16:00:00,93.6163394668,8.29007181977,39.1481953891,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/22  17:00:00,106.313261979,8.59471308194,39.3527764977,0.0,17.6635504202,40.6971502883,5.75737952762,0.0,0.0,5.75737952762
 09/22  18:00:00,111.909610747,8.73828172655,38.3021320066,0.0,27.5259009287,37.3340067412,5.77106473294,0.0,0.0,5.77106473294
 09/22  19:00:00,116.615928718,8.76502065317,36.8875803326,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 09/22  20:00:00,128.012833707,8.8987686151,36.2285689613,0.0,36.5179666069,38.8247702939,5.76244459214,0.0,0.0,5.76244459214
 09/22  21:00:00,122.096027865,8.90258478273,35.8240363416,0.0,32.965339924,36.8579353714,5.77405390926,0.0,0.0,5.77405390926
 09/22  22:00:00,92.4193468745,8.31258573257,30.2837181624,0.0,25.6355707503,20.6438685092,5.76559782538,0.0,0.0,5.76559782538
 09/22  23:00:00,67.1370448793,7.76663696072,25.0992890875,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/22  24:00:00,58.6847117583,7.50695123074,21.9321200498,0.0,11.6412384099,10.0650221343,5.75200911476,0.0,0.0,5.75200911476
 09/23  01:00:00,58.015724227,7.38274852009,20.1882791045,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/23  02:00:00,51.7523431921,7.2183013581,18.7083731951,0.0,8.25718729233,10.0299323277,5.74913889418,0.0,0.0,5.74913889418
 09/23  03:00:00,50.9761328377,7.14565936364,18.0048073434,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/23  04:00:00,52.1673199703,7.10517825256,17.6301424764,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/23  05:00:00,55.3732745377,7.03995671534,16.7432668625,0.0,8.71707943955,15.3327214929,5.75482473608,0.0,0.0,5.75482473608
 09/23  06:00:00,78.4413485715,7.27374862871,19.4820883828,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 09/23  07:00:00,94.3421857624,7.72647776759,24.2481878676,0.0,19.4083231844,41.0650158608,5.77446758014,0.0,0.0,5.77446758014
 09/23  08:00:00,125.547883938,8.30650681575,32.8820934048,0.0,26.3286599382,57.9988325916,23.3206236213,0.0,0.0,23.3206236213
 09/23  09:00:00,114.116297765,8.21771293579,36.6919338447,0.0,26.3286599382,42.8504436482,35.476230928,0.0,18.025,17.451230928
 09/23  10:00:00,89.69602948,7.98201535455,36.5005847362,0.0,21.7447113004,23.4437158914,29.6499226856,0.0,18.025,11.6249226856
 09/23  11:00:00,86.9354277912,7.98329499309,36.1999021685,0.0,19.3027497915,23.426170988,35.4351149499,0.0,18.025,17.4101149499
 09/23  12:00:00,88.1627387396,8.09881896052,37.1689827714,0.0,19.1483137236,23.7250123474,29.6260047019,0.0,18.025,11.6010047019
 09/23  13:00:00,88.1099200748,8.10855339052,36.9608833539,0.0,19.3027497915,23.7161209604,29.6244518194,0.0,18.025,11.5994518194
 09/23  14:00:00,84.7728516286,7.96060745352,33.7717608591,0.0,19.3027497915,23.7161209604,29.6255311895,0.0,18.025,11.6005311895
 09/23  15:00:00,83.6111489661,7.99289284964,32.867724463,0.0,19.3027497915,23.426170988,35.4150520121,0.0,18.025,17.3900520121
 09/23  16:00:00,90.531990226,8.13146416971,35.198738375,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/23  17:00:00,100.075029195,8.39553223929,35.8554885067,0.0,18.2229234133,37.5968344597,5.75475487753,0.0,0.0,5.75475487753
 09/23  18:00:00,115.382285277,8.72340835426,36.8818671193,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 09/23  19:00:00,120.062261738,8.79188876943,35.7302265105,0.0,36.8143715336,33.066984531,5.76260838872,0.0,0.0,5.76260838872
 09/23  20:00:00,125.354317922,8.84787882764,33.8422115831,0.0,36.3493007332,38.7721355839,5.76238208055,0.0,0.0,5.76238208055
 09/23  21:00:00,120.266862992,8.69316197605,31.02735178,0.0,36.1807251679,36.8228455648,0.02,0.0,0.0,0.02
 09/23  22:00:00,91.9688673519,8.08745882169,24.6562490491,0.0,31.0351095914,20.6438685092,11.5287700674,0.0,0.0,11.5287700674
 09/23  23:00:00,64.0453820822,7.54152965518,19.8312322472,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 09/23  24:00:00,54.4854935573,7.26924500831,16.7706892805,0.0,12.8411359301,10.0650221343,5.75203140965,0.0,0.0,5.75203140965
 09/24  01:00:00,52.2841757277,7.08949181088,14.63055094,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/24  02:00:00,45.8824748782,6.9105943189,13.0267875597,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/24  03:00:00,44.4715363863,6.78900895211,11.737422877,0.0,8.34152022915,10.0650221343,5.74929915894,0.0,0.0,5.74929915894
 09/24  04:00:00,44.3522322625,6.65298427582,10.1478073124,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/24  05:00:00,47.62966595,6.56111050217,9.35907371015,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 09/24  06:00:00,69.1015091402,6.72207172842,10.6938952085,0.0,18.5082010057,25.6353820695,5.76057018045,0.0,0.0,5.76057018045
 09/24  07:00:00,83.3943045678,7.07943622185,13.8278868,0.0,19.4926561212,41.1001056674,5.77468209631,0.0,0.0,5.77468209631
 09/24  08:00:00,112.850179475,7.63562310349,20.855214132,0.0,26.3286599382,57.9988325916,23.3238717435,0.0,0.0,23.3238717435
 09/24  09:00:00,100.859084742,7.53471155109,24.2371008393,0.0,26.2443270014,42.8153538416,29.6670255719,0.0,18.025,11.6420255719
 09/24  10:00:00,76.2986131961,7.27226147497,23.8128955233,0.0,21.7447113004,23.4437158914,35.4525534663,0.0,18.025,17.4275534663
 09/24  11:00:00,75.99514326,7.40534693776,25.7778336732,0.0,19.3449162599,23.4437158914,35.4344590497,0.0,18.025,17.4094590497
 09/24  12:00:00,78.5278009048,7.59980565889,27.9733332647,0.0,19.190480192,23.7425572507,29.6250720773,0.0,18.025,11.6000720773
 09/24  13:00:00,81.1195374179,7.75350207569,30.3852478742,0.0,19.260583323,23.698576057,29.6276010982,0.0,18.025,11.6026010982
 09/24  14:00:00,82.0134142456,7.77996257843,31.2526677281,0.0,19.260583323,23.698576057,29.6247569459,0.0,18.025,11.5997569459
 09/24  15:00:00,84.3668962235,7.9885653207,33.6874947278,0.0,19.260583323,23.4086260847,35.416751887,0.0,18.025,17.391751887
 09/24  16:00:00,88.0344504871,8.01414068477,32.8782169151,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 09/24  17:00:00,96.0423293565,8.1916026206,32.0864196808,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/24  18:00:00,110.745630239,8.45276457,32.6352512375,0.0,32.6059821062,37.0465235296,5.75765394222,0.0,0.0,5.75765394222
 09/24  19:00:00,114.608850542,8.46761572574,30.6010580451,0.0,36.8143715336,33.066984531,5.76314198893,0.0,0.0,5.76314198893
 09/24  20:00:00,118.873201134,8.46129622067,27.6282330735,0.0,36.43363367,38.8072253906,5.76290925423,0.0,0.0,5.76290925423
 09/24  21:00:00,113.291951021,8.29073862534,24.5742573918,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 09/24  22:00:00,86.951279501,7.77027274812,20.0752262735,0.0,30.9507766546,20.6087787026,5.774565061,0.0,0.0,5.774565061
 09/24  23:00:00,59.6265912533,7.26780284687,15.6861374708,0.0,17.4250845679,11.7056064465,5.7605872945,0.0,0.0,5.7605872945
 09/24  24:00:00,50.5569467035,7.00274422372,12.9892090139,0.0,12.925468867,10.100111941,5.75205872415,0.0,0.0,5.75205872415
 09/25  01:00:00,45.3909581226,6.78673622391,10.9189777996,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/25  02:00:00,41.5051561774,6.60064026901,9.07883577236,0.0,8.25718729233,10.0299323277,0.066511519389,0.046511519389,0.0,0.02
 09/25  03:00:00,40.2499162924,6.48424684396,7.93997976498,0.0,8.25718729233,10.0299323277,0.328952248549,0.308952248549,0.0,0.02
 09/25  04:00:00,40.9040282175,6.38989787767,7.08209324326,0.0,8.25718729233,11.6354268332,6.63293055831,0.881813664526,0.0,5.75111689378
 09/25  05:00:00,48.3506150907,6.37467452825,6.96500925649,0.0,12.1011305571,15.3678112995,6.91938168207,1.15867588074,0.0,5.76070580133
 09/25  06:00:00,81.6191475314,6.84243060807,10.2387921213,0.0,19.7275818095,37.2640762949,7.77961605799,2.00464832686,0.0,5.77496773113
 09/25  07:00:00,97.3943693898,7.166697844,12.7386665053,0.0,24.3117294858,51.2795993405,8.02852625584,2.24333368367,0.0,5.78519257218
 09/25  08:00:00,84.0772254191,6.77237480002,12.9735553366,0.0,23.6694662846,40.6342015617,17.4661594741,0.0100547913561,0.0,17.4561046827
 09/25  09:00:00,84.5359185762,6.93243102091,18.278741707,0.0,23.6694662846,35.6302164847,35.4547273232,0.0,18.025,17.4297273232
 09/25  10:00:00,69.2094200937,6.93792045352,20.5429326407,0.0,18.7433767983,22.9618409725,29.6403457302,0.0,18.025,11.6153457302
 09/25  11:00:00,72.4913041707,7.17760694492,23.586838815,0.0,18.7433767983,22.9618409725,29.6280361171,0.0,18.025,11.6030361171
 09/25  12:00:00,75.2253403999,7.39082504516,26.0642103325,0.0,18.5889407304,23.1597249699,35.4169149035,0.0,18.025,17.3919149035
 09/25  13:00:00,78.0555882376,7.59034219391,28.448437407,0.0,18.7433767983,23.2517909448,29.6277729974,0.0,18.025,11.6027729974
 09/25  14:00:00,79.8754150284,7.73653662187,30.1220712415,0.0,18.7433767983,23.2517909448,29.6250117095,0.0,18.025,11.6000117095
 09/25  15:00:00,80.9753279965,7.86268657391,31.3857828976,0.0,18.7433767983,22.9618409725,35.417294899,0.0,18.025,17.392294899
 09/25  16:00:00,85.4409476785,7.93489650942,31.327934229,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/25  17:00:00,97.2960912802,8.16576357737,30.7644900575,0.0,17.6635504202,40.6971502883,5.75778807455,0.0,0.0,5.75778807455
 09/25  18:00:00,103.18329689,8.28022639369,30.0337525002,0.0,27.5259009287,37.3340067412,5.77191900948,0.0,0.0,5.77191900948
 09/25  19:00:00,107.268153904,8.18103367657,26.2397053942,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 09/25  20:00:00,113.788374315,8.13673962827,22.7660541897,0.0,36.5179666069,38.8247702939,5.76291716661,0.0,0.0,5.76291716661
 09/25  21:00:00,106.062582935,8.00363022793,20.6894136946,0.0,32.965339924,36.8579353714,5.77456011788,0.0,0.0,5.77456011788
 09/25  22:00:00,77.196368777,7.42893191969,15.9442972771,0.0,25.6355707503,20.6438685092,5.76631005267,0.0,0.0,5.76631005267
 09/25  23:00:00,53.355264588,6.94740401572,12.1366807321,0.0,15.0252895274,11.7056064465,5.75501698576,0.0,0.0,5.75501698576
 09/25  24:00:00,45.726552244,6.69843540354,9.78243947127,0.0,11.6412384099,10.0650221343,0.4001948822,0.3801948822,0.0,0.02
 09/26  01:00:00,42.65118778,6.5479823154,8.41795407423,0.0,10.0992000411,10.047477231,0.607104952329,0.587104952329,0.0,0.02
 09/26  02:00:00,39.2517776834,6.39159651732,7.03447678715,0.0,8.25718729233,10.0299323277,7.05332259806,1.30389725842,0.0,5.74942533964
 09/26  03:00:00,37.8270304266,6.25439367821,5.7469438911,0.0,8.25718729233,10.0299323277,2.68527025058,2.66527025058,0.0,0.02
 09/26  04:00:00,38.8315627048,6.18730355851,5.21221200796,0.0,8.25718729233,11.6354268332,2.79643736096,2.77643736096,0.0,0.02
 09/26  05:00:00,46.0635259446,6.15337349072,4.89919600829,0.0,12.1011305571,15.3678112995,9.50933058206,3.74841080311,0.0,5.76091977894
 09/26  06:00:00,79.5489262263,6.63801191214,8.3729523126,0.0,19.7275818095,37.2640762949,10.163408361,4.38894502284,0.0,5.7744633382
 09/26  07:00:00,97.955516974,7.02636602233,11.5560649926,0.0,24.3117294858,51.2795993405,14.3571958491,2.80366739847,0.0,11.5535284506
 09/26  08:00:00,82.5602373724,6.6281012065,11.600802826,0.0,23.6694662846,40.6342015617,17.4573834847,0.0,0.0,17.4573834847
 09/26  09:00:00,82.7105072497,6.80068536134,16.5850504779,0.0,23.6694662846,35.6302164847,29.6516445325,0.0,18.025,11.6266445325
 09/26  10:00:00,67.4784887458,6.82581366188,18.9240833864,0.0,18.7433767983,22.9618409725,35.4388676406,0.0,18.025,17.4138676406
 09/26  11:00:00,72.4894709202,7.1552212316,23.6073789476,0.0,18.7433767983,22.9618409725,29.629346187,0.0,18.025,11.604346187
 09/26  12:00:00,76.3992459623,7.44414000948,27.1847864262,0.0,18.5889407304,23.1597249699,29.6270578718,0.0,18.025,11.6020578718
 09/26  13:00:00,79.1890836952,7.66624886228,29.5060124174,0.0,18.7433767983,23.2517909448,35.4184435169,0.0,18.025,17.3934435169
 09/26  14:00:00,82.1457940332,7.87377222346,32.2552014255,0.0,18.7433767983,23.2517909448,29.6271008617,0.0,18.025,11.6021008617
 09/26  15:00:00,84.2569649444,8.05537428465,34.4747186114,0.0,18.7433767983,22.9618409725,29.6271406268,0.0,18.025,11.6021406268
 09/26  16:00:00,89.2520252336,8.16394446159,34.9099403285,0.0,18.7433767983,27.431320555,23.7771463262,0.0,18.025,5.75214632616
 09/26  17:00:00,101.518435808,8.42800607485,34.7245830003,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/26  18:00:00,107.634412196,8.5609908513,34.2040645591,0.0,27.5259009287,37.3340067412,5.77198463141,0.0,0.0,5.77198463141
 09/26  19:00:00,113.884520767,8.55815448884,32.4789121764,0.0,33.8341110165,33.3544677425,5.76329165935,0.0,0.0,5.76329165935
 09/26  20:00:00,120.214628978,8.51568263798,28.8133317861,0.0,36.5179666069,38.8247702939,5.76362823755,0.0,0.0,5.76362823755
 09/26  21:00:00,111.20684045,8.3507613866,25.4864970439,0.0,32.965339924,36.8579353714,5.7751455797,0.0,0.0,5.7751455797
 09/26  22:00:00,81.0968563605,7.7345856733,19.5390975336,0.0,25.6355707503,20.6438685092,5.76666355905,0.0,0.0,5.76666355905
 09/26  23:00:00,56.4480993164,7.20968810031,14.9672291901,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/26  24:00:00,48.4845631363,6.93269253024,12.3061652952,0.0,11.6412384099,10.0650221343,5.75235859115,0.0,0.0,5.75235859115
 09/27  01:00:00,44.6642863612,6.72825850262,10.2507668516,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/27  02:00:00,41.0734109417,6.56245906751,8.68524784154,0.0,8.25718729233,10.0299323277,0.0858252193313,0.0658252193313,0.0,0.02
 09/27  03:00:00,39.6753814117,6.4325136639,7.41715269514,0.0,8.25718729233,10.0299323277,6.54561056215,0.796227491882,0.0,5.74938307027
 09/27  04:00:00,40.1027747874,6.31566096574,6.3550543594,0.0,8.25718729233,11.6354268332,1.62372612363,1.60372612363,0.0,0.02
 09/27  05:00:00,47.4648219519,6.29057744235,6.16325691373,0.0,12.1011305571,15.3678112995,7.70285009875,1.94182176354,0.0,5.76102833521
 09/27  06:00:00,81.0241049718,6.78212754753,9.70396817575,0.0,19.7275818095,37.2640762949,8.08118350142,2.30557972396,0.0,5.77560377746
 09/27  07:00:00,98.8884337009,7.12342145765,12.3918868474,0.0,24.3117294858,51.2795993405,8.07931092488,2.29239212648,0.0,5.7869187984
 09/27  08:00:00,83.8202231253,6.74087079238,12.7479786377,0.0,23.6694662846,40.6342015617,17.4692205664,0.0101556980274,0.0,17.4590648683
 09/27  09:00:00,85.7119021799,6.96694703876,19.4201532427,0.0,23.6694662846,35.6302164847,35.4561179232,0.0,18.025,17.4311179232
 09/27  10:00:00,71.8810447892,7.04468915968,23.1077441444,0.0,18.7433767983,22.9618409725,29.6414678625,0.0,18.025,11.6164678625
 09/27  11:00:00,76.0658397815,7.35529346784,26.9836596336,0.0,18.7433767983,22.9618409725,35.4222187609,0.0,18.025,17.3972187609
 09/27  12:00:00,80.1814395427,7.65835778908,30.7527481938,0.0,18.5889407304,23.1597249699,29.6293011513,0.0,18.025,11.6043011513
 09/27  13:00:00,84.3838346087,7.94475510952,34.4222446919,0.0,18.7433767983,23.2517909448,29.6266739413,0.0,18.025,11.6016739413
 09/27  14:00:00,87.2237516373,8.15309250318,37.0538228089,0.0,18.7433767983,23.2517909448,35.4201223297,0.0,18.025,17.3951223297
 09/27  15:00:00,88.3691775531,8.29007835131,38.3522143744,0.0,18.7433767983,22.9618409725,29.6283297616,0.0,18.025,11.6033297616
 09/27  16:00:00,92.6171883556,8.35719077091,38.0818529526,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/27  17:00:00,104.436820553,8.58958571965,37.4813529572,0.0,17.6635504202,40.6971502883,5.75809664737,0.0,0.0,5.75809664737
 09/27  18:00:00,110.40452846,8.71282478212,36.8223066908,0.0,27.5259009287,37.3340067412,5.77246949888,0.0,0.0,5.77246949888
 09/27  19:00:00,114.817542226,8.63145782139,33.3385988104,0.0,33.8341110165,33.3544677425,5.76388697024,0.0,0.0,5.76388697024
 09/27  20:00:00,121.964318749,8.609793012,30.4688898015,0.0,36.5179666069,38.8247702939,5.76330070548,0.0,0.0,5.76330070548
 09/27  21:00:00,114.215358579,8.4976875375,28.3480417529,0.0,32.965339924,36.8579353714,5.77515236545,0.0,0.0,5.77515236545
 09/27  22:00:00,84.04534838,7.89623668025,22.3259093963,0.0,25.6355707503,20.6438685092,5.76686950444,0.0,0.0,5.76686950444
 09/27  23:00:00,58.4962497903,7.35353726661,16.8715080376,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/27  24:00:00,50.489817336,7.09123477416,14.1528690612,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/28  01:00:00,46.9803208517,6.90975241493,12.3852884226,0.0,10.0992000411,10.047477231,5.74954138851,0.0,0.0,5.74954138851
 09/28  02:00:00,42.5382765733,6.68690254985,10.0256610639,0.0,8.25718729233,10.0299323277,0.0882154321097,0.0682154321097,0.0,0.02
 09/28  03:00:00,41.2060338909,6.56222558665,8.81808762533,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/28  04:00:00,41.6399952333,6.45104205616,7.75687022643,0.0,8.25718729233,11.6354268332,6.30039164653,0.547873031451,0.0,5.75251861507
 09/28  05:00:00,48.5658954732,6.39460253426,7.16028608013,0.0,12.1011305571,15.3678112995,7.26774277259,1.50660886514,0.0,5.76113390744
 09/28  06:00:00,82.1752036613,6.89045213676,10.7466948222,0.0,19.7275818095,37.2640762949,7.56933001437,1.79347266954,0.0,5.77585734483
 09/28  07:00:00,100.088597932,7.23316906147,13.4822489056,0.0,24.3117294858,51.2795993405,7.33582798009,1.54832310913,0.0,5.78750487096
 09/28  08:00:00,85.0057607027,6.82797135211,13.8463755324,0.0,23.6694662846,40.6342015617,17.4713494453,0.00977925596809,0.0,17.4615701894
 09/28  09:00:00,87.0803134084,7.05491563799,20.7005649089,0.0,23.6694662846,35.6302164847,35.4566136324,0.0,18.025,17.4316136324
 09/28  10:00:00,72.4010882122,7.10104334428,23.5714146496,0.0,18.7433767983,22.9618409725,29.6426363732,0.0,18.025,11.6176363732
 09/28  11:00:00,77.5978132096,7.44425268686,28.4266597277,0.0,18.7433767983,22.9618409725,35.4219407148,0.0,18.025,17.3969407148
 09/28  12:00:00,82.1992566681,7.76171310548,32.6671968788,0.0,18.5889407304,23.1597249699,29.6291567137,0.0,18.025,11.6041567137
 09/28  13:00:00,86.5351340246,8.05138541001,36.4668984763,0.0,18.7433767983,23.2517909448,29.6266158372,0.0,18.025,11.6016158372
 09/28  14:00:00,89.7645922735,8.28490908017,39.4628329968,0.0,18.7433767983,23.2517909448,35.4201979514,0.0,18.025,17.3951979514
 09/28  15:00:00,91.2832561443,8.44566149442,41.1106961165,0.0,18.7433767983,22.9618409725,29.6284811767,0.0,18.025,11.6034811767
 09/28  16:00:00,95.753701069,8.52489691638,41.050645379,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/28  17:00:00,107.830645897,8.7750296312,40.6897098523,0.0,17.6635504202,40.6971502883,5.75804303709,0.0,0.0,5.75804303709
 09/28  18:00:00,113.825399085,8.90244144046,40.053519685,0.0,27.5259009287,37.3340067412,5.77256451161,0.0,0.0,5.77256451161
 09/28  19:00:00,118.690465013,8.8422889518,37.0006618272,0.0,33.8341110165,33.3544677425,5.76394173496,0.0,0.0,5.76394173496
 09/28  20:00:00,125.467974536,8.81107770995,33.7712319129,0.0,36.5179666069,38.8247702939,5.76338598063,0.0,0.0,5.76338598063
 09/28  21:00:00,117.781337463,8.70526188274,31.7064019863,0.0,32.965339924,36.8579353714,5.77536993849,0.0,0.0,5.77536993849
 09/28  22:00:00,88.965319843,8.15334929391,26.9887358841,0.0,25.6355707503,20.6438685092,5.76705344689,0.0,0.0,5.76705344689
 09/28  23:00:00,63.1153634312,7.59870698023,21.2454334572,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/28  24:00:00,54.0763828854,7.3106757217,17.5199790823,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/29  01:00:00,49.8253393673,7.1136098396,15.0264386881,0.0,10.0992000411,10.047477231,5.74961690212,0.0,0.0,5.74961690212
 09/29  02:00:00,44.8876458725,6.87376878008,12.1881531603,0.0,8.25718729233,10.0299323277,0.0532214166133,0.0332214166133,0.0,0.02
 09/29  03:00:00,42.5760505641,6.68131540073,10.06900323,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/29  04:00:00,42.9796057844,6.56534088848,8.98216787666,0.0,8.25718729233,11.6354268332,5.75258235613,0.0,0.0,5.75258235613
 09/29  05:00:00,50.5591883021,6.55590642786,8.99224861547,0.0,12.1011305571,15.3678112995,5.76137037036,0.0,0.0,5.76137037036
 09/29  06:00:00,84.2757878893,7.06654245144,12.6711458223,0.0,19.7275818095,37.2640762949,5.89694217438,0.121018122927,0.0,5.77592405145
 09/29  07:00:00,102.36711111,7.41853475207,15.5753375124,0.0,24.3117294858,51.2795993405,5.87259366705,0.0859247331712,0.0,5.78666893388
 09/29  08:00:00,88.6136737644,7.04136307101,17.24085682,0.0,23.6694662846,40.6342015617,17.4617694512,0.0,0.0,17.4617694512
 09/29  09:00:00,90.7008962024,7.24882103871,24.1272157538,0.0,23.6694662846,35.6302164847,35.458283508,0.0,18.025,17.433283508
 09/29  10:00:00,75.9331253235,7.30643004988,26.8980420632,0.0,18.7433767983,22.9618409725,29.6432615935,0.0,18.025,11.6182615935
 09/29  11:00:00,80.3318118585,7.6314302401,30.9734668553,0.0,18.7433767983,22.9618409725,35.4240327785,0.0,18.025,17.3990327785
 09/29  12:00:00,84.5967433545,7.93780532937,34.8885761951,0.0,18.5889407304,23.1597249699,29.6307168093,0.0,18.025,11.6057168093
 09/29  13:00:00,88.0345173569,8.19152991276,37.8261246961,0.0,18.7433767983,23.2517909448,29.6282316539,0.0,18.025,11.6032316539
 09/29  14:00:00,91.7882643554,8.43311722284,41.3382835808,0.0,18.7433767983,23.2517909448,35.4200608641,0.0,18.025,17.3950608641
 09/29  15:00:00,93.3143497257,8.58873096881,42.9987044503,0.0,18.7433767983,22.9618409725,29.6303387381,0.0,18.025,11.6053387381
 09/29  16:00:00,96.8885702685,8.61910457319,42.0912904149,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/29  17:00:00,109.091437968,8.86433926297,41.8611799415,0.0,17.6635504202,40.6971502883,5.75823540779,0.0,0.0,5.75823540779
 09/29  18:00:00,113.693689846,8.9244023999,39.8998122212,0.0,27.5259009287,37.3340067412,5.77304250417,0.0,0.0,5.77304250417
 09/29  19:00:00,117.446623911,8.79467559515,35.804404639,0.0,33.8341110165,33.3544677425,5.7626986794,0.0,0.0,5.7626986794
 09/29  20:00:00,125.051385786,8.78993744941,33.3757484639,0.0,36.5179666069,38.8247702939,5.76428400159,0.0,0.0,5.76428400159
 09/29  21:00:00,116.623375737,8.65176389972,30.6018990595,0.0,32.965339924,36.8579353714,5.77610564275,0.0,0.0,5.77610564275
 09/29  22:00:00,87.0751929232,8.07602628533,25.1758961025,0.0,25.6355707503,20.6438685092,5.76719401076,0.0,0.0,5.76719401076
 09/29  23:00:00,62.374596377,7.57320238808,20.5301571659,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/29  24:00:00,54.0082969444,7.31292662465,17.4496215156,0.0,11.6412384099,10.0650221343,5.75263592877,0.0,0.0,5.75263592877
 09/30  01:00:00,52.8296254751,7.15736188242,15.2274890524,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/30  02:00:00,45.8626281563,6.95308888611,13.0838020271,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/30  03:00:00,43.8170910636,6.77963549626,11.2117077108,0.0,8.25718729233,10.0299323277,5.74968489062,0.0,0.0,5.74968489062
 09/30  04:00:00,43.2526308691,6.60037441523,9.22015388189,0.0,8.25718729233,11.6354268332,0.0743122609486,0.0543122609486,0.0,0.02
 09/30  05:00:00,46.4128125782,6.49644604935,8.32619186397,0.0,8.71707943955,15.3327214929,5.94588638753,0.19041470446,0.0,5.75547168307
 09/30  06:00:00,68.0120473656,6.6553753817,9.67098146534,0.0,18.5082010057,25.6353820695,0.305476187885,0.285476187885,0.0,0.02
 09/30  07:00:00,84.8450900739,7.06875245976,13.5245114686,0.0,19.4083231844,41.0650158608,5.77644323646,0.0,0.0,5.77644323646
 09/30  08:00:00,114.243684026,7.69501867679,22.1889791608,0.0,26.3286599382,57.9988325916,23.3391704957,0.0,0.0,23.3391704957
 09/30  09:00:00,102.096966085,7.54518174982,25.3448593917,0.0,26.3286599382,42.8504436482,35.4866706591,0.0,18.025,17.4616706591
 09/30  10:00:00,78.7446297176,7.34293111869,26.1880635903,0.0,21.7447113004,23.4437158914,35.4606154428,0.0,18.025,17.4356154428
 09/30  11:00:00,82.136545442,7.71030671806,31.6738616638,0.0,19.3027497915,23.426170988,29.6436806705,0.0,18.025,11.6186806705
 09/30  12:00:00,85.8984952395,8.00896456697,34.9944945881,0.0,19.1483137236,23.7250123474,29.6305115856,0.0,18.025,11.6055115856
 09/30  13:00:00,90.3473420762,8.29183819378,39.0149235065,0.0,19.3027497915,23.7161209604,35.4214298203,0.0,18.025,17.3964298203
 09/30  14:00:00,93.2090388422,8.50098787505,41.6674687641,0.0,19.3027497915,23.7161209604,29.6313641008,0.0,18.025,11.6063641008
 09/30  15:00:00,94.3508494662,8.62377928724,42.9764403685,0.0,19.3027497915,23.426170988,29.6289561607,0.0,18.025,11.6039561607
 09/30  16:00:00,98.8334656048,8.66991958176,42.9616452722,0.0,19.3027497915,27.8956505705,23.7775651059,0.0,18.025,5.75256510587
 09/30  17:00:00,106.047820243,8.80701000295,41.4166912011,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/30  18:00:00,119.584811132,9.00616188344,40.8014742281,0.0,32.690315043,37.0816133363,5.75850368432,0.0,0.0,5.75850368432
 09/30  19:00:00,122.205960854,8.95573448363,37.7098768355,0.0,36.8143715336,33.066984531,5.76423833185,0.0,0.0,5.76423833185
 09/30  20:00:00,127.04417192,8.95412295273,35.4256263,0.0,36.3493007332,38.7721355839,5.76375208877,0.0,0.0,5.76375208877
 09/30  21:00:00,122.295084005,8.79543812645,32.9530920789,0.0,36.1807251679,36.8228455648,0.02,0.0,0.0,0.02
 09/30  22:00:00,95.9132799327,8.27798898788,28.4098239536,0.0,31.0351095914,20.6438685092,5.89048157648,0.0,0.0,5.89048157648
 09/30  23:00:00,69.2550767896,7.81787611168,24.7643987849,0.0,17.4250845679,11.7056064465,5.647780471,0.0,0.0,5.647780471
 09/30  24:00:00,61.4136512529,7.64238472552,23.3256059161,0.0,12.8411359301,10.0650221343,5.75274413501,0.0,0.0,5.75274413501
 10/01  01:00:00,61.2073561068,7.56724340106,23.0759032419,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/01  02:00:00,55.4786448526,7.43718979556,22.0962848719,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 10/01  03:00:00,53.7684867344,7.33098960425,20.4923157542,0.0,8.34152022915,10.0650221343,5.74960830829,0.0,0.0,5.74960830829
 10/01  04:00:00,53.8065774645,7.23953890648,19.0154976813,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 10/01  05:00:00,57.515153561,7.17732285878,18.6282162261,0.0,8.80141237637,15.3678112995,5.75577222305,0.0,0.0,5.75577222305
 10/01  06:00:00,79.7637111481,7.38363281986,20.6943617126,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 10/01  07:00:00,96.8824717071,7.798779418,24.7124000801,0.0,19.4926561212,41.1001056674,5.77665675005,0.0,0.0,5.77665675005
 10/01  08:00:00,126.122991117,8.36409722413,33.399149985,0.0,26.3286599382,57.9988325916,23.3416659413,0.0,0.0,23.3416659413
 10/01  09:00:00,111.500248965,8.15106670284,34.261640636,0.0,26.2443270014,42.8153538416,35.4884587732,0.0,18.025,17.4634587732
 10/01  10:00:00,86.4259255971,7.87679627392,33.3354654673,0.0,21.7447113004,23.4437158914,35.4629531647,0.0,18.025,17.4379531647
 10/01  11:00:00,87.1269666681,8.08670661925,36.2281502268,0.0,19.3449162599,23.4437158914,29.6448863349,0.0,18.025,11.6198863349
 10/01  12:00:00,89.6205044629,8.2883683249,38.3773740602,0.0,19.190480192,23.7425572507,29.6316949142,0.0,18.025,11.6066949142
 10/01  13:00:00,92.5072664227,8.468217328,41.0581673213,0.0,19.260583323,23.698576057,35.4233613598,0.0,18.025,17.3983613598
 10/01  14:00:00,94.3290071778,8.6016229115,42.7464995462,0.0,19.260583323,23.698576057,29.6300004995,0.0,18.025,11.6050004995
 10/01  15:00:00,93.3850733149,8.6133324877,42.080807248,0.0,19.260583323,23.4086260847,29.6304468599,0.0,18.025,11.6054468599
 10/01  16:00:00,97.9456863964,8.63729791586,42.1661894258,0.0,19.260583323,27.8781056672,23.7776651982,0.0,18.025,5.75266519821
 10/01  17:00:00,106.198763198,8.81371378502,41.6206193299,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 10/01  18:00:00,120.717301839,9.06574992856,41.9937823041,0.0,32.6059821062,37.0465235296,5.75858097125,0.0,0.0,5.75858097125
 10/01  19:00:00,126.257470376,9.15379923207,41.5632918249,0.0,36.8143715336,33.066984531,5.76446362436,0.0,0.0,5.76446362436
 10/01  20:00:00,132.400371014,9.23545761174,40.3810353018,0.0,36.43363367,38.8072253906,5.76446838994,0.0,0.0,5.76446838994
 10/01  21:00:00,127.067123484,9.06999381291,37.5699687218,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 10/01  22:00:00,98.4979132622,8.44544234466,30.9463827022,0.0,30.9507766546,20.6087787026,11.5331628416,0.0,0.0,11.5331628416
 10/01  23:00:00,68.8106575055,7.83535414749,24.3024796924,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 10/01  24:00:00,59.0666514054,7.56671622399,20.9348375393,0.0,12.925468867,10.100111941,5.75283012795,0.0,0.0,5.75283012795
 10/02  01:00:00,54.1947178035,7.38470679952,19.1246967579,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/02  02:00:00,51.1854839139,7.26404475555,18.0956762404,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/02  03:00:00,50.4270377349,7.19225092046,17.4090190296,0.0,8.25718729233,10.0299323277,5.74957726198,0.0,0.0,5.74957726198
 10/02  04:00:00,51.6344278772,7.14805685877,17.0542404623,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/02  05:00:00,60.2965629282,7.19948736512,18.0859613168,0.0,12.1011305571,15.3678112995,5.76186495519,0.0,0.0,5.76186495519
 10/02  06:00:00,96.0369309384,7.85104822458,23.6476566844,0.0,19.7275818095,37.2640762949,5.77702839337,0.0,0.0,5.77702839337
 10/02  07:00:00,115.758523987,8.28417740059,28.1009157688,0.0,24.3117294858,51.2795993405,11.5580451484,0.0,0.0,11.5580451484
 10/02  08:00:00,100.732802524,7.71916230752,28.6820693408,0.0,23.6694662846,40.6342015617,17.4669645757,0.0,0.0,17.4669645757
 10/02  09:00:00,98.8614799369,7.75044356378,31.7860908379,0.0,23.6694662846,35.6302164847,29.6570149603,0.0,18.025,11.6320149603
 10/02  10:00:00,80.5503643674,7.55606028404,31.2655881073,0.0,18.7433767983,22.9618409725,35.4459871155,0.0,18.025,17.4209871155
 10/02  11:00:00,83.3591843285,7.77547443184,33.8567552105,0.0,18.7433767983,22.9618409725,29.6327973391,0.0,18.025,11.6077973391
 10/02  12:00:00,86.0304172001,8.00078898216,36.2592237076,0.0,18.5889407304,23.1597249699,35.4247731609,0.0,18.025,17.3997731609
 10/02  13:00:00,89.3149769233,8.22983002813,39.0682417147,0.0,18.7433767983,23.2517909448,29.6319436441,0.0,18.025,11.6069436441
 10/02  14:00:00,91.5993041833,8.41652494083,41.1658735878,0.0,18.7433767983,23.2517909448,29.6297017609,0.0,18.025,11.6047017609
 10/02  15:00:00,92.2349452624,8.50866364042,41.9993259443,0.0,18.7433767983,22.9618409725,35.4227416873,0.0,18.025,17.3977416873
 10/02  16:00:00,96.4848921277,8.54905321544,41.7576231512,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/02  17:00:00,107.689358444,8.76373199293,40.5596307196,0.0,17.6635504202,40.6971502883,5.75881658788,0.0,0.0,5.75881658788
 10/02  18:00:00,112.169776697,8.8119919906,38.4881864382,0.0,27.5259009287,37.3340067412,5.77377093919,0.0,0.0,5.77377093919
 10/02  19:00:00,117.82372686,8.77564782233,36.2004530872,0.0,33.8341110165,33.3544677425,5.76458964959,0.0,0.0,5.76458964959
 10/02  20:00:00,127.053748698,8.87194336506,35.2960249879,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 10/02  21:00:00,120.889356919,8.86102217264,34.6584829026,0.0,32.965339924,36.8579353714,11.5339033509,0.0,0.0,11.5339033509
 10/02  22:00:00,92.0672442828,8.31683638657,29.9270429782,0.0,25.6355707503,20.6438685092,5.76779593737,0.0,0.0,5.76779593737
 10/02  23:00:00,66.8683075792,7.7830567614,24.8139536581,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/02  24:00:00,58.363927721,7.51641008424,21.6017313939,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/03  01:00:00,54.9563438695,7.36297462146,19.9080350968,0.0,10.0992000411,10.047477231,5.74991603796,0.0,0.0,5.74991603796
 10/03  02:00:00,52.1946668654,7.26150030572,19.107398809,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/03  03:00:00,50.9192820751,7.18391387768,17.9095913647,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/03  04:00:00,51.5955421548,7.12441585334,17.0389731799,0.0,8.25718729233,11.6354268332,5.75296849636,0.0,0.0,5.75296849636
 10/03  05:00:00,60.0989566158,7.16891279375,17.9189069977,0.0,12.1011305571,15.3678112995,5.76191594529,0.0,0.0,5.76191594529
 10/03  06:00:00,95.8342224082,7.8229737878,23.4729763961,0.0,19.7275818095,37.2640762949,5.77732776316,0.0,0.0,5.77732776316
 10/03  07:00:00,115.641261129,8.26365647755,28.0041287721,0.0,24.3117294858,51.2795993405,5.789237752,0.0,0.0,5.789237752
 10/03  08:00:00,100.926874917,7.72434259302,28.8709210787,0.0,23.6694662846,40.6342015617,17.4693981155,0.0,0.0,17.4693981155
 10/03  09:00:00,97.5431795117,7.64504140236,30.5731639917,0.0,23.6694662846,35.6302164847,35.4631350591,0.0,18.025,17.4381350591
 10/03  10:00:00,78.0487731889,7.38792110696,28.932113416,0.0,18.7433767983,22.9618409725,35.4470259752,0.0,18.025,17.4220259752
 10/03  11:00:00,81.8304853958,7.6599420817,32.4435746129,0.0,18.7433767983,22.9618409725,29.6320969497,0.0,18.025,11.6070969497
 10/03  12:00:00,85.9960549419,7.9508390231,36.2747978344,0.0,18.5889407304,23.1597249699,29.6328334978,0.0,18.025,11.6078334978
 10/03  13:00:00,88.4306354696,8.11369521936,38.3000222151,0.0,18.7433767983,23.2517909448,35.4254530555,0.0,18.025,17.4004530555
 10/03  14:00:00,91.5433599035,8.35496233685,41.171476847,0.0,18.7433767983,23.2517909448,29.6316046031,0.0,18.025,11.6066046031
 10/03  15:00:00,92.0287133655,8.47685946724,41.8248842118,0.0,18.7433767983,22.9618409725,35.4243456545,0.0,18.025,17.3993456545
 10/03  16:00:00,94.8268527334,8.43950131818,40.2091169122,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/03  17:00:00,106.874940591,8.69547130131,39.8134562852,0.0,17.6635504202,40.6971502883,5.7588860452,0.0,0.0,5.7588860452
 10/03  18:00:00,111.420745782,8.75912295752,37.7919840294,0.0,27.5259009287,37.3340067412,5.77381261334,0.0,0.0,5.77381261334
 10/03  19:00:00,116.413473362,8.69297843095,34.8728425041,0.0,33.8341110165,33.3544677425,5.76419327403,0.0,0.0,5.76419327403
 10/03  20:00:00,124.950721716,8.75260310537,33.3123094511,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 10/03  21:00:00,117.553775193,8.67584251312,31.5080379018,0.0,32.965339924,36.8579353714,11.5340053378,0.0,0.0,11.5340053378
 10/03  22:00:00,85.4667603521,7.98653829396,23.6568252757,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 10/03  23:00:00,59.2590031215,7.39410075907,17.5935810536,0.0,15.0252895274,11.7056064465,5.75601140133,0.0,0.0,5.75601140133
 10/03  24:00:00,52.2997555216,7.18414314983,15.8698166452,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/04  01:00:00,50.3385878631,7.09453301219,15.5587064098,0.0,10.0992000411,10.047477231,5.74992757711,0.0,0.0,5.74992757711
 10/04  02:00:00,47.9954025157,7.01229416945,15.1573294451,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/04  03:00:00,46.0391621773,6.8867372025,13.3266413295,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/04  04:00:00,46.4319368112,6.79239722747,12.2073674709,0.0,8.25718729233,11.6354268332,5.7530797976,0.0,0.0,5.7530797976
 10/04  05:00:00,55.4314807321,6.87283086713,13.5474910682,0.0,12.1011305571,15.3678112995,5.76212289089,0.0,0.0,5.76212289089
 10/04  06:00:00,92.3019913749,7.57782560571,20.1858478546,0.0,19.7275818095,37.2640762949,5.77746090737,0.0,0.0,5.77746090737
 10/04  07:00:00,112.040313608,8.02607268807,24.6407097089,0.0,24.3117294858,51.2795993405,5.78977598765,0.0,0.0,5.78977598765
 10/04  08:00:00,98.0638568794,7.51764057285,26.214565926,0.0,23.6694662846,40.6342015617,17.470236408,0.0,0.0,17.470236408
 10/04  09:00:00,97.6639975031,7.65175098087,30.6872445164,0.0,23.6694662846,35.6302164847,35.4644202146,0.0,18.025,17.4394202146
 10/04  10:00:00,79.8943941069,7.51337107182,30.6522624112,0.0,18.7433767983,22.9618409725,35.4479045673,0.0,18.025,17.4229045673
 10/04  11:00:00,83.1779461283,7.73293527604,33.7180282292,0.0,18.7433767983,22.9618409725,29.6332198831,0.0,18.025,11.6082198831
 10/04  12:00:00,89.1980353315,8.1350867716,39.2925166226,0.0,18.5889407304,23.1597249699,29.6334945758,0.0,18.025,11.6084945758
 10/04  13:00:00,93.5068580179,8.45314870244,43.0367775407,0.0,18.7433767983,23.2517909448,35.4266328222,0.0,18.025,17.4016328222
 10/04  14:00:00,96.5519372724,8.68083117821,45.8541715136,0.0,18.7433767983,23.2517909448,29.6324755232,0.0,18.025,11.6074755232
 10/04  15:00:00,97.9391946196,8.80988454874,47.4023263935,0.0,18.7433767983,22.9618409725,35.4267791063,0.0,18.025,17.4017791063
 10/04  16:00:00,101.7760992,8.84861197133,46.7492399559,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/04  17:00:00,112.620915989,9.04833375551,45.2065459889,0.0,17.6635504202,40.6971502883,5.75904709842,0.0,0.0,5.75904709842
 10/04  18:00:00,116.913010331,9.08971314882,42.9536190698,0.0,27.5259009287,37.3340067412,5.77431052396,0.0,0.0,5.77431052396
 10/04  19:00:00,121.977103793,9.01823532395,40.1111868525,0.0,33.8341110165,33.3544677425,5.76464618683,0.0,0.0,5.76464618683
 10/04  20:00:00,129.710658314,9.03999651582,37.7848235695,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 10/04  21:00:00,122.456116344,8.95633123667,36.1298460118,0.0,32.965339924,36.8579353714,11.5348348485,0.0,0.0,11.5348348485
 10/04  22:00:00,91.8603420098,8.31799332943,29.7189179998,0.0,25.6355707503,20.6438685092,5.76812013374,0.0,0.0,5.76812013374
 10/04  23:00:00,65.7686070229,7.73854198082,23.7587300302,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/04  24:00:00,58.2267435255,7.50271414235,21.4782148429,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/05  01:00:00,54.2521015043,7.32950631953,19.2372388303,0.0,10.0992000411,10.047477231,5.7500113975,0.0,0.0,5.7500113975
 10/05  02:00:00,49.1444337985,7.12983415101,16.1888101378,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/05  03:00:00,48.7208829359,7.06450382312,15.8305805428,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/05  04:00:00,51.552712223,7.07885185372,17.0416786072,0.0,8.25718729233,11.6354268332,5.75317796738,0.0,0.0,5.75317796738
 10/05  05:00:00,60.7638393675,7.15618297737,18.5964685448,0.0,12.1011305571,15.3678112995,5.76233926006,0.0,0.0,5.76233926006
 10/05  06:00:00,96.6656640067,7.83032747535,24.2969784107,0.0,19.7275818095,37.2640762949,5.77787687627,0.0,0.0,5.77787687627
 10/05  07:00:00,116.375847968,8.27301700844,28.7292359044,0.0,24.3117294858,51.2795993405,5.79024520905,0.0,0.0,5.79024520905
 10/05  08:00:00,96.8821964344,7.53341526793,25.0170911432,0.0,23.6694662846,40.6342015617,23.287248572,0.0,0.0,23.287248572
 10/05  09:00:00,90.3740944753,7.31976178776,23.7293029691,0.0,23.6694662846,35.6302164847,29.6594081282,0.0,18.025,11.6344081282
 10/05  10:00:00,72.1120730173,7.11060831095,23.2726844181,0.0,18.7433767983,22.9618409725,35.44951374,0.0,18.025,17.42451374
 10/05  11:00:00,74.5436289664,7.22313647775,25.593496436,0.0,18.7433767983,22.9618409725,29.635154555,0.0,18.025,11.610154555
 10/05  12:00:00,76.3544069822,7.32562226841,27.2583386197,0.0,18.5889407304,23.1597249699,35.4277436275,0.0,18.025,17.4027436275
 10/05  13:00:00,82.2028744409,7.71827441633,32.4676527018,0.0,18.7433767983,23.2517909448,29.6342541266,0.0,18.025,11.6092541266
 10/05  14:00:00,86.6707261738,8.01719440577,36.6365846143,0.0,18.7433767983,23.2517909448,29.6322326986,0.0,18.025,11.6072326986
 10/05  15:00:00,87.9094782011,8.13286197245,38.0496199763,0.0,18.7433767983,22.9618409725,35.427032489,0.0,18.025,17.402032489
 10/05  16:00:00,93.9544598893,8.31218087011,39.4640190326,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/05  17:00:00,105.981138564,8.58354045979,39.0315376303,0.0,17.6635504202,40.6971502883,5.75924619653,0.0,0.0,5.75924619653
 10/05  18:00:00,111.607790267,8.70718742681,38.0308855243,0.0,27.5259009287,37.3340067412,5.77438421738,0.0,0.0,5.77438421738
 10/05  19:00:00,118.375181203,8.74187232283,36.7855912552,0.0,33.8341110165,33.3544677425,5.76550142711,0.0,0.0,5.76550142711
 10/05  20:00:00,127.17869974,8.83661029891,35.4562189682,0.0,36.5179666069,38.8247702939,5.76516265111,0.0,0.0,5.76516265111
 10/05  21:00:00,119.668153856,8.76452511617,33.5336527443,0.0,32.965339924,36.8579353714,5.77780020051,0.0,0.0,5.77780020051
 10/05  22:00:00,89.4391418884,8.1579027943,27.4577725307,0.0,25.6355707503,20.6438685092,5.7684047185,0.0,0.0,5.7684047185
 10/05  23:00:00,64.4212716997,7.63757870215,22.5123460664,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/05  24:00:00,57.4463190432,7.44385774078,20.7566263051,0.0,11.6412384099,10.0650221343,5.75311948353,0.0,0.0,5.75311948353
 10/06  01:00:00,54.7480216009,7.33073411942,19.7319297884,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/06  02:00:00,52.3087370358,7.24219344232,19.2407373514,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/06  03:00:00,52.0866478161,7.19968846954,19.0611487488,0.0,8.25718729233,10.0299323277,5.74989164427,0.0,0.0,5.74989164427
 10/06  04:00:00,52.7822528783,7.14573488045,18.2043293328,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/06  05:00:00,61.5596254818,7.20239815261,19.3460129874,0.0,12.1011305571,15.3678112995,5.76243700373,0.0,0.0,5.76243700373
 10/06  06:00:00,97.229056473,7.8659724034,24.8246864526,0.0,19.7275818095,37.2640762949,5.77699452721,0.0,0.0,5.77699452721
 10/06  07:00:00,115.898589557,8.26526257676,28.2596625458,0.0,24.3117294858,51.2795993405,11.5613178207,0.0,0.0,11.5613178207
 10/06  08:00:00,101.651597389,7.7505993493,29.5692706702,0.0,23.6694662846,40.6342015617,17.4726192225,0.0,0.0,17.4726192225
 10/06  09:00:00,101.513795045,7.8833891229,34.3053485892,0.0,23.6694662846,35.6302164847,35.4673122611,0.0,18.025,17.4423122611
 10/06  10:00:00,84.0073924112,7.80196482812,34.4766268967,0.0,18.7433767983,22.9618409725,29.6476252032,0.0,18.025,11.6226252031
 10/06  11:00:00,86.7141150968,8.01696849962,36.9701347266,0.0,18.7433767983,22.9618409725,35.4307954457,0.0,18.025,17.4057954457
 10/06  12:00:00,90.1508091183,8.26094554928,40.1194047322,0.0,18.5889407304,23.1597249699,29.6348876597,0.0,18.025,11.6098876597
 10/06  13:00:00,92.5269041151,8.44879261021,42.0611502891,0.0,18.7433767983,23.2517909448,29.632934937,0.0,18.025,11.607934937
 10/06  14:00:00,93.7394738461,8.55326656871,43.1692473528,0.0,18.7433767983,23.2517909448,35.428248845,0.0,18.025,17.403248845
 10/06  15:00:00,94.837181299,8.66372052619,44.4464486178,0.0,18.7433767983,22.9618409725,29.6337837374,0.0,18.025,11.6087837374
 10/06  16:00:00,99.9020564745,8.75868578929,44.9650857085,0.0,18.7433767983,27.431320555,23.7781912712,0.0,18.025,5.75319127116
 10/06  17:00:00,110.746839755,8.95797474574,43.4228020767,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 10/06  18:00:00,115.058541366,8.99332578246,41.1954577352,0.0,27.5259009287,37.3340067412,5.77496574505,0.0,0.0,5.77496574505
 10/06  19:00:00,122.857842108,8.96336145517,39.162740315,0.0,33.8341110165,33.3544677425,5.76448602565,0.0,0.0,5.76448602565
 10/06  20:00:00,129.395920697,9.01762815202,37.492391262,0.0,36.5179666069,38.8247702939,5.76548439954,0.0,0.0,5.76548439954
 10/06  21:00:00,122.633845999,8.96775339158,36.2960744999,0.0,32.965339924,36.8579353714,5.77767029821,0.0,0.0,5.77767029821
 10/06  22:00:00,94.0657395117,8.42867322663,31.8135684938,0.0,25.6355707503,20.6438685092,5.76876690469,0.0,0.0,5.76876690469
 10/06  23:00:00,69.2139156462,7.90529034327,27.0372448083,0.0,15.0252895274,11.7056064465,5.75636070172,0.0,0.0,5.75636070172
 10/06  24:00:00,60.9939166247,7.64936946437,24.0987124142,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/07  01:00:00,59.5256559853,7.49656940978,21.584225654,0.0,12.8411359301,10.0650221343,5.75017412313,0.0,0.0,5.75017412313
 10/07  02:00:00,53.2866325954,7.33324808438,20.1275691515,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/07  03:00:00,52.9418291205,7.27454178357,19.8414755274,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/07  04:00:00,53.9798661081,7.22713700797,19.3205112511,0.0,8.25718729233,11.6354268332,5.75328563158,0.0,0.0,5.75328563158
 10/07  05:00:00,58.1538906307,7.19422101471,19.3693818793,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 10/07  06:00:00,80.3054248558,7.40688257926,21.212663549,0.0,18.5082010057,25.6353820695,5.76241349601,0.0,0.0,5.76241349601
 10/07  07:00:00,96.5789247924,7.8073047486,24.5194959313,0.0,19.4083231844,41.0650158608,5.77826905114,0.0,0.0,5.77826905114
 10/07  08:00:00,126.838518366,8.42974722993,34.0486796048,0.0,26.3286599382,57.9988325916,23.357672033,0.0,0.0,23.357672033
 10/07  09:00:00,114.09311892,8.31341884075,36.5725020102,0.0,26.3286599382,42.8504436482,35.4975451647,0.0,18.025,17.4725451647
 10/07  10:00:00,86.9548216552,7.91057629051,33.8304112444,0.0,21.7447113004,23.4437158914,35.4715251288,0.0,18.025,17.4465251288
 10/07  11:00:00,83.9904811713,7.86364980902,33.3743076597,0.0,19.3027497915,23.426170988,29.648164317,0.0,18.025,11.623164317
 10/07  12:00:00,85.3229953912,7.94140637343,34.4864552674,0.0,19.1483137236,23.7250123474,35.4300685135,0.0,18.025,17.4050685135
 10/07  13:00:00,87.8067214522,8.11633244197,36.6497104847,0.0,19.3027497915,23.7161209604,29.6359785798,0.0,18.025,11.6109785798
 10/07  14:00:00,88.4529096875,8.18325626157,37.2289757523,0.0,19.3027497915,23.7161209604,29.6341006656,0.0,18.025,11.6091006656
 10/07  15:00:00,84.7148241245,7.99854999309,33.9655478831,0.0,19.3027497915,23.426170988,35.4301683006,0.0,18.025,17.4051683006
 10/07  16:00:00,86.3551701745,7.83984410958,31.3133332186,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 10/07  17:00:00,95.6898799014,8.05872888908,31.8068907905,0.0,18.2229234133,37.5968344597,5.75626375796,0.0,0.0,5.75626375796
 10/07  18:00:00,107.407160385,8.23068459805,29.3991537619,0.0,32.690315043,37.0816133363,5.75928932624,0.0,0.0,5.75928932624
 10/07  19:00:00,113.092006905,8.2650102751,27.4024523567,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 10/07  20:00:00,118.455493045,8.42340805592,27.3674572331,0.0,36.3493007332,38.7721355839,5.76517137821,0.0,0.0,5.76517137821
 10/07  21:00:00,115.462491822,8.38040920181,26.5353173515,0.0,36.1807251679,36.8228455648,5.76476938044,0.0,0.0,5.76476938044
 10/07  22:00:00,89.8528906405,7.9190575819,22.7080702705,0.0,31.0351095914,20.6438685092,5.77823385115,0.0,0.0,5.77823385115
 10/07  23:00:00,63.1549905112,7.47801028916,19.0039928347,0.0,17.4250845679,11.7056064465,5.76276092354,0.0,0.0,5.76276092354
 10/07  24:00:00,55.1849358558,7.31059283419,17.4285898626,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 10/08  01:00:00,54.131197998,7.20259388326,16.3643112338,0.0,12.925468867,10.100111941,5.75024340688,0.0,0.0,5.75024340688
 10/08  02:00:00,48.0037835615,7.05024508799,15.0082940588,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 10/08  03:00:00,46.8068477791,6.95740444622,13.9041902877,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 10/08  04:00:00,48.0130880231,6.91274961534,13.5486908036,0.0,8.34152022915,11.6705166398,5.75236608122,0.0,0.0,5.75236608122
 10/08  05:00:00,52.6255993338,6.8974776245,14.0183863198,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 10/08  06:00:00,75.1587943717,7.12559278634,16.3473048452,0.0,18.5082010057,25.6353820695,5.7628963856,0.0,0.0,5.7628963856
 10/08  07:00:00,91.8665121678,7.53039308786,19.9645230717,0.0,19.4926561212,41.1001056674,5.77881066109,0.0,0.0,5.77881066109
 10/08  08:00:00,120.407253,8.04898411235,27.9981261935,0.0,26.3286599382,57.9988325916,23.3603439469,0.0,0.0,23.3603439469
 10/08  09:00:00,105.284711779,7.75076037133,28.4461323266,0.0,26.2443270014,42.8153538416,35.4970176236,0.0,18.025,17.4720176236
 10/08  10:00:00,78.2306574086,7.30451709524,25.7122818398,0.0,21.7447113004,23.4437158914,35.472437898,0.0,18.025,17.447437898
 10/08  11:00:00,75.9685246372,7.27831577484,25.8779506974,0.0,19.3449162599,23.4437158914,35.451355767,0.0,18.025,17.426355767
