Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/08  12:00:00,77.2474737322,7.32838430809,26.9642318388,0.0,19.190480192,23.7425572507,29.635934396,0.0,18.025,11.610934396
 10/08  13:00:00,78.8818254719,7.38107547777,28.5197693148,0.0,19.260583323,23.698576057,29.6341126382,0.0,18.025,11.6091126382
 10/08  14:00:00,77.6645065745,7.38392367741,27.299603887,0.0,19.260583323,23.698576057,35.4303407721,0.0,18.025,17.4053407721
 10/08  15:00:00,75.2682155731,7.30601426056,25.2711701534,0.0,19.260583323,23.4086260847,29.6353909494,0.0,18.025,11.6103909494
 10/08  16:00:00,80.3051505659,7.35105162975,25.8117932649,0.0,19.260583323,27.8781056672,23.7783416528,0.0,18.025,5.75334165277
 10/08  17:00:00,90.25497219,7.64311898532,26.847303177,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 10/08  18:00:00,105.407090669,7.99843553195,27.7507288509,0.0,32.6059821062,37.0465235296,5.75953962687,0.0,0.0,5.75953962687
 10/08  19:00:00,112.834611826,8.14086093915,27.2691717764,0.0,36.8143715336,33.066984531,5.76569500881,0.0,0.0,5.76569500881
 10/08  20:00:00,118.363301428,8.32903295667,27.2501917174,0.0,36.43363367,38.8072253906,5.76546073677,0.0,0.0,5.76546073677
 10/08  21:00:00,115.153191734,8.29852119631,26.4273066338,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 10/08  22:00:00,88.3973396366,7.78544186869,21.5055053316,0.0,30.9507766546,20.6087787026,11.5373189999,0.0,0.0,11.5373189999
 10/08  23:00:00,60.6730384079,7.26999240341,16.7300436498,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 10/08  24:00:00,52.1725695408,7.05518861256,14.5521851269,0.0,12.925468867,10.100111941,5.75350410853,0.0,0.0,5.75350410853
 10/09  01:00:00,50.7240682447,6.92836612608,13.2314082242,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/09  02:00:00,43.3654582617,6.68872528518,10.7314665727,0.0,8.34152022915,10.0650221343,5.75029350922,0.0,0.0,5.75029350922
 10/09  03:00:00,41.5052129196,6.53295235283,9.02700068123,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 10/09  04:00:00,42.9528415452,6.51326004061,8.88792424605,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 10/09  05:00:00,47.305181125,6.50439047635,9.09103162599,0.0,8.80141237637,15.3678112995,5.75675936222,0.0,0.0,5.75675936222
 10/09  06:00:00,69.1441108984,6.69853854173,10.7596430784,0.0,18.5082010057,25.6353820695,5.76303302342,0.0,0.0,5.76303302342
 10/09  07:00:00,85.569678255,7.0788089551,14.1192368558,0.0,19.4926561212,41.1001056674,5.77913136424,0.0,0.0,5.77913136424
 10/09  08:00:00,112.033868084,7.56824317449,20.1054246173,0.0,26.3286599382,57.9988325916,23.361923531,0.0,0.0,23.361923531
 10/09  09:00:00,96.6937899063,7.27363802139,20.332294585,0.0,26.2443270014,42.8153538416,35.4996285206,0.0,18.025,17.4746285206
 10/09  10:00:00,69.0447089668,6.80403876171,17.026784118,0.0,21.7447113004,23.4437158914,29.6645361464,0.0,18.025,11.6395361464
 10/09  11:00:00,66.0162888547,6.75071920074,16.4532913987,0.0,19.3449162599,23.4437158914,35.4538705346,0.0,18.025,17.4288705346
 10/09  12:00:00,67.4389622636,6.81729287408,17.6667965653,0.0,19.190480192,23.7425572507,35.4313276933,0.0,18.025,17.4063276933
 10/09  13:00:00,72.7275519344,7.15045187739,22.5961078144,0.0,19.260583323,23.698576057,29.6360885013,0.0,18.025,11.6110885013
 10/09  14:00:00,77.6205041746,7.47838091503,27.161128677,0.0,19.260583323,23.698576057,29.6343850153,0.0,18.025,11.6093850153
 10/09  15:00:00,79.9547581746,7.6972318563,29.5664834781,0.0,19.260583323,23.4086260847,35.4309234093,0.0,18.025,17.4059234093
 10/09  16:00:00,85.0913195495,7.7970714329,30.1519389128,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/09  17:00:00,93.810763236,8.01288377281,30.0332930392,0.0,18.1807569449,37.5792895564,5.75659787085,0.0,0.0,5.75659787085
 10/09  18:00:00,108.031097627,8.26740711098,30.1057512768,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 10/09  19:00:00,110.919859682,8.15033433865,25.3449219032,0.0,36.8143715336,33.066984531,5.76620139682,0.0,0.0,5.76620139682
 10/09  20:00:00,114.147178778,8.14390446861,23.2191645414,0.0,36.43363367,38.8072253906,5.76535876478,0.0,0.0,5.76535876478
 10/09  21:00:00,110.781349124,8.05794008621,22.296010051,0.0,36.0963922311,36.7877557581,5.76619792572,0.0,0.0,5.76619792572
 10/09  22:00:00,84.9415683865,7.57511589092,18.2600269622,0.0,30.9507766546,20.6087787026,5.77876961549,0.0,0.0,5.77876961549
 10/09  23:00:00,58.8217154122,7.15472587708,14.9939523898,0.0,17.4250845679,11.7056064465,5.76311402725,0.0,0.0,5.76311402725
 10/09  24:00:00,50.7937322043,6.9582159265,13.2703111716,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/10  01:00:00,46.9424604182,6.84782635461,12.4092240997,0.0,10.0992000411,10.047477231,5.75046195687,0.0,0.0,5.75046195687
 10/10  02:00:00,44.8541664802,6.80662033972,12.2217029986,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/10  03:00:00,44.1393385154,6.74025990022,11.5732259273,0.0,8.25718729233,10.0299323277,5.75017852494,0.0,0.0,5.75017852494
 10/10  04:00:00,44.7885091565,6.66117199613,10.6950855383,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/10  05:00:00,52.6437471992,6.68206316609,10.9503699858,0.0,12.1011305571,15.3678112995,5.76334054737,0.0,0.0,5.76334054737
 10/10  06:00:00,87.473492322,7.29040524251,15.6445165989,0.0,19.7275818095,37.2640762949,5.77943169795,0.0,0.0,5.77943169795
 10/10  07:00:00,106.411297897,7.69180852911,19.3456011701,0.0,24.3117294858,51.2795993405,11.5641094539,0.0,0.0,11.5641094539
 10/10  08:00:00,90.1087882577,7.13199200912,18.6449132155,0.0,23.6694662846,40.6342015617,17.4782977184,0.0,0.0,17.4782977184
 10/10  09:00:00,87.6845196649,7.09499444388,21.2643567547,0.0,23.6694662846,35.6302164847,35.4723175479,0.0,18.025,17.4473175479
 10/10  10:00:00,67.6081395348,6.80564532479,19.0736105578,0.0,18.7433767983,22.9618409725,29.651934116,0.0,18.025,11.626934116
 10/10  11:00:00,68.4111163136,6.84426090319,19.8397884793,0.0,18.7433767983,22.9618409725,35.4344624386,0.0,18.025,17.4094624386
 10/10  12:00:00,72.3815122585,7.08775735634,23.5232412139,0.0,18.5889407304,23.1597249699,29.6358527969,0.0,18.025,11.6108527969
 10/10  13:00:00,76.5314453767,7.404358861,27.1100714864,0.0,18.7433767983,23.2517909448,35.4318232575,0.0,18.025,17.4068232575
 10/10  14:00:00,78.9865930523,7.6132880521,29.356289202,0.0,18.7433767983,23.2517909448,29.6375608425,0.0,18.025,11.6125608425
 10/10  15:00:00,80.0942689921,7.77244190702,30.5947608697,0.0,18.7433767983,22.9618409725,29.6359276539,0.0,18.025,11.6109276539
 10/10  16:00:00,83.747335565,7.78674603095,29.7822522397,0.0,18.7433767983,27.431320555,23.77854468,0.0,18.025,5.75354468005
 10/10  17:00:00,96.9929060403,8.09835517565,30.5283894081,0.0,17.6635504202,40.6971502883,5.76004570003,0.0,0.0,5.76004570003
 10/10  18:00:00,103.018442342,8.24036645926,29.9081615368,0.0,27.5259009287,37.3340067412,5.77589986424,0.0,0.0,5.77589986424
 10/10  19:00:00,110.151075149,8.21115020983,27.2080709695,0.0,33.8341110165,33.3544677425,5.76596975301,0.0,0.0,5.76596975301
 10/10  20:00:00,117.569432203,8.31767265279,26.3657473251,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 10/10  21:00:00,109.822917123,8.22021518162,24.2325065205,0.0,32.965339924,36.8579353714,11.5380806732,0.0,0.0,11.5380806732
 10/10  22:00:00,79.6852790213,7.58524589691,18.2764065613,0.0,25.6355707503,20.6438685092,5.76952149168,0.0,0.0,5.76952149168
 10/10  23:00:00,54.8122726865,7.03888954962,13.5019466692,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/10  24:00:00,47.0724982309,6.78722886482,11.0393624942,0.0,11.6412384099,10.0650221343,5.7536867252,0.0,0.0,5.7536867252
 10/11  01:00:00,44.0147150179,6.64592444295,9.68337855473,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/11  02:00:00,40.8847083197,6.52157474015,8.53727520904,0.0,8.25718729233,10.0299323277,0.110580703467,0.0905807034667,0.0,0.02
 10/11  03:00:00,39.8825933044,6.42966587155,7.62706265551,0.0,8.25718729233,10.0299323277,6.28426584133,0.533740129036,0.0,5.75052571229
 10/11  04:00:00,40.6932583144,6.35325845438,6.90773965828,0.0,8.25718729233,11.6354268332,1.03182354237,1.01182354237,0.0,0.02
 10/11  05:00:00,48.3730699146,6.36099429019,7.00073724229,0.0,12.1011305571,15.3678112995,6.9300093036,1.16666768128,0.0,5.76334162232
 10/11  06:00:00,82.6904803764,6.92258694876,11.2292823442,0.0,19.7275818095,37.2640762949,6.94525152515,1.16658321645,0.0,5.77866830871
 10/11  07:00:00,101.378098435,7.32333997454,14.6808106008,0.0,24.3117294858,51.2795993405,12.0025044851,0.437253706072,0.0,11.565250779
 10/11  08:00:00,84.4779468781,6.78808022737,13.3579462123,0.0,23.6694662846,40.6342015617,17.4801812895,0.0,0.0,17.4801812895
 10/11  09:00:00,81.2441980023,6.74596654513,15.1730363459,0.0,23.6694662846,35.6302164847,35.4725947916,0.0,18.025,17.4475947916
 10/11  10:00:00,63.3318474387,6.58326171387,15.0196777222,0.0,18.7433767983,22.9618409725,35.4557780481,0.0,18.025,17.4307780481
 10/11  11:00:00,65.4499595436,6.73394322588,16.9889378525,0.0,18.7433767983,22.9618409725,29.639336453,0.0,18.025,11.614336453
 10/11  12:00:00,67.8969516371,6.86473097786,19.2616923981,0.0,18.5889407304,23.1597249699,29.6381960673,0.0,18.025,11.6131960673
 10/11  13:00:00,71.8175447282,7.05694341449,22.743573595,0.0,18.7433767983,23.2517909448,35.4347516302,0.0,18.025,17.4097516302
 10/11  14:00:00,75.1163383406,7.27287790265,25.8264303832,0.0,18.7433767983,23.2517909448,29.6357485713,0.0,18.025,11.6107485713
 10/11  15:00:00,76.9580398258,7.48629891277,27.7446627941,0.0,18.7433767983,22.9618409725,35.4333104156,0.0,18.025,17.4083104156
 10/11  16:00:00,83.2400709177,7.6822490008,29.3794754566,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/11  17:00:00,96.1204914258,8.00691686993,29.7473877651,0.0,17.6635504202,40.6971502883,5.75993288189,0.0,0.0,5.75993288189
 10/11  18:00:00,101.523209491,8.13117026078,28.522087305,0.0,27.5259009287,37.3340067412,5.7760870856,0.0,0.0,5.7760870856
 10/11  19:00:00,109.041723907,8.11790129798,26.1919355952,0.0,33.8341110165,33.3544677425,5.76590998129,0.0,0.0,5.76590998129
 10/11  20:00:00,115.833119091,8.19672586498,24.7503483399,0.0,36.5179666069,38.8247702939,5.76630062986,0.0,0.0,5.76630062986
 10/11  21:00:00,108.710990459,8.12177892885,23.2189817337,0.0,32.965339924,36.8579353714,5.77967023782,0.0,0.0,5.77967023782
 10/11  22:00:00,79.4552811691,7.53665400108,18.0949685566,0.0,25.6355707503,20.6438685092,5.76974154427,0.0,0.0,5.76974154427
 10/11  23:00:00,54.5358293331,6.99049605667,13.2738652992,0.0,15.0252895274,11.7056064465,5.75699945515,0.0,0.0,5.75699945515
 10/11  24:00:00,46.877038679,6.74903120695,10.8821002952,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/12  01:00:00,44.4074852898,6.64508433797,10.0769721156,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/12  02:00:00,41.7068335783,6.55046720261,9.33049317761,0.0,8.25718729233,10.0299323277,5.75047294255,0.0,0.0,5.75047294255
 10/12  03:00:00,40.9604948409,6.48100827234,8.65362232326,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/12  04:00:00,42.9168204981,6.48315673439,9.00137589239,0.0,8.25718729233,11.6354268332,5.75372819157,0.0,0.0,5.75372819157
 10/12  05:00:00,51.7441854817,6.56610415139,10.1667287467,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 10/12  06:00:00,87.4092544377,7.233485062,15.6371033086,0.0,19.7275818095,37.2640762949,11.53981138,0.0,0.0,11.53981138
 10/12  07:00:00,107.09923526,7.68339914599,20.0418475889,0.0,24.3117294858,51.2795993405,5.79285213858,0.0,0.0,5.79285213858
 10/12  08:00:00,91.0899068241,7.09987883439,19.658066844,0.0,23.6694662846,40.6342015617,23.3043168212,0.0,0.0,23.3043168212
 10/12  09:00:00,88.1856929158,7.05867013786,21.8017966107,0.0,23.6694662846,35.6302164847,29.6655847836,0.0,18.025,11.6405847836
 10/12  10:00:00,68.2734230358,6.77423796596,19.7702613766,0.0,18.7433767983,22.9618409725,35.4579134067,0.0,18.025,17.4329134067
 10/12  11:00:00,68.882167216,6.79054224908,20.3645318255,0.0,18.7433767983,22.9618409725,35.4361156556,0.0,18.025,17.4111156556
 10/12  12:00:00,70.2358669183,6.84162349576,21.6237034645,0.0,18.5889407304,23.1597249699,29.6385754069,0.0,18.025,11.6135754069
 10/12  13:00:00,72.9046114081,6.97135005163,23.91621778,0.0,18.7433767983,23.2517909448,29.6370981021,0.0,18.025,11.6120981021
 10/12  14:00:00,76.0833325288,7.2093405361,26.8569506583,0.0,18.7433767983,23.2517909448,35.4355049296,0.0,18.025,17.4105049296
 10/12  15:00:00,79.2688488543,7.50914708622,30.0326080792,0.0,18.7433767983,22.9618409725,29.6363469899,0.0,18.025,11.6113469899
 10/12  16:00:00,86.3112648235,7.76281589603,32.3700801382,0.0,18.7433767983,27.431320555,23.7787782643,0.0,18.025,5.75377826433
 10/12  17:00:00,99.5694466483,8.12189423591,33.0813533338,0.0,17.6635504202,40.6971502883,5.76018840722,0.0,0.0,5.76018840722
 10/12  18:00:00,105.73200497,8.28464682632,32.5773642217,0.0,27.5259009287,37.3340067412,5.77617532465,0.0,0.0,5.77617532465
 10/12  19:00:00,113.619509897,8.29702404205,30.5905762953,0.0,33.8341110165,33.3544677425,5.76615343235,0.0,0.0,5.76615343235
 10/12  20:00:00,118.520999058,8.3216091397,27.3133216256,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 10/12  21:00:00,110.568813631,8.22084657111,24.977686016,0.0,32.965339924,36.8579353714,11.539452785,0.0,0.0,11.539452785
 10/12  22:00:00,81.3255280982,7.65042389031,19.8514143024,0.0,25.6355707503,20.6438685092,5.76996859707,0.0,0.0,5.76996859707
 10/12  23:00:00,57.0408840325,7.16031658635,15.6090955793,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/12  24:00:00,50.6268985149,7.00322856766,14.3777350035,0.0,11.6412384099,10.0650221343,5.75279265059,0.0,0.0,5.75279265059
 10/13  01:00:00,48.2567162205,6.91116619133,13.6601171707,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/13  02:00:00,44.9521833559,6.79545318141,12.3308498821,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/13  03:00:00,44.115023195,6.72766557109,11.5614726601,0.0,8.25718729233,10.0299323277,5.75038872777,0.0,0.0,5.75038872777
 10/13  04:00:00,45.0198290913,6.67026153744,10.9172789531,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/13  05:00:00,52.6494868352,6.67998319795,10.9581169655,0.0,12.1011305571,15.3678112995,5.76347272517,0.0,0.0,5.76347272517
 10/13  06:00:00,86.6433172617,7.22809790813,14.876523141,0.0,19.7275818095,37.2640762949,5.77952263136,0.0,0.0,5.77952263136
 10/13  07:00:00,104.582266512,7.56415207075,17.6440566199,0.0,24.3117294858,51.2795993405,11.5670452459,0.0,0.0,11.5670452459
 10/13  08:00:00,86.307253587,6.93355540667,15.0417020232,0.0,23.6694662846,40.6342015617,17.4847757234,0.0,0.0,17.4847757234
 10/13  09:00:00,81.7587130151,6.7964749484,15.6369864464,0.0,23.6694662846,35.6302164847,35.4764125476,0.0,18.025,17.4514125476
 10/13  10:00:00,61.5739445684,6.4765118735,13.3684842213,0.0,18.7433767983,22.9618409725,35.4593036311,0.0,18.025,17.4343036311
 10/13  11:00:00,61.0991195169,6.44115935022,12.9308555003,0.0,18.7433767983,22.9618409725,29.6401711811,0.0,18.025,11.6151711811
 10/13  12:00:00,61.5508328351,6.43110570236,13.3491728279,0.0,18.5889407304,23.1597249699,35.4372247734,0.0,18.025,17.4122247734
 10/13  13:00:00,60.5267550151,6.41444300705,12.0952552277,0.0,18.7433767983,23.2517909448,29.6380531812,0.0,18.025,11.6130531812
 10/13  14:00:00,60.3408176756,6.41875447238,11.9050079035,0.0,18.7433767983,23.2517909448,35.4356100768,0.0,18.025,17.4106100768
 10/13  15:00:00,59.8998592233,6.42845456271,11.7442972536,0.0,18.7433767983,22.9618409725,29.6373379079,0.0,18.025,11.6123379079
 10/13  16:00:00,63.3187991082,6.42053417932,10.7198844001,0.0,18.7433767983,27.431320555,23.7787672931,0.0,18.025,5.75376729309
 10/13  17:00:00,75.0171329512,6.62586579416,10.025055275,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 10/13  18:00:00,82.244366113,6.77243909213,10.6018962826,0.0,27.5259009287,37.3340067412,6.64695858733,0.870148764774,0.0,5.77680982256
 10/13  19:00:00,93.0924942052,6.91070496424,11.4498506004,0.0,33.8341110165,33.3544677425,7.04572148836,1.27975065821,0.0,5.76597083015
 10/13  20:00:00,102.781712513,7.13669319919,12.7589204026,0.0,36.5179666069,38.8247702939,7.7103865343,1.94357260325,0.0,5.76681393105
 10/13  21:00:00,97.4523253929,7.18053762127,12.9014656382,0.0,32.965339924,36.8579353714,8.23979053177,2.45952881337,0.0,5.7802617184
 10/13  22:00:00,70.016981795,6.70633164681,9.48692951308,0.0,25.6355707503,20.6438685092,9.47161503711,3.70117369528,0.0,5.77044134183
 10/13  23:00:00,47.51828555,6.35802503886,6.88876398791,0.0,15.0252895274,11.7056064465,9.57597030632,3.81866318474,0.0,5.75730712157
 10/13  24:00:00,40.3827385278,6.13664058044,5.00015424539,0.0,11.6412384099,10.0650221343,9.9454073782,4.1915161605,0.0,5.7538912177
 10/14  01:00:00,40.3975718921,6.02753878984,3.92510225429,0.0,12.8411359301,10.0650221343,5.25894709932,5.23894709932,0.0,0.02
 10/14  02:00:00,34.9931308006,5.94854922649,3.21869558278,0.0,8.25718729233,10.0299323277,5.83473505262,5.81473505262,0.0,0.02
 10/14  03:00:00,34.5269493116,5.9013943769,2.79965783419,0.0,8.25718729233,10.0299323277,11.3426094037,5.59180575681,0.0,5.75080364689
 10/14  04:00:00,35.9784866518,5.88910264195,2.65707929189,0.0,8.25718729233,11.6354268332,6.00558766057,5.98558766057,0.0,0.02
 10/14  05:00:00,40.621878279,5.92871552234,3.10273806349,0.0,8.71707943955,15.3327214929,10.9155490057,5.15820229158,0.0,5.75734671412
 10/14  06:00:00,60.9840325891,5.94823227118,3.34975696367,0.0,18.5082010057,25.6353820695,5.23925475066,5.21925475066,0.0,0.02
 10/14  07:00:00,76.5526733221,6.28189115301,6.01835229304,0.0,19.4083231844,41.0650158608,16.9892010217,5.44808830832,0.0,11.5411127134
 10/14  08:00:00,103.205861223,6.86456833362,11.9808158275,0.0,26.3286599382,57.9988325916,18.6792465114,1.14391647965,0.0,17.5353300318
 10/14  09:00:00,87.696214923,6.56659370232,11.9221504577,0.0,26.3286599382,42.8504436482,42.0913284822,0.762055236763,18.025,23.3042732455
 10/14  10:00:00,59.9857516373,6.1159063061,8.65582141239,0.0,21.7447113004,23.4437158914,37.392699897,1.91285257805,18.025,17.454847319
 10/14  11:00:00,56.8334699165,6.04867034775,8.03213066685,0.0,19.3027497915,23.426170988,31.7653488027,2.11133308547,18.025,11.6290157173
 10/14  12:00:00,56.7861384928,6.04031565933,7.85059537115,0.0,19.1483137236,23.7250123474,38.3065014538,2.86916643462,18.025,17.4123350192
 10/14  13:00:00,56.8780206521,6.04604442907,7.79120307244,0.0,19.3027497915,23.7161209604,30.2745786385,0.635902631535,18.025,11.613676007
 10/14  14:00:00,57.0473381416,6.06012084768,7.94644579217,0.0,19.3027497915,23.7161209604,35.7340414359,0.297338092655,18.025,17.4117033432
 10/14  15:00:00,57.0317126681,6.08451937745,8.19636955892,0.0,19.3027497915,23.426170988,30.7820650846,1.14373284247,18.025,11.6133322421
 10/14  16:00:00,60.8446579659,6.09337545366,7.54918453876,0.0,19.3027497915,27.8956505705,24.8168144364,1.03785145984,18.025,5.75396297655
 10/14  17:00:00,69.4289534168,6.31439505492,7.29019124808,0.0,18.2229234133,37.5968344597,1.02355166351,1.00355166351,0.0,0.02
 10/14  18:00:00,85.4938542152,6.6127299589,9.10364943172,0.0,32.690315043,37.0816133363,7.67840201275,1.91793551924,0.0,5.76046649351
 10/14  19:00:00,94.5107897498,6.7915913122,10.2944513289,0.0,36.8143715336,33.066984531,8.68193430075,2.91506431095,0.0,5.7668699898
 10/14  20:00:00,101.412626243,7.01539691923,11.7324057097,0.0,36.3493007332,38.7721355839,9.95659875529,4.18976551123,0.0,5.76683324405
 10/14  21:00:00,99.3919247569,7.03905458456,11.8059118631,0.0,36.1807251679,36.8228455648,9.54844982477,4.43973282639,0.0,5.10871699837
 10/14  22:00:00,74.856928035,6.64569382314,8.98516931292,0.0,31.0351095914,20.6438685092,11.1267715819,4.68690258801,0.0,6.43986899386
 10/14  23:00:00,48.842709232,6.24443869711,5.9251136655,0.0,17.4250845679,11.7056064465,11.3110300482,5.54700592646,0.0,5.76402412179
 10/14  24:00:00,41.1889172736,6.11112858382,4.63194004482,0.0,12.8411359301,10.0650221343,6.67591420445,6.65591420445,0.0,0.02
 10/15  01:00:00,40.7445978222,6.05747000358,4.12276586869,0.0,12.925468867,10.100111941,6.10708234095,6.08708234095,0.0,0.02
 10/15  02:00:00,35.3569045093,5.97159495502,3.4399808235,0.0,8.34152022915,10.0650221343,11.3557566136,5.60504396009,0.0,5.75071265348
 10/15  03:00:00,35.0300109307,5.94210334602,3.14258915252,0.0,8.34152022915,10.0650221343,5.73823532901,5.71823532901,0.0,0.02
 10/15  04:00:00,36.5503356396,5.93095291987,3.06763097203,0.0,8.34152022915,11.6705166398,11.103358471,5.34916822456,0.0,5.75419024645
 10/15  05:00:00,40.6891987958,5.91959335908,3.05975255232,0.0,8.80141237637,15.3678112995,5.14074724664,5.12074724664,0.0,0.02
 10/15  06:00:00,61.9467537472,6.04571653419,4.21496149578,0.0,18.5082010057,25.6353820695,10.5624394809,4.7987796112,0.0,5.7636598697
 10/15  07:00:00,78.2054587283,6.43664929862,7.39692396205,0.0,19.4926561212,41.1001056674,10.051413655,4.27058226287,0.0,5.78083139217
 10/15  08:00:00,104.402341712,6.96216079355,13.0796463547,0.0,26.3286599382,57.9988325916,23.5821042372,0.203555757285,0.0,23.37854848
 10/15  09:00:00,89.1315164707,6.69160131666,13.3518275177,0.0,26.2443270014,42.8153538416,35.510046642,0.0,18.025,17.485046642
 10/15  10:00:00,62.2597742258,6.30096759916,10.7447581189,0.0,21.7447113004,23.4437158914,35.510731456,0.0287941921913,18.025,17.4569372638
 10/15  11:00:00,60.2451981772,6.32586019125,11.1069343895,0.0,19.3449162599,23.4437158914,35.4603240824,0.0,18.025,17.4353240824
 10/15  12:00:00,61.7472728951,6.45089728394,12.3414244521,0.0,19.190480192,23.7425572507,29.6409091771,0.0,18.025,11.6159091771
 10/15  13:00:00,65.8632367877,6.79711744112,16.0850460576,0.0,19.260583323,23.698576057,35.4372631078,0.0,18.025,17.4122631078
 10/15  14:00:00,69.032481553,7.02932437841,19.0220821567,0.0,19.260583323,23.698576057,29.6407437089,0.0,18.025,11.6157437089
 10/15  15:00:00,70.3132422819,7.16370830453,20.4584107515,0.0,19.260583323,23.4086260847,35.4370434238,0.0,18.025,17.4120434238
 10/15  16:00:00,74.5036781287,7.20137656428,20.1599076452,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/15  17:00:00,81.9489417972,7.33192069057,18.8523309625,0.0,18.1807569449,37.5792895564,5.75734798223,0.0,0.0,5.75734798223
 10/15  18:00:00,94.6141149323,7.47956472972,17.4764807258,0.0,32.6059821062,37.0465235296,5.76062240698,0.0,0.0,5.76062240698
 10/15  19:00:00,101.034092232,7.46356297225,16.1457580845,0.0,36.8143715336,33.066984531,0.0512885428889,0.0312885428889,0.0,0.02
 10/15  20:00:00,105.757649524,7.48980134654,15.4835731203,0.0,36.43363367,38.8072253906,6.36980506052,0.60259595812,0.0,5.7672091024
 10/15  21:00:00,101.832347986,7.35507450878,14.0497080333,0.0,36.0963922311,36.7877557581,8.06589797904,2.29840695149,0.0,5.76749102756
 10/15  22:00:00,76.5031457653,6.8772718208,10.5191871332,0.0,30.9507766546,20.6087787026,15.6346840147,4.09313682115,0.0,11.5415471936
 10/15  23:00:00,50.095110833,6.41449679333,7.00743740205,0.0,17.4250845679,11.7056064465,6.11893184503,6.09893184503,0.0,0.02
 10/15  24:00:00,41.8931686467,6.20654686146,5.1213254958,0.0,12.925468867,10.100111941,13.6222158057,7.86803951472,0.0,5.75417629096
 10/16  01:00:00,37.1308526459,6.01711275332,3.42827616114,0.0,10.0992000411,10.047477231,10.2474752282,10.2274752282,0.0,0.02
 10/16  02:00:00,34.3011101781,5.9140429436,2.56115223586,0.0,8.25718729233,10.0299323277,17.855752602,12.1049458029,0.0,5.75080679916
 10/16  03:00:00,33.8692010433,5.87114967256,2.1721388715,0.0,8.25718729233,10.0299323277,12.8519428078,12.8319428078,0.0,0.02
 10/16  04:00:00,35.1314475384,5.83555122598,1.86356407183,0.0,8.25718729233,11.6354268332,13.8120232257,13.7920232257,0.0,0.02
 10/16  05:00:00,42.7023552357,5.83468329311,1.85621535441,0.0,12.1011305571,15.3678112995,19.7505745148,13.9862066615,0.0,5.76436785328
 10/16  06:00:00,74.6664584813,6.12968546569,3.99794505364,0.0,19.7275818095,37.2640762949,19.9507259768,14.1696841167,0.0,5.78104186011
 10/16  07:00:00,91.7895713332,6.39692075554,6.0184345487,0.0,24.3117294858,51.2795993405,24.8198196157,13.2503282275,0.0,11.5694913882
 10/16  08:00:00,76.2178464637,6.09987548852,5.78586027281,0.0,23.6694662846,40.6342015617,22.479590628,4.98984856236,0.0,17.4897420656
 10/16  09:00:00,75.6699819436,6.28544128623,10.0592074121,0.0,23.6694662846,35.6302164847,35.9187357051,0.43619324254,18.025,17.4575424626
 10/16  10:00:00,59.0807298742,6.33182246092,11.019901092,0.0,18.7433767983,22.9618409725,35.4630357101,0.0,18.025,17.4380357101
 10/16  11:00:00,61.4871716807,6.55716427183,13.2028613459,0.0,18.7433767983,22.9618409725,35.4408832156,0.0,18.025,17.4158832156
 10/16  12:00:00,64.4111011544,6.77172490574,15.8687820817,0.0,18.5889407304,23.1597249699,29.6421885312,0.0,18.025,11.6171885312
 10/16  13:00:00,66.6332363158,6.94472517645,17.6714160192,0.0,18.7433767983,23.2517909448,35.4393534956,0.0,18.025,17.4143534956
 10/16  14:00:00,68.4742050064,7.08599043965,19.3711180399,0.0,18.7433767983,23.2517909448,29.6422669083,0.0,18.025,11.6172669083
 10/16  15:00:00,68.9898075308,7.179604195,20.0830587682,0.0,18.7433767983,22.9618409725,35.4379786634,0.0,18.025,17.4129786634
 10/16  16:00:00,72.2925792266,7.17808877518,18.9360732614,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/16  17:00:00,83.0904978604,7.31076700105,17.4134385091,0.0,17.6635504202,40.6971502883,5.76090396322,0.0,0.0,5.76090396322
 10/16  18:00:00,88.3944966442,7.36614238118,16.1582113369,0.0,27.5259009287,37.3340067412,5.77766642115,0.0,0.0,5.77766642115
 10/16  19:00:00,97.6486555327,7.36812326445,15.5485057351,0.0,33.8341110165,33.3544677425,5.76738434675,0.0,0.0,5.76738434675
 10/16  20:00:00,105.622938315,7.45082532104,15.2859300607,0.0,36.5179666069,38.8247702939,6.35565396929,0.588759618717,0.0,5.76689435057
 10/16  21:00:00,99.1357415798,7.38160243393,14.3837013152,0.0,32.965339924,36.8579353714,7.89259562287,2.11162167495,0.0,5.78097394792
 10/16  22:00:00,71.5022940026,6.88460708458,10.7938722831,0.0,25.6355707503,20.6438685092,8.94036970928,3.1695512763,0.0,5.77081843298
 10/16  23:00:00,47.8283425951,6.41681176572,7.13997596573,0.0,15.0252895274,11.7056064465,11.1444934577,5.3868661711,0.0,5.75762728664
 10/16  24:00:00,40.6805894355,6.20553109871,5.22908190712,0.0,11.6412384099,10.0650221343,6.93953615866,6.91953615866,0.0,0.02
 10/17  01:00:00,37.6416726612,6.06108863127,3.89510110018,0.0,10.0992000411,10.047477231,13.7077143798,7.95681280697,0.0,5.75090157278
 10/17  02:00:00,34.7490932368,5.95267366048,2.97049730275,0.0,8.25718729233,10.0299323277,9.16684540572,9.14684540572,0.0,0.02
 10/17  03:00:00,34.3046365403,5.90733826212,2.57138122046,0.0,8.25718729233,10.0299323277,9.78647822237,9.76647822237,0.0,0.02
 10/17  04:00:00,35.6995920731,5.88394605629,2.38328871283,0.0,8.25718729233,11.6354268332,15.342824827,9.58844227563,0.0,5.75438255138
 10/17  05:00:00,43.5050069921,5.90349779996,2.59003135239,0.0,12.1011305571,15.3678112995,14.0258341806,8.26158748996,0.0,5.76424669068
 10/17  06:00:00,76.2396339846,6.27933194263,5.42143405821,0.0,19.7275818095,37.2640762949,13.5251059075,7.74358012488,0.0,5.78152578262
 10/17  07:00:00,94.5861124413,6.67045011259,8.54138730631,0.0,24.3117294858,51.2795993405,18.3945454284,6.82487285292,0.0,11.5696725754
 10/17  08:00:00,78.5935883037,6.28438934435,7.97705344903,0.0,23.6694662846,40.6342015617,18.3839114134,0.893544932317,0.0,17.4903664811
 10/17  09:00:00,77.8551441754,6.46331876902,12.0664648522,0.0,23.6694662846,35.6302164847,35.4844382488,0.0,18.025,17.4594382488
 10/17  10:00:00,61.9342984314,6.49862022735,13.7066518725,0.0,18.7433767983,22.9618409725,35.4631795808,0.0,18.025,17.4381795808
 10/17  11:00:00,65.8126658053,6.78253796596,17.3029698073,0.0,18.7433767983,22.9618409725,29.643630287,0.0,18.025,11.618630287
 10/17  12:00:00,69.5663194474,7.03542028876,20.7602920942,0.0,18.5889407304,23.1597249699,35.4400574035,0.0,18.025,17.4150574035
 10/17  13:00:00,72.7852887312,7.23295713664,23.5352222914,0.0,18.7433767983,23.2517909448,29.6428353314,0.0,18.025,11.6178353314
 10/17  14:00:00,73.9391508193,7.30033337634,24.6217096746,0.0,18.7433767983,23.2517909448,35.4389818239,0.0,18.025,17.4139818239
 10/17  15:00:00,73.7072186092,7.34412544771,24.6359330117,0.0,18.7433767983,22.9618409725,29.6425442426,0.0,18.025,11.6175442426
 10/17  16:00:00,76.9895029948,7.34497969976,23.4660878744,0.0,18.7433767983,27.431320555,23.7792179741,0.0,18.025,5.75421797414
 10/17  17:00:00,87.6094516881,7.49079902034,21.7523579602,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 10/17  18:00:00,93.197077734,7.59410232828,20.7327906652,0.0,27.5259009287,37.3340067412,11.5352087763,0.0,0.0,11.5352087763
 10/17  19:00:00,102.466950932,7.65834326363,20.0765592297,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 10/17  20:00:00,110.599145109,7.80495547058,19.9079814987,0.0,36.5179666069,38.8247702939,5.76755806117,0.0,0.0,5.76755806117
 10/17  21:00:00,104.951507474,7.82029275892,19.7607240324,0.0,32.965339924,36.8579353714,11.5429011087,0.0,0.0,11.5429011087
 10/17  22:00:00,77.2177149067,7.34593225435,16.0479370822,0.0,25.6355707503,20.6438685092,5.77134645702,0.0,0.0,5.77134645702
 10/17  23:00:00,54.2068599278,6.94586610152,12.9894349656,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/17  24:00:00,47.6222873605,6.78985947065,11.5864241436,0.0,11.6412384099,10.0650221343,5.75436504405,0.0,0.0,5.75436504405
 10/18  01:00:00,44.953241865,6.68500204999,10.5827553624,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/18  02:00:00,42.2904911686,6.60059380904,9.86396425964,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/18  03:00:00,41.7945445984,6.55147021756,9.41713957037,0.0,8.25718729233,10.0299323277,5.75093227934,0.0,0.0,5.75093227934
 10/18  04:00:00,43.0879861497,6.51751167088,9.13811587769,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/18  05:00:00,51.0656750507,6.54963524373,9.5045345695,0.0,12.1011305571,15.3678112995,5.76469275911,0.0,0.0,5.76469275911
 10/18  06:00:00,85.8333959626,7.15220753335,14.1422797631,0.0,19.7275818095,37.2640762949,5.78155736281,0.0,0.0,5.78155736281
 10/18  07:00:00,104.872118061,7.56549749656,17.932294504,0.0,24.3117294858,51.2795993405,11.5711634371,0.0,0.0,11.5711634371
 10/18  08:00:00,88.0099887612,6.9970797763,16.6807237314,0.0,23.6694662846,40.6342015617,18.805577431,0.0,0.0,18.805577431
 10/18  09:00:00,84.7712531825,6.92940517958,18.5164592125,0.0,23.6694662846,35.6302164847,34.1739432545,0.0,18.025,16.1489432545
 10/18  10:00:00,65.4285672497,6.65042721713,17.0490963255,0.0,18.7433767983,22.9618409725,35.4643481331,0.0,18.025,17.4393481331
 10/18  11:00:00,65.5771798097,6.65041661491,17.1995907867,0.0,18.7433767983,22.9618409725,35.4433054524,0.0,18.025,17.4183054524
 10/18  12:00:00,66.9292903937,6.68792249547,18.4707484987,0.0,18.5889407304,23.1597249699,29.6419688113,0.0,18.025,11.6169688113
 10/18  13:00:00,69.1836574167,6.7755497258,20.3909865457,0.0,18.7433767983,23.2517909448,35.4393123509,0.0,18.025,17.4143123509
 10/18  14:00:00,70.6127936899,6.843556515,21.7521150345,0.0,18.7433767983,23.2517909448,29.6424786216,0.0,18.025,11.6174786216
 10/18  15:00:00,71.4617453626,6.95668745004,22.7778871259,0.0,18.7433767983,22.9618409725,35.4401044276,0.0,18.025,17.4151044276
 10/18  16:00:00,77.5755598112,7.11051104187,24.2866051934,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/18  17:00:00,90.8848198987,7.47444135906,25.0440479815,0.0,17.6635504202,40.6971502883,5.76110973229,0.0,0.0,5.76110973229
 10/18  18:00:00,97.3443123401,7.69150018928,24.7825933941,0.0,27.5259009287,37.3340067412,5.77793624843,0.0,0.0,5.77793624843
 10/18  19:00:00,108.448829046,7.87835581382,25.8383941847,0.0,33.8341110165,33.3544677425,5.76790813814,0.0,0.0,5.76790813814
 10/18  20:00:00,117.47185043,8.13684892243,26.4487636857,0.0,36.5179666069,38.8247702939,5.76751550859,0.0,0.0,5.76751550859
 10/18  21:00:00,111.192426339,8.16583164046,25.6560702624,0.0,32.965339924,36.8579353714,5.78134063504,0.0,0.0,5.78134063504
 10/18  22:00:00,82.7891655854,7.66208906718,21.3031992491,0.0,25.6355707503,20.6438685092,5.77071836635,0.0,0.0,5.77071836635
 10/18  23:00:00,58.9066219848,7.2189954839,17.4160413409,0.0,15.0252895274,11.7056064465,5.75794844669,0.0,0.0,5.75794844669
 10/18  24:00:00,52.0204928703,7.05170352334,15.7227785932,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/19  01:00:00,49.2309193004,6.94745323463,14.5979637275,0.0,10.0992000411,10.047477231,5.75109225418,0.0,0.0,5.75109225418
 10/19  02:00:00,46.5574023659,6.86734605377,13.8641189749,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/19  03:00:00,46.1798175958,6.8307868652,13.5230824485,0.0,8.25718729233,10.0299323277,5.75079368225,0.0,0.0,5.75079368225
 10/19  04:00:00,47.5525262974,6.80668563002,13.3134678363,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/19  05:00:00,55.7755712421,6.85042234065,13.9136172004,0.0,12.1011305571,15.3678112995,5.76489421318,0.0,0.0,5.76489421318
 10/19  06:00:00,87.864086852,7.29691645473,16.0282276682,0.0,19.7275818095,37.2640762949,5.78944436624,0.00773461320063,0.0,5.78170975304
 10/19  07:00:00,103.814844367,7.48877787104,16.9516805001,0.0,24.3117294858,51.2795993405,11.5715450376,0.0,0.0,11.5715450376
 10/19  08:00:00,86.6656578054,6.95623947903,15.3771986945,0.0,23.6694662846,40.6342015617,17.4941364566,0.0,0.0,17.4941364566
 10/19  09:00:00,83.461691253,6.89952421874,17.2367519966,0.0,23.6694662846,35.6302164847,35.485604529,0.0,18.025,17.460604529
 10/19  10:00:00,64.9191736353,6.67738350635,16.5127254716,0.0,18.7433767983,22.9618409725,35.4662786718,0.0,18.025,17.4412786718
 10/19  11:00:00,65.427043861,6.69372333493,17.0061358814,0.0,18.7433767983,22.9618409725,35.4437622194,0.0,18.025,17.4187622194
 10/19  12:00:00,67.0713835572,6.75361644868,18.5471338834,0.0,18.5889407304,23.1597249699,29.6444234373,0.0,18.025,11.6194234373
 10/19  13:00:00,69.6716984151,6.87410015891,20.7804650331,0.0,18.7433767983,23.2517909448,35.4416332466,0.0,18.025,17.4166332466
 10/19  14:00:00,70.7895111167,6.96723421807,21.8051412693,0.0,18.7433767983,23.2517909448,29.6421281506,0.0,18.025,11.6171281506
 10/19  15:00:00,70.4141873917,7.04396933368,21.6430346316,0.0,18.7433767983,22.9618409725,35.4427341189,0.0,18.025,17.4177341189
 10/19  16:00:00,74.6605501514,7.10287530632,21.3792185451,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/19  17:00:00,85.6234099186,7.32625975181,19.9307974689,0.0,17.6635504202,40.6971502883,5.76138313037,0.0,0.0,5.76138313037
 10/19  18:00:00,92.5842730903,7.42634230122,18.4036760297,0.0,27.5259009287,37.3340067412,5.77830766824,0.0,0.0,5.77830766824
 10/19  19:00:00,99.9893695437,7.46636597641,17.7908975846,0.0,33.8341110165,33.3544677425,5.76775278028,0.0,0.0,5.76775278028
 10/19  20:00:00,108.332119065,7.60058075237,17.8452719107,0.0,36.5179666069,38.8247702939,5.78745729411,0.020060176645,0.0,5.76739711746
 10/19  21:00:00,102.397842853,7.60543231377,17.4218479051,0.0,32.965339924,36.8579353714,5.78212557711,0.0,0.0,5.78212557711
 10/19  22:00:00,74.522618782,7.11442305397,13.5842885913,0.0,25.6355707503,20.6438685092,6.0436449434,0.27185797083,0.0,5.77178697257
 10/19  23:00:00,50.476890826,6.63297185161,9.57231541403,0.0,15.0252895274,11.7056064465,7.01431429349,1.25627076962,0.0,5.75804352388
 10/19  24:00:00,43.4570393016,6.44043727497,7.77057991378,0.0,11.6412384099,10.0650221343,1.58585191706,1.56585191706,0.0,0.02
 10/20  01:00:00,40.6253486388,6.31931907728,6.62051559973,0.0,10.0992000411,10.047477231,7.5245955735,1.77333471392,0.0,5.75126085958
 10/20  02:00:00,38.4189934387,6.27311734197,6.31992905407,0.0,8.25718729233,10.0299323277,1.12553596906,1.10553596906,0.0,0.02
 10/20  03:00:00,38.3801175535,6.25947333583,6.29468714958,0.0,8.25718729233,10.0299323277,6.38232163755,0.631187629248,0.0,5.7511340083
 10/20  04:00:00,39.8017128223,6.23579549284,6.13352991285,0.0,8.25718729233,11.6354268332,0.704299269261,0.684299269261,0.0,0.02
 10/20  05:00:00,48.1788706398,6.30149898268,6.86581653635,0.0,12.1011305571,15.3678112995,6.16489469641,0.39976653968,0.0,5.76512815673
 10/20  06:00:00,83.3300324294,6.93244989986,11.8586000791,0.0,19.7275818095,37.2640762949,6.00158118722,0.220515430909,0.0,5.78106575631
 10/20  07:00:00,101.788379516,7.32134953649,15.0925902483,0.0,24.3117294858,51.2795993405,11.7311270896,0.158805993351,0.0,11.5723210963
 10/20  08:00:00,84.8310315121,6.775563637,13.7232119113,0.0,23.6694662846,40.6342015617,17.4949994049,0.0,0.0,17.4949994049
 10/20  09:00:00,81.4855303746,6.72090802142,15.4391812058,0.0,23.6694662846,35.6302164847,35.4872857031,0.0,18.025,17.4622857031
 10/20  10:00:00,62.6127352718,6.50586717106,14.3777842962,0.0,18.7433767983,22.9618409725,35.4675529078,0.0,18.025,17.4425529078
 10/20  11:00:00,67.5492051569,6.85237081068,18.9696368125,0.0,18.7433767983,22.9618409725,35.4455178542,0.0,18.025,17.4205178542
 10/20  12:00:00,72.0275549233,7.15585709522,23.1010514518,0.0,18.5889407304,23.1597249699,29.6427021052,0.0,18.025,11.6177021052
 10/20  13:00:00,75.1543622273,7.37243491435,25.7647815992,0.0,18.7433767983,23.2517909448,35.4437071311,0.0,18.025,17.4187071311
 10/20  14:00:00,77.4018786359,7.54058170225,27.8441489988,0.0,18.7433767983,23.2517909448,29.6436104123,0.0,18.025,11.6186104123
 10/20  15:00:00,78.4712132196,7.67042275049,29.0735940327,0.0,18.7433767983,22.9618409725,35.4421059271,0.0,18.025,17.4171059271
 10/20  16:00:00,82.0598311194,7.69920115503,28.1821593929,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/20  17:00:00,93.4277925462,7.90441978812,27.1570023235,0.0,17.6635504202,40.6971502883,5.76146285335,0.0,0.0,5.76146285335
 10/20  18:00:00,99.6458239934,7.94812079476,24.9434103779,0.0,27.5259009287,37.3340067412,5.77861029565,0.0,0.0,5.77861029565
 10/20  19:00:00,105.210894215,7.90717087732,22.5715898404,0.0,33.8341110165,33.3544677425,5.76850128117,0.0,0.0,5.76850128117
 10/20  20:00:00,111.995026126,7.95140491398,21.1573306233,0.0,36.5179666069,38.8247702939,5.76816467064,0.0,0.0,5.76816467064
 10/20  21:00:00,105.500118475,7.89163129236,20.2378789543,0.0,32.965339924,36.8579353714,5.78226278066,0.0,0.0,5.78226278066
 10/20  22:00:00,77.0242005196,7.35977517938,15.840486691,0.0,25.6355707503,20.6438685092,11.5237128871,0.0,0.0,11.5237128871
 10/20  23:00:00,53.1447679648,6.89156382052,11.9815895729,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/20  24:00:00,45.9702822145,6.6860357063,10.0382041414,0.0,11.6412384099,10.0650221343,5.79146069685,0.0368566103656,0.0,5.75460408649
 10/21  01:00:00,46.3904552429,6.61532248132,9.33013424812,0.0,12.8411359301,10.0650221343,0.0430187528815,0.0230187528815,0.0,0.02
 10/21  02:00:00,40.7084787962,6.49672521878,8.38579409097,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/21  03:00:00,39.918619878,6.42179730059,7.67085445909,0.0,8.25718729233,10.0299323277,6.04924305744,0.298178235947,0.0,5.7510648215
 10/21  04:00:00,41.2298247773,6.38541389202,7.41201284213,0.0,8.25718729233,11.6354268332,0.30200525801,0.28200525801,0.0,0.02
 10/21  05:00:00,45.3589682099,6.36215204599,7.40627137515,0.0,8.71707943955,15.3327214929,5.8765826058,0.118430429435,0.0,5.75815217636
 10/21  06:00:00,67.3085480961,6.55387145518,9.06845969186,0.0,18.5082010057,25.6353820695,5.87021852345,0.104993901854,0.0,5.7652246216
 10/21  07:00:00,85.3799845275,6.93729009862,12.3059892771,0.0,19.4083231844,41.0650158608,5.78282418176,0.0,0.0,5.78282418176
 10/21  08:00:00,109.825519644,7.41331636507,18.0513468451,0.0,26.3286599382,57.9988325916,23.3939046333,0.0,0.0,23.3939046333
 10/21  09:00:00,94.3670154928,7.11886840211,18.040419962,0.0,26.3286599382,42.8504436482,35.5189332424,0.0,18.025,17.4939332424
 10/21  10:00:00,66.8929785235,6.67011237279,15.0086577562,0.0,21.7447113004,23.4437158914,35.4892479871,0.0,18.025,17.4642479871
 10/21  11:00:00,64.4396278004,6.65310496624,15.0337139812,0.0,19.3027497915,23.426170988,35.467456747,0.0,18.025,17.442456747
 10/21  12:00:00,65.8574496347,6.70138782978,16.2607428408,0.0,19.1483137236,23.7250123474,35.4433333266,0.0,18.025,17.4183333266
 10/21  13:00:00,68.3815251681,6.80885051246,18.5318121549,0.0,19.3027497915,23.7161209604,29.6454170584,0.0,18.025,11.6204170584
 10/21  14:00:00,71.385628975,7.01389075102,21.330876012,0.0,19.3027497915,23.7161209604,35.4434363627,0.0,18.025,17.4184363627
 10/21  15:00:00,73.4767658664,7.23201392165,23.4938378237,0.0,19.3027497915,23.426170988,29.6435315267,0.0,18.025,11.6185315267
 10/21  16:00:00,76.4760557618,7.20231284804,22.0715482924,0.0,19.3027497915,27.8956505705,23.7796997759,0.0,18.025,5.75469977589
 10/21  17:00:00,82.0820062528,7.2734226035,18.9840971958,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 10/21  18:00:00,97.2004892842,7.45384826887,18.0850256009,0.0,32.690315043,37.0816133363,5.76156488496,0.0,0.0,5.76156488496
 10/21  19:00:00,103.292274404,7.55199068195,18.3153463744,0.0,36.8143715336,33.066984531,5.76856492915,0.0,0.0,5.76856492915
 10/21  20:00:00,109.66378233,7.73656931497,19.2621966666,0.0,36.3493007332,38.7721355839,5.76823385771,0.0,0.0,5.76823385771
 10/21  21:00:00,107.320284645,7.73529333841,19.037838851,0.0,36.1807251679,36.8228455648,5.76879545379,0.0,0.0,5.76879545379
 10/21  22:00:00,82.2392938307,7.31719582618,15.6957556461,0.0,31.0351095914,20.6438685092,5.78273309311,0.0,0.0,5.78273309311
 10/21  23:00:00,56.3189602793,6.91697148967,12.7286624118,0.0,17.4250845679,11.7056064465,5.76527208958,0.0,0.0,5.76527208958
 10/21  24:00:00,48.73759265,6.78532229203,11.5063229457,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 10/22  01:00:00,47.737313553,6.68849079517,10.4843867872,0.0,12.925468867,10.100111941,5.75141743467,0.0,0.0,5.75141743467
 10/22  02:00:00,41.8033658804,6.5543245211,9.30365138981,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 10/22  03:00:00,41.1817040364,6.4947494466,8.7415538647,0.0,8.34152022915,10.0650221343,5.7510584214,0.0,0.0,5.7510584214
 10/22  04:00:00,42.4685757279,6.46041667705,8.45632382834,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 10/22  05:00:00,46.1135939971,6.38065203214,8.02295833246,0.0,8.80141237637,15.3678112995,5.75844377454,0.0,0.0,5.75844377454
 10/22  06:00:00,68.6226025965,6.62106007452,10.3153054597,0.0,18.5082010057,25.6353820695,5.76542372174,0.0,0.0,5.76542372174
 10/22  07:00:00,87.8240249382,7.07969217697,14.4881620001,0.0,19.4926561212,41.1001056674,5.78298201099,0.0,0.0,5.78298201099
 10/22  08:00:00,112.178640788,7.56277649586,20.2549552118,0.0,26.3286599382,57.9988325916,23.4053895945,0.0100619860892,0.0,23.3953276084
 10/22  09:00:00,97.6120987998,7.32534096139,21.1984200349,0.0,26.2443270014,42.8153538416,35.5237103084,0.0,18.025,17.4987103084
 10/22  10:00:00,73.910598066,7.1441885834,21.5521742338,0.0,21.7447113004,23.4437158914,35.4922340933,0.0,18.025,17.4672340933
 10/22  11:00:00,74.9162848431,7.33940401196,24.76434116,0.0,19.3449162599,23.4437158914,35.4690966272,0.0,18.025,17.4440966272
 10/22  12:00:00,77.7203137187,7.5627597401,27.2025111321,0.0,19.190480192,23.7425572507,33.5378669098,0.0,18.025,15.5128669098
 10/22  13:00:00,81.2585036704,7.76982843321,30.5075115703,0.0,19.260583323,23.698576057,31.5523357183,0.0,18.025,13.5273357183
 10/22  14:00:00,83.4429481725,7.93414562477,32.527639335,0.0,19.260583323,23.698576057,35.4445964038,0.0,18.025,17.4195964038
 10/22  15:00:00,83.1273947794,7.93183201959,32.504347544,0.0,19.260583323,23.4086260847,29.6444077547,0.0,18.025,11.6194077547
 10/22  16:00:00,85.85014514,7.8714828186,30.836165463,0.0,19.260583323,27.8781056672,23.7790761422,0.0,18.025,5.75407614225
 10/22  17:00:00,92.8009328464,7.99152145987,29.0446192258,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 10/22  18:00:00,107.134785621,8.15568226698,27.4368914335,0.0,32.6059821062,37.0465235296,5.76186062451,0.0,0.0,5.76186062451
 10/22  19:00:00,110.306911583,8.12925171922,24.7526957586,0.0,36.8143715336,33.066984531,5.76894499854,0.0,0.0,5.76894499854
 10/22  20:00:00,114.737047394,8.19108574006,23.7614959796,0.0,36.43363367,38.8072253906,5.76864434331,0.0,0.0,5.76864434331
 10/22  21:00:00,111.425899816,8.12223032095,22.8759136277,0.0,36.0963922311,36.7877557581,5.76897209267,0.0,0.0,5.76897209267
 10/22  22:00:00,85.9808900458,7.66573429943,19.2081963785,0.0,30.9507766546,20.6087787026,5.78276410211,0.0,0.0,5.78276410211
 10/22  23:00:00,59.6038123475,7.22613366845,15.704329811,0.0,17.4250845679,11.7056064465,5.76537987268,0.0,0.0,5.76537987268
 10/22  24:00:00,50.7766022124,6.97152193798,13.2396933658,0.0,12.925468867,10.100111941,5.75496452909,0.0,0.0,5.75496452909
 10/23  01:00:00,45.6690223309,6.76755642557,11.2159269188,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/23  02:00:00,42.4589277725,6.63102179408,10.0019277098,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/23  03:00:00,41.4940243734,6.54105497537,9.12698114687,0.0,8.25718729233,10.0299323277,5.75149730295,0.0,0.0,5.75149730295
 10/23  04:00:00,42.5797654285,6.49819497972,8.6491460386,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/23  05:00:00,50.7709780309,6.5502869762,9.20906793713,0.0,12.1011305571,15.3678112995,5.76550216051,0.0,0.0,5.76550216051
 10/23  06:00:00,84.5417179866,7.0570263137,12.9455871765,0.0,19.7275818095,37.2640762949,5.78273124005,0.0,0.0,5.78273124005
 10/23  07:00:00,105.004870916,7.44923682302,16.2970391069,0.0,24.3117294858,51.2795993405,11.5754189966,0.0,0.0,11.5754189966
 10/23  08:00:00,87.0472846363,6.98880662496,15.726112769,0.0,23.6694662846,40.6342015617,23.3286352349,0.0,0.0,23.3286352349
 10/23  09:00:00,85.3676911762,7.00990087752,19.0322739704,0.0,23.6694662846,35.6302164847,35.4905087772,0.0,18.025,17.4655087772
 10/23  10:00:00,69.6619823145,7.0130390781,20.9198007539,0.0,18.7433767983,22.9618409725,29.6629342439,0.0,18.025,11.6379342439
 10/23  11:00:00,72.9439365247,7.24842385472,23.9682776963,0.0,18.7433767983,22.9618409725,35.4482175669,0.0,18.025,17.4232175669
 10/23  12:00:00,76.6969158036,7.52378676495,27.4024459661,0.0,18.5889407304,23.1597249699,35.4464078306,0.0,18.025,17.4214078306
 10/23  13:00:00,79.522257416,7.71748990226,29.7875814047,0.0,18.7433767983,23.2517909448,29.6446675876,0.0,18.025,11.6196675876
 10/23  14:00:00,81.5823816942,7.86778533907,31.6974128281,0.0,18.7433767983,23.2517909448,35.4472129481,0.0,18.025,17.4222129481
 10/23  15:00:00,82.2961670252,7.96406442239,32.6048669019,0.0,18.7433767983,22.9618409725,29.6462519338,0.0,18.025,11.6212519338
 10/23  16:00:00,86.3551691239,7.99665775287,32.1799934055,0.0,18.7433767983,27.431320555,23.7797731114,0.0,18.025,5.75477311135
 10/23  17:00:00,95.8916532583,8.0848422996,29.4403861568,0.0,17.6635504202,40.6971502883,5.76190597607,0.0,0.0,5.76190597607
 10/23  18:00:00,101.557765052,8.09742935064,26.7059331629,0.0,27.5259009287,37.3340067412,5.77942401054,0.0,0.0,5.77942401054
 10/23  19:00:00,108.324069099,8.10964122202,25.482215704,0.0,33.8341110165,33.3544677425,5.7688631101,0.0,0.0,5.7688631101
 10/23  20:00:00,116.192739311,8.24301765823,25.0633510344,0.0,36.5179666069,38.8247702939,5.76912479951,0.0,0.0,5.76912479951
 10/23  21:00:00,109.692107335,8.21708578352,24.1043033877,0.0,32.965339924,36.8579353714,5.7831189608,0.0,0.0,5.7831189608
 10/23  22:00:00,81.4184146973,7.70918809717,19.8852017198,0.0,25.6355707503,20.6438685092,5.77264557163,0.0,0.0,5.77264557163
 10/23  23:00:00,57.4533538788,7.24166171813,15.9400199017,0.0,15.0252895274,11.7056064465,5.75851133546,0.0,0.0,5.75851133546
 10/23  24:00:00,50.1363735978,7.02710626694,13.8631966899,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/24  01:00:00,46.799766235,6.86911166132,12.2450990555,0.0,10.0992000411,10.047477231,5.75144118878,0.0,0.0,5.75144118878
 10/24  02:00:00,43.5976310072,6.74095659395,11.0306869898,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
