Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/08  11:00:00,52.1470653253,5.73917788089,4.678463531,0.0,18.7433767983,22.9618409725,43.4675746524,7.97602013072,18.025,17.4665545217
 11/08  12:00:00,52.2182782118,5.74940645185,4.74145183837,0.0,18.7433767983,22.9618409725,42.7332364629,7.26721473489,18.025,17.441021728
 11/08  13:00:00,52.5251396312,5.78738353565,4.96688949696,0.0,18.5889407304,23.1597249699,41.8207797066,6.35647115485,18.025,17.4393085518
 11/08  14:00:00,52.977953984,5.83543010601,5.12515285038,0.0,18.7433767983,23.2517909448,34.1267954183,4.46863830094,18.025,11.6331571173
 11/08  15:00:00,52.8599839719,5.83051552525,5.01209856824,0.0,18.7433767983,23.2517909448,40.752530666,5.28901613111,18.025,17.4385145349
 11/08  16:00:00,52.3867371422,5.81669071083,4.84262842152,0.0,18.7433767983,22.9618409725,42.6260895028,7.16272489191,18.025,17.4383646109
 11/08  17:00:00,56.0158313514,5.81345168859,4.02366900647,0.0,18.7433767983,27.431320555,30.9214193941,7.14113434745,18.025,5.75528504662
 11/08  18:00:00,70.7684318299,5.89911766953,2.73460157339,0.0,17.6635504202,40.6971502883,9.35924137923,9.33924137923,0.0,0.02
 11/08  19:00:00,81.3240378766,5.94535124829,2.97174469292,0.0,27.5259009287,37.3340067412,26.217709818,14.6695787501,0.0,11.5481310679
 11/08  20:00:00,83.9132765736,5.98913673044,3.19153952249,0.0,33.8341110165,33.3544677425,22.3680426937,16.5959505751,0.0,5.77209211853
 11/08  21:00:00,92.8943665001,6.11258261578,3.895027095,0.0,36.5179666069,38.8247702939,25.6072755908,19.8355997276,0.0,5.77167586323
 11/08  22:00:00,87.5227158951,6.14164812026,4.00976377882,0.0,32.965339924,36.8579353714,26.9715040112,21.1834235675,0.0,5.78808044369
 11/08  23:00:00,61.830868806,5.87903576587,2.12736544171,0.0,25.6355707503,20.6438685092,35.1730372243,23.6401977755,0.0,11.5328394488
 11/08  24:00:00,40.6512174292,5.68333328488,0.644833343881,0.0511462516384,15.0252895274,11.7056064465,26.2110011473,26.1910011473,0.0,0.02
 11/09  01:00:00,35.3073493312,5.63611348124,0.20160335762,0.223345046803,11.6412384099,10.0650221343,33.4476059191,27.6910596924,0.0,5.75654622665
 11/09  02:00:00,33.9056444093,5.64432577919,0.0926723272177,0.482957425092,10.0992000411,10.047477231,29.1891733897,29.1691733897,0.0,0.02
 11/09  03:00:00,32.3889605749,5.67139834798,0.0558695956598,0.835551563851,8.25718729233,10.0299323277,36.0030118842,30.2502488721,0.0,5.75276301211
 11/09  04:00:00,33.2565504273,5.74406616662,0.0459417554331,1.64041044127,8.25718729233,10.0299323277,31.9188814078,31.8988814078,0.0,0.02
 11/09  05:00:00,36.4008094591,5.8717132115,0.0388982231383,3.05755820007,8.25718729233,11.6354268332,38.7608551084,33.0041438897,0.0,5.75671121872
 11/09  06:00:00,44.8687431364,5.94248920317,0.0360265207846,3.87824973965,12.1011305571,15.3678112995,38.8939770701,33.1261192499,0.0,5.76785782017
 11/09  07:00:00,70.3488861123,5.7781282257,0.810592737109,1.1044442134,19.7275818095,37.2640762949,38.2342125376,32.4465222421,0.0,5.78769029552
 11/09  08:00:00,85.0952183228,6.00777090217,2.92628433394,0.553748283647,24.3117294858,51.2795993405,39.0694484489,27.4799618844,0.0,11.5894865646
 11/09  09:00:00,73.1053219358,5.83377740045,2.28461195871,0.654012561178,23.6694662846,40.6342015617,39.0254826874,15.6611278361,0.0,23.3643548513
 11/09  10:00:00,71.2735328432,5.92693153915,5.80947623964,0.211210394914,23.6694662846,35.6302164847,41.8029150042,6.2875071609,18.025,17.4904078433
 11/09  11:00:00,53.9021091944,5.91055651002,6.17404446474,0.0880672080218,18.7433767983,22.9618409725,37.8788310284,2.38690836649,18.025,17.4669226619
 11/09  12:00:00,54.6277514581,5.99560173206,6.90184463618,0.00287401448579,18.7433767983,22.9618409725,36.5708118308,1.10343508646,18.025,17.4423767444
 11/09  13:00:00,55.8239074987,6.12296963151,7.93006108229,0.0,18.5889407304,23.1597249699,36.5868394822,1.12234516805,18.025,17.4394943141
 11/09  14:00:00,56.7347843794,6.22288752503,8.49451630563,0.0,18.7433767983,23.2517909448,29.6580004665,0.0,18.025,11.6330004665
 11/09  15:00:00,57.271256382,6.28206021782,8.97181527052,0.0,18.7433767983,23.2517909448,35.466732993,0.0,18.025,17.441732993
 11/09  16:00:00,57.3537387048,6.30775768685,9.31855251383,0.0,18.7433767983,22.9618409725,35.4662419136,0.0,18.025,17.4412419136
 11/09  17:00:00,60.7123486035,6.27637570433,8.25725334659,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/09  18:00:00,74.789803094,6.3177076305,6.33736472705,0.0,17.6635504202,40.6971502883,6.80076392076,1.03625402218,0.0,5.76450989857
 11/09  19:00:00,84.5898814931,6.30456398415,5.87834394085,0.0,27.5259009287,37.3340067412,15.9386752705,4.39031317719,0.0,11.5483620933
 11/09  20:00:00,87.1065078806,6.33462920808,6.03925571891,0.0,33.8341110165,33.3544677425,12.8678417812,7.096629299,0.0,5.77121248217
 11/09  21:00:00,96.4234471324,6.50394330639,7.03272487138,0.0,36.5179666069,38.8247702939,15.3648946428,9.59319565304,0.0,5.77169898972
 11/09  22:00:00,90.5192975023,6.48585806416,6.66210370182,0.0,32.965339924,36.8579353714,18.4752016514,12.686968101,0.0,5.78823355034
 11/09  23:00:00,63.2919377832,6.04129015235,3.42615531182,0.0,25.6355707503,20.6438685092,27.8142753958,16.2816169028,0.0,11.532658493
 11/09  24:00:00,41.5188494927,5.78375050723,1.46318011715,0.0,15.0252895274,11.7056064465,20.0051939451,19.9851939451,0.0,0.02
 11/10  01:00:00,35.8004942027,5.70578819606,0.848407513762,0.0,11.6412384099,10.0650221343,27.542591334,21.7860087259,0.0,5.75658260813
 11/10  02:00:00,33.8899095144,5.66180333406,0.542409132996,0.0,10.0992000411,10.047477231,22.9291672104,22.9091672104,0.0,0.02
 11/10  03:00:00,31.7863363097,5.63007076809,0.299382651574,0.0307337716729,8.25718729233,10.0299323277,30.1607085988,24.4079075114,0.0,5.7528010874
 11/10  04:00:00,31.813421948,5.62551325655,0.141741731255,0.220026593035,8.25718729233,10.0299323277,25.8172545948,25.7972545948,0.0,0.02
 11/10  05:00:00,33.5531002881,5.63340702334,0.0615224679603,0.425520178549,8.25718729233,11.6354268332,32.2692166645,26.5124169696,0.0,5.75679969491
 11/10  06:00:00,41.2900569931,5.64659214028,0.0587777761251,0.572689360728,12.1011305571,15.3678112995,31.6452172381,25.8766027063,0.0,5.76861453178
 11/10  07:00:00,72.3012684663,5.83475959386,1.70633150277,0.220424462404,19.7275818095,37.2640762949,31.7822319233,25.99340126,0.0,5.78883066323
 11/10  08:00:00,85.3641723549,6.07825472391,3.65086809281,0.0275910679506,24.3117294858,51.2795993405,32.3860814182,20.7970117906,0.0,11.5890696276
 11/10  09:00:00,73.9366255182,5.91429192586,3.65970915178,0.0296756382609,23.6694662846,40.6342015617,31.1532249447,7.78588891774,0.0,23.367336027
 11/10  10:00:00,72.6436238504,6.04641494127,7.27127259689,0.0,23.6694662846,35.6302164847,37.4674970216,1.94912824496,18.025,17.4933687767
 11/10  11:00:00,55.438698845,6.0596969263,7.64954521726,0.0,18.7433767983,22.9618409725,36.3996177027,0.905304853909,18.025,17.4693128488
 11/10  12:00:00,56.9805079656,6.23866917057,9.01439772696,0.0,18.7433767983,22.9618409725,35.4670509556,0.0,18.025,17.4420509556
 11/10  13:00:00,58.8699261902,6.36765947957,10.7313793764,0.0,18.5889407304,23.1597249699,35.4670187322,0.0,18.025,17.4420187322
 11/10  14:00:00,59.6291858112,6.4586075582,11.1531863205,0.0,18.7433767983,23.2517909448,31.3339202709,0.0,18.025,13.3089202709
 11/10  15:00:00,59.2354321367,6.4358386045,10.7822029828,0.0,18.7433767983,23.2517909448,33.7896459188,0.0,18.025,15.7646459188
 11/10  16:00:00,57.4439763247,6.29443014438,9.4221065455,0.0,18.7433767983,22.9618409725,35.4661550643,0.0,18.025,17.4411550643
 11/10  17:00:00,60.2496998333,6.19785269786,7.87311411983,0.0,18.7433767983,27.431320555,23.7816395089,0.0,18.025,5.75663950885
 11/10  18:00:00,75.3100380887,6.34206201695,6.8332313499,0.0,17.6635504202,40.6971502883,0.236434791596,0.216434791596,0.0,0.02
 11/10  19:00:00,86.4576044522,6.47973583487,7.57086814381,0.0,27.5259009287,37.3340067412,12.9933856005,1.44421825486,0.0,11.5491673456
 11/10  20:00:00,89.805438093,6.60419757051,8.46859717133,0.0,33.8341110165,33.3544677425,7.68365485848,1.91131997939,0.0,5.77233487909
 11/10  21:00:00,99.6584191395,6.83388412869,9.9377347727,0.0,36.5179666069,38.8247702939,8.50341525361,2.73083221845,0.0,5.77258303516
 11/10  22:00:00,94.576913226,6.90005534089,10.30548403,0.0,32.965339924,36.8579353714,14.7733396727,3.21673838125,0.0,11.5566012915
 11/10  23:00:00,67.6840169819,6.48398266661,7.37551943614,0.0,25.6355707503,20.6438685092,9.38609707858,3.60949519191,0.0,5.77660188667
 11/10  24:00:00,45.0791019221,6.12779587305,4.67937384922,0.0,15.0252895274,11.7056064465,4.57111080945,4.55111080945,0.0,0.02
 11/11  01:00:00,40.2169648691,6.01657308479,3.63476541398,0.0,12.925468867,10.100111941,10.9761417439,5.21926079648,0.0,5.75688094739
 11/11  02:00:00,39.6712603516,5.97103099155,3.1356179916,0.0,12.925468867,10.100111941,5.51004627667,5.49004627667,0.0,0.02
 11/11  03:00:00,34.3542631956,5.89729502481,2.51138950339,0.0,8.34152022915,10.0650221343,11.4676012292,5.71465148569,0.0,5.75294974347
 11/11  04:00:00,33.9996766776,5.86537021679,2.18873595511,0.0,8.34152022915,10.0650221343,5.93250858954,5.91250858954,0.0,0.02
 11/11  05:00:00,35.4781782578,5.85381499271,2.0722783929,0.0,8.34152022915,11.6705166398,11.8324753419,6.07601905205,0.0,5.75645628987
 11/11  06:00:00,39.681498917,5.84558440694,2.12563843856,0.0,8.80141237637,15.3678112995,5.75320748526,5.73320748526,0.0,0.02
 11/11  07:00:00,60.8311881212,5.96122907521,3.18330146453,0.0,18.5082010057,25.6353820695,10.82970774,5.06066424238,0.0,5.76904349758
 11/11  08:00:00,72.7506910813,6.28957940574,5.85621934439,0.0,19.4926561212,41.1001056674,16.1521808159,4.59366132075,0.0,11.5585194951
 11/11  09:00:00,102.246782597,6.78379848822,11.1011290614,0.0,26.3286599382,57.9988325916,24.0414587453,0.590835953241,0.0,23.450622792
 11/11  10:00:00,87.2868931517,6.54478323917,11.6531246779,0.0,26.2443270014,42.8153538416,41.4230323421,0.0316246221295,18.025,23.3664077199
 11/11  11:00:00,60.6499044637,6.17728491889,9.2579135686,0.0,21.7447113004,23.4437158914,35.6748178335,0.15467354918,18.025,17.4951442843
 11/11  12:00:00,58.6183026331,6.19190789896,9.61350692574,0.0,19.3449162599,23.4437158914,35.4931388085,0.0,18.025,17.4681388085
 11/11  13:00:00,59.6340701106,6.25803677985,10.4207630471,0.0,19.190480192,23.7425572507,35.467483507,0.0,18.025,17.442483507
 11/11  14:00:00,60.847509111,6.33924954546,11.5268677124,0.0,19.260583323,23.698576057,35.4685504302,0.0,18.025,17.4435504302
 11/11  15:00:00,61.7673834877,6.39367294762,12.3923185012,0.0,19.260583323,23.698576057,35.4646994329,0.0,18.025,17.4396994329
 11/11  16:00:00,62.2598728985,6.44596575459,13.1224637604,0.0,19.260583323,23.4086260847,29.6598331975,0.0,18.025,11.6348331975
 11/11  17:00:00,66.8790962919,6.52113785102,13.215226134,0.0,19.260583323,27.8781056672,23.7812403987,0.0,18.025,5.75624039873
 11/11  18:00:00,78.0980711512,6.68792809429,11.8770386562,0.0,18.1807569449,37.5792895564,5.75985607836,0.0,0.0,5.75985607836
 11/11  19:00:00,97.0608903008,6.95436935139,12.9119525125,0.0,32.6059821062,37.0465235296,5.79097318816,0.026420394168,0.0,5.76455279399
 11/11  20:00:00,98.7666292737,7.13993291243,14.201253617,0.0,36.8143715336,33.066984531,5.77213802417,0.0,0.0,5.77213802417
 11/11  21:00:00,106.090241008,7.39339281395,15.911902193,0.0,36.43363367,38.8072253906,5.77246347293,0.0,0.0,5.77246347293
 11/11  22:00:00,104.042577588,7.43837874839,16.1759631806,0.0,36.0963922311,36.7877557581,5.7728272059,0.0,0.0,5.7728272059
 11/11  23:00:00,79.3447051903,7.04936882571,13.1876556594,0.0,30.9507766546,20.6087787026,5.78931882952,0.0,0.0,5.78931882952
 11/11  24:00:00,53.6109361004,6.66132517205,10.2758438587,0.0,17.4250845679,11.7056064465,5.7690287748,0.0,0.0,5.7690287748
 11/12  01:00:00,46.093155937,6.53642974318,8.9910862634,0.0,12.925468867,10.100111941,5.75674634986,0.0,0.0,5.75674634986
 11/12  02:00:00,45.2370973171,6.46386810547,8.20861261498,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 11/12  03:00:00,39.6588499847,6.3613963209,7.35186584838,0.0,8.34152022915,10.0650221343,5.75296895212,0.0,0.0,5.75296895212
 11/12  04:00:00,39.3817072627,6.33094485855,7.10518331115,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 11/12  05:00:00,40.9141275153,6.3159374457,7.04609486844,0.0,8.34152022915,11.6705166398,5.75706782493,0.0,0.0,5.75706782493
 11/12  06:00:00,45.5115336815,6.32280157145,7.47844618242,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 11/12  07:00:00,67.8574683517,6.5575664398,9.61322431453,0.0,18.5082010057,25.6353820695,5.76924501608,0.0,0.0,5.76924501608
 11/12  08:00:00,81.5615314996,7.02061283025,13.9359903027,0.0,19.4926561212,41.1001056674,11.5580874105,0.0,0.0,11.5580874105
 11/12  09:00:00,112.393500713,7.56170342622,20.4699017128,0.0,26.3286599382,57.9988325916,23.4556163876,0.0,0.0,23.4556163876
 11/12  10:00:00,98.0483154156,7.28032954255,21.6789706404,0.0,26.2443270014,42.8153538416,41.3928994381,0.0,18.025,23.3678994381
 11/12  11:00:00,70.8747758525,6.82637531899,18.833673995,0.0,21.7447113004,23.4437158914,35.5212850949,0.0,18.025,17.4962850949
 11/12  12:00:00,69.7301741559,6.84371975537,20.0735520288,0.0,19.3449162599,23.4437158914,35.4960033339,0.0,18.025,17.4710033339
 11/12  13:00:00,72.1375350154,6.98632093102,22.1959337142,0.0,19.190480192,23.7425572507,35.4673279991,0.0,18.025,17.4423279991
 11/12  14:00:00,75.6780631749,7.22358183097,25.4730796413,0.0,19.260583323,23.698576057,35.4677096993,0.0,18.025,17.4427096993
 11/12  15:00:00,76.4669177498,7.28380299675,26.2017114259,0.0,19.260583323,23.698576057,35.4648394224,0.0,18.025,17.4398394224
 11/12  16:00:00,75.9799606009,7.30020749591,25.9883000541,0.0,19.260583323,23.4086260847,29.6600376815,0.0,18.025,11.6350376815
 11/12  17:00:00,79.2402103608,7.28765272165,24.809813916,0.0,19.260583323,27.8781056672,23.7818981725,0.0,18.025,5.75689817246
 11/12  18:00:00,82.3617764721,7.08594778661,15.7427121948,0.0,18.1807569449,37.5792895564,5.77303417608,0.0120427460754,0.0,5.76099143
 11/12  19:00:00,96.4213690677,7.01254887604,12.2142368391,0.0,32.6059821062,37.0465235296,1.21612237164,1.19612237164,0.0,0.02
 11/12  20:00:00,95.6522623459,6.97017955528,11.2566179153,0.0,36.8143715336,33.066984531,15.8012692609,4.27591949739,0.0,11.5253497635
 11/12  21:00:00,101.050848191,7.03805419955,11.2278270411,0.0,36.43363367,38.8072253906,13.6679010369,7.89534504181,0.0,5.77255599511
 11/12  22:00:00,97.8635461309,6.97258523033,10.4627038499,0.0,36.0963922311,36.7877557581,14.7631992262,8.99024981627,0.0,5.77294940994
 11/12  23:00:00,72.9691596104,6.54095619606,7.32049086488,0.0,30.9507766546,20.6087787026,15.959747287,10.1701780827,0.0,5.78956920425
 11/12  24:00:00,47.2246059395,6.1453226454,4.40549757536,0.0,17.4250845679,11.7056064465,17.3727282124,11.6035467022,0.0,5.76918151021
 11/13  01:00:00,38.417769454,5.99905259404,3.17238677334,0.0,11.6412384099,10.0650221343,17.8530760326,12.0962265278,0.0,5.75684950479
 11/13  02:00:00,36.1919531239,5.92805939834,2.57817273569,0.0,10.0992000411,10.047477231,11.8991641196,11.8791641196,0.0,0.02
 11/13  03:00:00,33.9006691576,5.88145243296,2.19304373209,0.0,8.25718729233,10.0299323277,17.5778222266,11.8247482316,0.0,5.75307399497
 11/13  04:00:00,33.4502725242,5.8312628442,1.79284559059,0.0,8.25718729233,10.0299323277,13.8731001093,13.8531001093,0.0,0.02
 11/13  05:00:00,34.6808227262,5.78910024298,1.45903943746,0.0,8.25718729233,11.6354268332,21.4735908555,15.7166803363,0.0,5.75691051913
 11/13  06:00:00,42.2849705575,5.79438671774,1.47852947735,0.0,12.1011305571,15.3678112995,21.1079420331,15.338608381,0.0,5.76933365211
 11/13  07:00:00,74.0797162198,6.07932461273,3.46054436349,0.0,19.7275818095,37.2640762949,20.3837952817,14.5940542595,0.0,5.78974102222
 11/13  08:00:00,87.41286813,6.34614951819,5.45913205007,0.0,24.3117294858,51.2795993405,24.3884953999,12.7969719022,0.0,11.5915234976
 11/13  09:00:00,74.6487118328,5.99592123354,4.31975676341,0.0,23.6694662846,40.6342015617,31.8248594171,8.45029589211,0.0,23.374563525
 11/13  10:00:00,72.5450756581,6.08273094351,7.13634136765,0.0,23.6694662846,35.6302164847,41.2884520592,5.76806477562,18.025,17.4953872836
 11/13  11:00:00,55.1270491937,6.07560128464,7.32194744364,0.0,18.7433767983,22.9618409725,39.2746488065,3.77750102474,18.025,17.4721477818
 11/13  12:00:00,56.5525540869,6.24127365457,8.58380952265,0.0,18.7433767983,22.9618409725,37.476569551,2.00538215811,18.025,17.4461873929
 11/13  13:00:00,57.4063318836,6.35149687666,9.28391658953,0.0,18.5889407304,23.1597249699,37.7974607371,2.32805375718,18.025,17.4444069799
 11/13  14:00:00,58.3724369884,6.43835679581,9.91665992533,0.0,18.7433767983,23.2517909448,35.4804187071,0.00974633511092,18.025,17.445672372
 11/13  15:00:00,59.0006225128,6.49637761315,10.4868237748,0.0,18.7433767983,23.2517909448,35.4662756839,0.0,18.025,17.4412756839
 11/13  16:00:00,58.8113838082,6.50130306538,10.5826091028,0.0,18.7433767983,22.9618409725,29.6610740403,0.0,18.025,11.6360740403
 11/13  17:00:00,61.9979800869,6.44245247917,9.37676585104,0.0,18.7433767983,27.431320555,24.0504842869,0.269703771271,18.025,5.75578051562
 11/13  18:00:00,75.8924910189,6.46742909396,7.29026163704,0.0,17.6635504202,40.6971502883,8.02530036604,2.2601391017,0.0,5.76516126434
 11/13  19:00:00,85.5381507863,6.4415169267,6.68955296816,0.0,27.5259009287,37.3340067412,12.3310742592,6.54562397547,0.0,5.78545028372
 11/13  20:00:00,87.9181117919,6.4592280782,6.7261742085,0.0,33.8341110165,33.3544677425,15.2067032136,9.43323805067,0.0,5.77346516298
 11/13  21:00:00,96.8573212065,6.59179553037,7.37865753134,0.0,36.5179666069,38.8247702939,18.8323033451,13.0593812125,0.0,5.77292213263
 11/13  22:00:00,91.0700207794,6.58190117995,7.1166522003,0.0,32.965339924,36.8579353714,27.0191005574,15.4596780585,0.0,11.5594224988
 11/13  23:00:00,64.0175150216,6.1380981687,4.05483490606,0.0,25.6355707503,20.6438685092,23.2152662349,17.4378891784,0.0,5.77737705646
 11/13  24:00:00,42.1520855985,5.86146691207,2.01863907521,0.0,15.0252895274,11.7056064465,25.8818567614,20.1215967301,0.0,5.76026003128
 11/14  01:00:00,36.3904137599,5.78059722244,1.36348066537,0.0,11.6412384099,10.0650221343,26.5843902508,20.8272707711,0.0,5.75711947969
 11/14  02:00:00,34.3088814769,5.71667979322,0.906468521299,0.0,10.0992000411,10.047477231,23.566661247,23.546661247,0.0,0.02
 11/14  03:00:00,32.0335804796,5.66387073388,0.543535832792,0.0,8.25718729233,10.0299323277,25.4892998706,25.4692998706,0.0,0.02
 11/14  04:00:00,31.844122865,5.63573639721,0.291784048222,0.0904228905007,8.25718729233,10.0299323277,32.9023896485,27.1492096118,0.0,5.7531800367
 11/14  05:00:00,33.3954288694,5.62313470275,0.122886497423,0.216722007894,8.25718729233,11.6354268332,29.1931183319,29.1731183319,0.0,0.02
 11/14  06:00:00,41.0747956499,5.63055331713,0.102999251594,0.329170467969,12.1011305571,15.3678112995,34.0378879807,28.2683199459,0.0,5.7695680348
 11/14  07:00:00,72.3827478355,5.85395945988,1.83634599425,0.152556216519,19.7275818095,37.2640762949,38.5082540355,26.9480280443,0.0,11.5602259912
 11/14  08:00:00,85.2154958908,6.07564533092,3.49517210933,0.037052419609,24.3117294858,51.2795993405,35.1146983367,23.5214397696,0.0,11.5932585671
 11/14  09:00:00,73.6033464306,5.91039120811,3.32182809961,0.0380639959295,23.6694662846,40.6342015617,34.9813722364,11.6059741862,0.0,23.3753980502
 11/14  10:00:00,71.7910178632,6.0184029172,6.446596556,0.0,23.6694662846,35.6302164847,40.8661771888,5.34306366318,18.025,17.4981135257
 11/14  11:00:00,54.141712845,5.9827825874,6.42941226859,0.0,18.7433767983,22.9618409725,39.0225641684,3.52449462171,18.025,17.4730695467
 11/14  12:00:00,54.9822989957,6.09285897644,7.16195920316,0.0,18.7433767983,22.9618409725,38.1361217729,2.66357809022,18.025,17.4475436827
 11/14  13:00:00,55.6363407217,6.17461876756,7.69079382018,0.0,18.5889407304,23.1597249699,38.6584339679,3.18608519419,18.025,17.4473487737
 11/14  14:00:00,55.0015430378,6.0797527987,6.90435962336,0.0,18.7433767983,23.2517909448,36.2463484611,0.776509083433,18.025,17.4448393776
 11/14  15:00:00,54.6289412645,6.02585095455,6.58565816401,0.0,18.7433767983,23.2517909448,30.2816757268,0.619673696154,18.025,11.6370020306
 11/14  16:00:00,53.9100065834,5.97215829658,6.21036770328,0.0,18.7433767983,22.9618409725,37.5891795394,2.11908551596,18.025,17.4450940234
 11/14  17:00:00,57.2553016638,5.93421302613,5.1423146297,0.0,18.7433767983,27.431320555,26.4253138613,2.64341707852,18.025,5.75689678279
 11/14  18:00:00,72.485245963,6.06990181041,4.28053109236,0.0,17.6635504202,40.6971502883,8.90368989643,3.13834377437,0.0,5.76534612207
 11/14  19:00:00,83.3594161835,6.16603145866,4.78627744505,0.0,27.5259009287,37.3340067412,12.9230607421,7.13738761746,0.0,5.78567312462
 11/14  20:00:00,86.0652450414,6.22631846805,5.10619897623,0.0,33.8341110165,33.3544677425,15.7347764205,9.96142387674,0.0,5.77335254375
 11/14  21:00:00,95.4415919663,6.40469476987,6.15000901411,0.0,36.5179666069,38.8247702939,18.0778866306,12.304708973,0.0,5.77317765766
 11/14  22:00:00,89.8328177683,6.41813182612,6.04318333464,0.0,32.965339924,36.8579353714,26.1588939056,14.5989382878,0.0,11.5599556179
 11/14  23:00:00,63.1175633835,6.02515274653,3.26780642111,0.0,25.6355707503,20.6438685092,22.3516885343,16.5741112402,0.0,5.77757729411
 11/14  24:00:00,41.5420377969,5.78914567411,1.48089882379,0.0,15.0252895274,11.7056064465,25.872008351,20.1107477969,0.0,5.76126055412
 11/15  01:00:00,35.8021932819,5.70756875249,0.848281855483,0.0,11.6412384099,10.0650221343,23.5035642409,23.4835642409,0.0,0.02
 11/15  02:00:00,33.8532376449,5.65786270133,0.500020433851,0.00961058018644,10.0992000411,10.047477231,30.4607991216,24.7075657697,0.0,5.75323335189
 11/15  03:00:00,31.8308560536,5.63212738882,0.240933250188,0.131615702703,8.25718729233,10.0299323277,25.7587895901,25.7387895901,0.0,0.02
 11/15  04:00:00,31.8784651658,5.63110827314,0.132353406933,0.288815083067,8.25718729233,10.0299323277,31.6404222006,25.8873241452,0.0,5.75309805544
 11/15  05:00:00,33.5813035605,5.63852453138,0.120129551847,0.389955057172,8.25718729233,11.6354268332,23.8913856388,23.8713856388,0.0,0.02
 11/15  06:00:00,41.2977801152,5.65491390646,0.245142570555,0.38563285805,12.1011305571,15.3678112995,26.3796663657,20.6099931998,0.0,5.76967316587
 11/15  07:00:00,73.0085513853,5.9263748812,2.46987846861,0.0723795284778,19.7275818095,37.2640762949,29.7594683174,18.1997374501,0.0,11.5597308673
 11/15  08:00:00,85.902391874,6.14992988175,4.1447952348,0.0,24.3117294858,51.2795993405,26.6810001942,15.0871656743,0.0,11.5938345199
 11/15  09:00:00,73.2041053273,5.83567431024,2.99853358609,0.0368071755669,23.6694662846,40.6342015617,32.7102086175,9.33332437473,0.0,23.3768842428
 11/15  10:00:00,70.2230372293,5.81690641095,5.04082960509,0.0392633264994,23.6694662846,35.6302164847,42.8104417268,7.28589966467,18.025,17.4995420621
 11/15  11:00:00,51.7494095527,5.69783036006,4.24065888756,0.0813870331673,18.7433767983,22.9618409725,42.7944748651,7.2943463244,18.025,17.4751285407
 11/15  12:00:00,51.6259084259,5.68876539701,4.12501118689,0.0846412653929,18.7433767983,22.9618409725,43.2769816704,7.80357781177,18.025,17.4484038587
 11/15  13:00:00,51.5807416743,5.68249260857,4.05084683199,0.0764645095955,18.5889407304,23.1597249699,42.8724075437,7.3996152551,18.025,17.4477922886
 11/15  14:00:00,51.5557254164,5.67509710558,3.7993542551,0.0638336530151,18.7433767983,23.2517909448,42.4777646916,7.00906599941,18.025,17.4436986922
 11/15  15:00:00,51.52249415,5.66806408979,3.7846988557,0.0522894316847,18.7433767983,23.2517909448,41.9363327428,6.46660442821,18.025,17.4447283146
 11/15  16:00:00,51.2992511507,5.67066825275,3.85449946149,0.0465931677631,18.7433767983,22.9618409725,37.0735168874,7.41224004329,18.025,11.6362768441
 11/15  17:00:00,55.153114482,5.68645313198,3.25154579845,0.0363316943424,18.7433767983,27.431320555,30.5876791787,6.80551078835,18.025,5.75716839032
 11/15  18:00:00,70.6197729881,5.83803560213,2.6469081845,0.0,17.6635504202,40.6971502883,12.3659315321,6.60051179658,0.0,5.76541973547
 11/15  19:00:00,81.713879266,5.93769338257,3.36905019639,0.0,27.5259009287,37.3340067412,15.1826613549,9.39649912975,0.0,5.78616222511
 11/15  20:00:00,84.9487054571,6.03863028579,4.17732545098,0.0,33.8341110165,33.3544677425,14.9931339445,9.21933298822,0.0,5.77380095627
 11/15  21:00:00,94.6138316876,6.22518741092,5.50173651676,0.0,36.5179666069,38.8247702939,15.4031385598,9.63017203104,0.0,5.7729665288
 11/15  22:00:00,89.7873815926,6.31561131465,6.10023861347,0.0,32.965339924,36.8579353714,20.5911806161,9.03074245154,0.0,11.5604381646
 11/15  23:00:00,63.6882513032,6.01575580225,3.84786755984,0.0,25.6355707503,20.6438685092,14.4627313746,8.68505152855,0.0,5.7776798461
 11/15  24:00:00,42.3019921886,5.82128270885,2.20870412261,0.0,15.0252895274,11.7056064465,14.9770557126,9.21561715636,0.0,5.76143855623
 11/16  01:00:00,36.5218789587,5.76833941439,1.50718369725,0.0,11.6412384099,10.0650221343,15.6104886137,9.85320875163,0.0,5.75727986208
 11/16  02:00:00,34.5896647187,5.73855689135,1.16535926844,0.0,10.0992000411,10.047477231,9.8366025228,9.8166025228,0.0,0.02
 11/16  03:00:00,32.5114748557,5.71283719233,0.972448479421,0.0,8.25718729233,10.0299323277,9.68924623877,9.66924623877,0.0,0.02
 11/16  04:00:00,32.4373763772,5.70384340415,0.907338351535,0.0,8.25718729233,10.0299323277,14.9759029209,9.22281446535,0.0,5.75308845555
 11/16  05:00:00,34.0427119468,5.70283159307,0.907174068934,0.0,8.25718729233,11.6354268332,8.52179100464,8.50179100464,0.0,0.02
 11/16  06:00:00,41.8859368326,5.73261505188,1.14121390418,0.0,12.1011305571,15.3678112995,13.3400752592,7.57026295921,0.0,5.76981229996
 11/16  07:00:00,74.5550336447,6.07546684058,3.93962060972,0.0,19.7275818095,37.2640762949,18.2691123719,6.70771145696,0.0,11.561400915
 11/16  08:00:00,88.1519210504,6.33306673759,6.21114691494,0.0,24.3117294858,51.2795993405,17.1006820199,5.5063928803,0.0,11.5942891396
 11/16  09:00:00,76.0534794876,5.98986323523,5.73049918426,0.0,23.6694662846,40.6342015617,23.9027962384,0.523230610421,0.0,23.379565628
 11/16  10:00:00,73.9268355096,6.02926149853,8.57151519749,0.0,23.6694662846,35.6302164847,35.5254022924,0.0,18.025,17.5004022924
 11/16  11:00:00,57.1306961376,5.98843332088,9.41271520753,0.0,18.7433767983,22.9618409725,35.5017386376,0.0,18.025,17.4767386376
 11/16  12:00:00,60.3169395295,6.22209887136,12.3673404596,0.0,18.7433767983,22.9618409725,35.4748439191,0.0,18.025,17.4498439191
 11/16  13:00:00,64.7439195483,6.57235667047,16.400615144,0.0,18.5889407304,23.1597249699,35.4712559484,0.0,18.025,17.4462559484
 11/16  14:00:00,64.376155558,6.56793707833,15.7907692256,0.0,18.7433767983,23.2517909448,35.4723952242,0.0,18.025,17.4473952242
 11/16  15:00:00,61.6085149919,6.40208311377,13.1889821503,0.0,18.7433767983,23.2517909448,35.4701706124,0.0,18.025,17.4451706124
 11/16  16:00:00,58.9808677281,6.28282296031,10.9705428107,0.0,18.7433767983,22.9618409725,35.4723308791,0.0,18.025,17.4473308791
 11/16  17:00:00,61.2581062747,6.18989566194,8.8894223396,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/16  18:00:00,75.7382952831,6.32881109617,7.27463899229,0.0,17.6635504202,40.6971502883,6.0717767971,0.306291491439,0.0,5.76548530566
 11/16  19:00:00,86.1187082751,6.41480558973,7.29673416401,0.0,27.5259009287,37.3340067412,8.10351887301,2.31727077793,0.0,5.78624809508
 11/16  20:00:00,88.9790203286,6.49989760169,7.7463515643,0.0,33.8341110165,33.3544677425,15.793984091,4.26707166018,0.0,11.5269124308
 11/16  21:00:00,98.8472660651,6.73343572226,9.22690297435,0.0,36.5179666069,38.8247702939,11.5441580511,5.77077649347,0.0,5.77338155763
 11/16  22:00:00,93.7997426407,6.80472433956,9.62346127643,0.0,32.965339924,36.8579353714,11.6315546866,5.84100901688,0.0,5.79054566974
 11/16  23:00:00,66.5600807935,6.358393549,6.37703075746,0.0,25.6355707503,20.6438685092,12.863478712,7.08530939945,0.0,5.77816931253
 11/16  24:00:00,43.8036435925,5.99576132986,3.53586951896,0.0,15.0252895274,11.7056064465,14.8997162172,9.13813545254,0.0,5.76158076465
 11/17  01:00:00,37.6450758948,5.89471084609,2.50399437236,0.0,11.6412384099,10.0650221343,15.5841919409,9.82674461073,0.0,5.75744733016
 11/17  02:00:00,35.435214217,5.83989234069,1.90957031106,0.0,10.0992000411,10.047477231,11.1831473285,11.1631473285,0.0,0.02
 11/17  03:00:00,33.0794453222,5.78463888609,1.46860318319,0.0,8.25718729233,10.0299323277,18.5157499979,12.7624113031,0.0,5.7533386948
 11/17  04:00:00,32.6007663464,5.72847260124,1.04609912869,0.0,8.25718729233,10.0299323277,14.111699021,14.091699021,0.0,0.02
 11/17  05:00:00,34.1745658373,5.72524156495,1.01660068418,0.0,8.25718729233,11.6354268332,20.3180132817,14.5606506984,0.0,5.75736258329
 11/17  06:00:00,41.7762921964,5.72955300125,1.03461345392,0.0,12.1011305571,15.3678112995,20.715709236,14.9460869264,0.0,5.76962230964
 11/17  07:00:00,73.7936730305,6.03524616685,3.21845790453,0.0,19.7275818095,37.2640762949,20.6318068628,14.8409017115,0.0,5.7909051513
 11/17  08:00:00,86.9211177865,6.2736061858,5.03976109565,0.0,24.3117294858,51.2795993405,24.627648947,13.0328382852,0.0,11.5948106618
 11/17  09:00:00,74.1178422577,5.92230617755,3.86239383736,0.0,23.6694662846,40.6342015617,31.8171714621,8.43499819005,0.0,23.3821732721
 11/17  10:00:00,70.8398364358,5.88013924135,5.63361487354,0.0,23.6694662846,35.6302164847,49.2012728728,7.85235319047,18.025,23.3239196824
 11/17  11:00:00,52.0343077955,5.73454761484,4.57019925324,0.0,18.7433767983,22.9618409725,44.5929982526,9.09006188251,18.025,17.4779363701
 11/17  12:00:00,51.8771287061,5.72450975627,4.42510997242,0.0,18.7433767983,22.9618409725,44.3492788781,8.87396047414,18.025,17.4503184039
 11/17  13:00:00,51.9304798665,5.72682138795,4.43270081745,0.0,18.5889407304,23.1597249699,36.5911887838,6.92835401481,18.025,11.637834769
 11/17  14:00:00,52.0987545152,5.73370987091,4.34758477652,0.0,18.7433767983,23.2517909448,40.7936246491,5.32191282783,18.025,17.4467118212
 11/17  15:00:00,52.1039934391,5.73404508191,4.35249030865,0.0,18.7433767983,23.2517909448,40.3108232764,4.83780477638,18.025,17.4480185
 11/17  16:00:00,51.8711653362,5.74127127178,4.40238514867,0.0,18.7433767983,22.9618409725,41.4812087175,6.01026696984,18.025,17.4459417476
 11/17  17:00:00,55.6288334778,5.75076420595,3.69926566677,0.0,18.7433767983,27.431320555,29.8842819351,6.1019916181,18.025,5.75729031698
 11/17  18:00:00,70.9230905762,5.88636514587,2.90186978433,0.0,17.6635504202,40.6971502883,6.78721118742,6.76721118742,0.0,0.02
 11/17  19:00:00,81.8846242624,5.97834433218,3.4990788989,0.0,27.5259009287,37.3340067412,22.0196763236,10.4666048366,0.0,11.5530714869
 11/17  20:00:00,84.8712863983,6.0593014915,4.07919672216,0.0,33.8341110165,33.3544677425,16.8574075628,11.0836520576,0.0,5.77375550522
 11/17  21:00:00,94.4260878405,6.24679073321,5.29235045066,0.0,36.5179666069,38.8247702939,18.0113385907,12.238561073,0.0,5.77277751764
 11/17  22:00:00,89.2858126909,6.31425314614,5.59996609461,0.0,32.965339924,36.8579353714,24.8094858415,13.2477682104,0.0,11.5617176311
 11/17  23:00:00,62.826618996,5.97626935365,3.02567583635,0.0,25.6355707503,20.6438685092,21.3705060164,15.5921148665,0.0,5.77839114987
 11/17  24:00:00,41.4842504133,5.77649091592,1.4357307349,0.0,15.0252895274,11.7056064465,22.9656053076,17.2039116639,0.0,5.76169364371
 11/18  01:00:00,37.1392227417,5.72340638507,0.969548151857,0.0,12.8411359301,10.0650221343,18.0438245355,18.0238245355,0.0,0.02
 11/18  02:00:00,36.9103365768,5.69358637059,0.735459156634,0.0360422108723,12.8411359301,10.0650221343,24.9989699904,19.2456129968,0.0,5.75335699355
 11/18  03:00:00,31.9650196021,5.65007813394,0.373203601759,0.115535835323,8.25718729233,10.0299323277,20.0284024392,20.0084024392,0.0,0.02
 11/18  04:00:00,31.8170419979,5.62880280654,0.182259782835,0.179771126978,8.25718729233,10.0299323277,26.8823346436,21.1289575979,0.0,5.75337704569
 11/18  05:00:00,33.4080879984,5.62508220297,0.129540061933,0.220739657985,8.25718729233,11.6354268332,21.5476846685,21.5276846685,0.0,0.02
 11/18  06:00:00,37.647205538,5.63059035692,0.107158177053,0.318508795239,8.71707943955,15.3327214929,26.7619655551,21.0002459307,0.0,5.76171962441
 11/18  07:00:00,57.7996671711,5.63680152926,0.149918414567,0.32616245668,18.5082010057,25.6353820695,26.7453226639,20.975106256,0.0,5.77021640788
 11/18  08:00:00,67.9193580247,5.79595466484,1.49824005789,0.139482617311,19.4083231844,41.0650158608,25.2044989168,19.4135213555,0.0,5.79097756129
 11/18  09:00:00,95.5920513589,6.12823377752,5.09791855604,0.00375946671594,26.3286599382,57.9988325916,42.7784167583,13.4442214368,0.0,29.3341953215
 11/18  10:00:00,80.7699895296,5.91655523687,5.60375572722,0.0410722184318,26.3286599382,42.8504436482,54.2401749935,12.8377382726,18.025,23.3774367209
 11/18  11:00:00,54.4386715065,5.63995881241,3.35830202814,0.225569804473,21.7447113004,23.4437158914,50.1935924683,14.6642870731,18.025,17.5043053952
 11/18  12:00:00,51.9018781506,5.63534055191,3.07848505116,0.434773974541,19.3027497915,23.426170988,50.8685346873,15.3662059594,18.025,17.4773287279
 11/18  13:00:00,51.9897980124,5.64517038037,2.97520992949,0.473790764614,19.1483137236,23.7250123474,50.5400984338,15.0639609292,18.025,17.4511375046
 11/18  14:00:00,52.111009165,5.64679373954,3.04088758474,0.382156806822,19.3027497915,23.7161209604,47.0734080848,11.5993492764,18.025,17.4490588084
 11/18  15:00:00,52.1153253688,5.64859765806,3.05189440577,0.373661746439,19.3027497915,23.7161209604,47.0249021413,11.5527837083,18.025,17.447118433
 11/18  16:00:00,51.8285232566,5.64949648146,3.07885917957,0.348945067288,19.3027497915,23.426170988,47.9207017827,12.4470865115,18.025,17.4486152712
 11/18  17:00:00,55.4243137446,5.64766934709,2.21115991293,0.36297167484,19.3027497915,27.8956505705,30.5511795893,12.5061795893,18.025,0.02
 11/18  18:00:00,66.3732079099,5.69408761211,0.852870660294,0.233343144907,18.2229234133,37.5968344597,19.3227763104,13.5612564347,0.0,5.76151987569
 11/18  19:00:00,85.3956069986,5.83711170433,2.1538468975,0.0905453021147,32.690315043,37.0816133363,22.1517299759,16.3857546397,0.0,5.76597533614
 11/18  20:00:00,86.2265693478,5.92701292049,2.84265966928,0.0313105136437,36.8143715336,33.066984531,22.725352111,16.9513974941,0.0,5.77395461685
 11/18  21:00:00,92.3732015811,6.05282394041,3.65471373944,0.0,36.3493007332,38.7721355839,23.8882440673,18.1144534006,0.0,5.77379066678
 11/18  22:00:00,90.141567587,6.053002592,3.54076542029,0.0,36.1807251679,36.8228455648,24.3161225755,18.5417447736,0.0,5.77437780187
 11/18  23:00:00,66.8831362521,5.82742782105,1.77390246152,0.0544793344609,31.0351095914,20.6438685092,31.6440129218,20.0820528333,0.0,11.5619600886
 11/18  24:00:00,42.962565187,5.66355791551,0.398364458415,0.226750594393,17.4250845679,11.7056064465,26.5308327632,20.7607254486,0.0,5.77010731457
 11/19  01:00:00,36.8797410133,5.65953186106,0.237483623262,0.417024988919,12.925468867,10.100111941,20.7416673083,20.7216673083,0.0,0.02
 11/19  02:00:00,36.9823310438,5.6651106992,0.171495760309,0.581045436922,12.925468867,10.100111941,26.8410314276,21.0877163471,0.0,5.75331508054
 11/19  03:00:00,32.5003031879,5.67332704452,0.120912042465,0.760432427827,8.34152022915,10.0650221343,21.4147946302,21.3947946302,0.0,0.02
 11/19  04:00:00,32.5874066798,5.67881479465,0.0980253978284,0.864927535001,8.34152022915,10.0650221343,27.4047165439,21.6513660359,0.0,5.75335050804
 11/19  05:00:00,34.4995942703,5.70099901334,0.0669033951839,1.1795341554,8.34152022915,11.6705166398,23.9640853772,23.9440853772,0.0,0.02
 11/19  06:00:00,41.4684791949,5.93723001852,0.0285128425245,3.79235328766,8.80141237637,15.3678112995,32.9012091416,27.1394612452,0.0,5.76174789644
 11/19  07:00:00,60.5731429084,5.85978520446,0.0426811288668,2.98387484449,18.5082010057,25.6353820695,33.0102392578,27.241003969,0.0,5.76923528884
 11/19  08:00:00,67.8339733074,5.73677665615,0.657861204434,0.834201026318,19.4926561212,41.1001056674,32.3891534458,24.7726891427,0.0,7.61646430309
 11/19  09:00:00,95.5932718296,6.11060766558,4.9546946193,0.165793845772,26.3286599382,57.9988325916,41.0178263252,13.5356983924,0.0,27.4821279328
 11/19  10:00:00,81.8598301239,6.02765413526,6.71021682393,0.0327516352662,26.2443270014,42.8153538416,48.5241191875,7.11452679556,18.025,23.384592392
 11/19  11:00:00,57.1548413663,5.90901737501,5.99680912246,0.034153313025,21.7447113004,23.4437158914,40.146028145,4.61509739812,18.025,17.5059307469
 11/19  12:00:00,55.6203808843,6.01010404792,6.79653097941,0.000741146513371,19.3449162599,23.4437158914,38.1180759771,2.61471898368,18.025,17.4783569934
 11/19  13:00:00,56.6396305925,6.12289893104,7.56138385477,0.0,19.190480192,23.7425572507,38.3444365044,2.86896478308,18.025,17.4504717213
 11/19  14:00:00,56.3599647956,6.1032010541,7.27529485269,0.0,19.260583323,23.698576057,35.7186578372,0.243411680419,18.025,17.4502461568
 11/19  15:00:00,57.0690622049,6.18855506132,7.89903849839,0.0,19.260583323,23.698576057,35.4751587864,0.0,18.025,17.4501587864
 11/19  16:00:00,56.995037582,6.21128637675,8.09223200372,0.0,19.260583323,23.4086260847,35.9465123075,0.473143204689,18.025,17.4483691028
 11/19  17:00:00,60.2200005292,6.15792423384,6.91926431018,0.0,19.260583323,27.8781056672,18.9598099054,0.914809905377,18.025,0.02
 11/19  18:00:00,70.377313443,6.12482711348,4.71928002348,0.0,18.1807569449,37.5792895564,8.44625282339,2.6853024093,0.0,5.7609504141
 11/19  19:00:00,88.6713512973,6.22733270753,5.24932242523,0.0,32.6059821062,37.0465235296,12.6347516466,6.86882450713,0.0,5.76592713946
 11/19  20:00:00,89.352605179,6.29786518777,5.62913485678,0.0,36.8143715336,33.066984531,15.2153432442,9.44103954465,0.0,5.7743036996
 11/19  21:00:00,95.14270089,6.38987990966,5.96771390336,0.0,36.43363367,38.8072253906,20.182463519,14.4089377389,0.0,5.77352578016
 11/19  22:00:00,92.1937827076,6.3422214307,5.42316513895,0.0,36.0963922311,36.7877557581,22.6050748693,16.8309619157,0.0,5.77411295365
 11/19  23:00:00,67.9423142608,5.97731705834,2.85706402022,0.0,30.9507766546,20.6087787026,30.7998921157,19.2369898465,0.0,11.5629022693
 11/19  24:00:00,43.6077694939,5.75064502644,1.1832153631,0.0,17.4250845679,11.7056064465,27.613257157,21.8428964776,0.0,5.77036067939
 11/20  01:00:00,35.6391801296,5.68547784032,0.707310411971,0.0,11.6412384099,10.0650221343,23.3336871869,23.3136871869,0.0,0.02
 11/20  02:00:00,33.7094933668,5.63917836667,0.378697009945,0.00583799828775,10.0992000411,10.047477231,31.0949164752,25.3414367125,0.0,5.75347976266
 11/20  03:00:00,31.8089443659,5.62645686923,0.168576096052,0.187694397456,8.25718729233,10.0299323277,26.5030725663,26.4830725663,0.0,0.02
 11/20  04:00:00,31.9568120038,5.63496016,0.0738638750317,0.421763452288,8.25718729233,10.0299323277,32.565600064,26.8122284874,0.0,5.75337157659
 11/20  05:00:00,33.8409648148,5.6562529552,0.0463708569001,0.705596685651,8.25718729233,11.6354268332,27.91495555,27.89495555,0.0,0.02
 11/20  06:00:00,41.8861236496,5.69039449655,0.0418590076599,1.14169359397,12.1011305571,15.3678112995,35.2680221754,29.4975507528,0.0,5.77047142259
 11/20  07:00:00,72.2529634282,5.80405421621,1.29972827222,0.609118504546,19.7275818095,37.2640762949,41.0226998939,29.459061783,0.0,11.5636381109
 11/20  08:00:00,84.9999515832,6.01182046143,3.07458103612,0.305687631202,24.3117294858,51.2795993405,36.8072279993,25.2092549538,0.0,11.5979730455
 11/20  09:00:00,73.425054817,5.86557198384,2.84597224302,0.380289347564,23.6694662846,40.6342015617,35.6931759262,12.3037978007,0.0,23.3893781255
 11/20  10:00:00,71.9682314884,5.99309232461,6.54940226853,0.0996005481719,23.6694662846,35.6302164847,40.2113006776,4.68015807394,18.025,17.5061426037
 11/20  11:00:00,54.7684684419,6.0011631687,6.98102520235,0.0566761118721,18.7433767983,22.9618409725,43.563378682,2.23795736163,18.025,23.3004213204
 11/20  12:00:00,56.0327312675,6.15783771487,8.14735710034,0.0,18.7433767983,22.9618409725,30.5919263487,0.924825669481,18.025,11.6421006793
 11/20  13:00:00,57.3979227634,6.29303232842,9.33390515157,0.0,18.5889407304,23.1597249699,36.1205449677,0.644781970962,18.025,17.4507629967
 11/20  14:00:00,57.9619151173,6.37513976814,9.56928764861,0.0,18.7433767983,23.2517909448,35.4773307482,0.0,18.025,17.4523307482
 11/20  15:00:00,58.3528132667,6.41265987089,9.9226680391,0.0,18.7433767983,23.2517909448,35.475850007,0.0,18.025,17.450850007
 11/20  16:00:00,58.2925728223,6.42353616044,10.1415001568,0.0,18.7433767983,22.9618409725,35.4753904836,0.0,18.025,17.4503904836
 11/20  17:00:00,61.7219559511,6.39222340599,9.15089916778,0.0,18.7433767983,27.431320555,23.7825617187,0.0,18.025,5.7575617187
 11/20  18:00:00,75.8032884098,6.43637167818,7.23201829323,0.0,17.6635504202,40.6971502883,0.548569301554,0.528569301554,0.0,0.02
 11/20  19:00:00,85.5450457381,6.41786790373,6.71989952899,0.0,27.5259009287,37.3340067412,14.6909526081,3.13668858084,0.0,11.5542640273
 11/20  20:00:00,87.8306661565,6.42468640193,6.6731339534,0.0,33.8341110165,33.3544677425,11.9781909771,6.20343950518,0.0,5.77475147197
 11/20  21:00:00,96.7375117323,6.55256462929,7.29794440288,0.0,36.5179666069,38.8247702939,16.1046974329,10.3307147774,0.0,5.77398265547
 11/20  22:00:00,91.0883627543,6.55497173586,7.16170963792,0.0,32.965339924,36.8579353714,23.6040398254,12.0407961444,0.0,11.563243681
 11/20  23:00:00,63.6878561354,6.08879734444,3.774320931,0.0,25.6355707503,20.6438685092,21.7226533285,15.94375483,0.0,5.77889849854
 11/20  24:00:00,41.8212301799,5.819395971,1.72976725112,0.0,15.0252895274,11.7056064465,24.5167914525,18.7553106839,0.0,5.76148076853
 11/21  01:00:00,36.0813353441,5.74089941321,1.09403583564,0.0,11.6412384099,10.0650221343,20.7808826694,20.7608826694,0.0,0.02
 11/21  02:00:00,34.1015420819,5.68844261959,0.727311235921,0.0,10.0992000411,10.047477231,28.448952494,22.6962891547,0.0,5.75266333932
 11/21  03:00:00,31.9242986959,5.64857258149,0.449502775056,0.0,8.25718729233,10.0299323277,24.2478040247,24.2278040247,0.0,0.02
 11/21  04:00:00,31.8202012427,5.6316295709,0.272112034247,0.0902277597719,8.25718729233,10.0299323277,30.8353706211,25.0818718543,0.0,5.75349876684
 11/21  05:00:00,33.5018880462,5.63228989954,0.141276544933,0.295568511038,8.25718729233,11.6354268332,26.0559265401,26.0359265401,0.0,0.02
 11/21  06:00:00,41.234427166,5.6442389097,0.119625295585,0.458369876744,12.1011305571,15.3678112995,32.141252021,26.3706342608,0.0,5.77061776027
 11/21  07:00:00,72.2998291874,5.83848098779,1.75171344887,0.169543453101,19.7275818095,37.2640762949,38.2111462645,26.6482957115,0.0,11.562850553
 11/21  08:00:00,85.123154616,6.05264166764,3.41074911845,0.0518642973931,24.3117294858,51.2795993405,34.6239990054,23.0254686982,0.0,11.5985303071
 11/21  09:00:00,73.4562652929,5.88515724909,3.16947507224,0.068386569001,23.6694662846,40.6342015617,34.7268358374,11.3356168222,0.0,23.3912190152
 11/21  10:00:00,71.8005296886,5.99501745742,6.46498327188,0.0143742987921,23.6694662846,35.6302164847,40.3829363352,4.8506511435,18.025,17.5072851917
 11/21  11:00:00,54.4459369598,5.99188830459,6.71597482124,0.00845636205434,18.7433767983,22.9618409725,44.1369173742,2.80965464759,18.025,23.3022627266
 11/21  12:00:00,55.7719511038,6.15153848777,7.8928671295,0.0,18.7433767983,22.9618409725,31.1295862617,1.46156120517,18.025,11.6430250565
 11/21  13:00:00,57.021712637,6.28589319706,8.96482561016,0.0,18.5889407304,23.1597249699,36.8804165888,1.4031548306,18.025,17.4522617582
 11/21  14:00:00,57.6009796819,6.35752428419,9.2259591288,0.0,18.7433767983,23.2517909448,35.475757509,0.0,18.025,17.450757509
 11/21  15:00:00,58.013333881,6.39523233226,9.60060630918,0.0,18.7433767983,23.2517909448,35.4776665095,0.0,18.025,17.4526665095
 11/21  16:00:00,57.6223381064,6.38134979842,9.51344335435,0.0,18.7433767983,22.9618409725,35.4773286233,0.0,18.025,17.4523286233
 11/21  17:00:00,60.7340590339,6.3146001072,8.24061515082,0.0,18.7433767983,27.431320555,23.8675497691,0.0847742468454,18.025,5.75777552227
 11/21  18:00:00,74.8973454223,6.34611477512,6.4163176637,0.0,17.6635504202,40.6971502883,1.68312933659,1.66312933659,0.0,0.02
 11/21  19:00:00,84.9928311236,6.35703872008,6.22849176739,0.0,27.5259009287,37.3340067412,15.6786769657,4.12373492782,0.0,11.5549420379
 11/21  20:00:00,87.3382979798,6.37155268022,6.23388233223,0.0,33.8341110165,33.3544677425,13.4203041421,7.64629022467,0.0,5.77401391747
 11/21  21:00:00,96.2423957607,6.50133228749,6.85404010797,0.0,36.5179666069,38.8247702939,17.9055374186,12.1309201505,0.0,5.77461726805
 11/21  22:00:00,90.6493605792,6.51134176895,6.76630936437,0.0,32.965339924,36.8579353714,25.5311660466,13.9673738374,0.0,11.5637922092
 11/21  23:00:00,63.8582398983,6.10805015748,3.92543143634,0.0,25.6355707503,20.6438685092,20.8223558689,15.0432386394,0.0,5.77911722947
 11/21  24:00:00,42.48207071,5.88429261126,2.32569992506,0.0,15.0252895274,11.7056064465,18.9896087535,13.2274561599,0.0,5.76215259362
 11/22  01:00:00,37.0365360633,5.84359103856,1.94653201818,0.0,11.6412384099,10.0650221343,17.6081626208,11.8503378236,0.0,5.75782479718
 11/22  02:00:00,35.164682437,5.81241748303,1.66647346616,0.0,10.0992000411,10.047477231,12.1273030314,12.1073030314,0.0,0.02
 11/22  03:00:00,33.0486257854,5.78150948793,1.44088345845,0.0,8.25718729233,10.0299323277,12.3647494725,12.3447494725,0.0,0.02
 11/22  04:00:00,32.876577389,5.76082937496,1.28951133102,0.0,8.25718729233,10.0299323277,18.329908523,12.5762786601,0.0,5.7536298629
 11/22  05:00:00,34.3078716112,5.74041018496,1.13469609162,0.0,8.25718729233,11.6354268332,13.4256837754,13.4056837754,0.0,0.02
 11/22  06:00:00,42.038269295,5.75823773214,1.2678228935,0.0,12.1011305571,15.3678112995,18.15888188,12.3881142842,0.0,5.77076759577
 11/22  07:00:00,74.1672104327,6.06927110151,3.5578244709,0.0,19.7275818095,37.2640762949,22.7656084875,11.2009772677,0.0,11.5646312198
 11/22  08:00:00,87.7843079121,6.35458716105,5.82178237474,0.0,24.3117294858,51.2795993405,20.5742814828,8.97521806442,0.0,11.5990634184
 11/22  09:00:00,75.0397952174,5.97142131077,4.73510267733,0.0,23.6694662846,40.6342015617,27.6452422739,4.25424893365,0.0,23.3909933402
 11/22  10:00:00,72.0849320264,5.94914077844,6.80961809578,0.0,23.6694662846,35.6302164847,43.9989027424,2.64047889858,18.025,23.3334238438
 11/22  11:00:00,53.4737140468,5.81485794783,5.92922568805,0.0,18.7433767983,22.9618409725,38.3691047928,2.86151610817,18.025,17.4825886847
 11/22  12:00:00,53.4602772043,5.81417621004,5.9185470973,0.0,18.7433767983,22.9618409725,37.8637006759,2.38490988248,18.025,17.4537907935
 11/22  13:00:00,53.5796602747,5.81926180172,5.98939645801,0.0,18.5889407304,23.1597249699,38.8503339538,3.37313263427,18.025,17.4522013195
 11/22  14:00:00,53.7935752994,5.82562862527,5.95044141923,0.0,18.7433767983,23.2517909448,30.4355514891,0.768695719044,18.025,11.64185577
 11/22  15:00:00,53.9287031425,5.8269762387,6.08422251773,0.0,18.7433767983,23.2517909448,35.9932112446,0.514842830141,18.025,17.4533684144
 11/22  16:00:00,54.0174371676,5.84731422664,6.44256832548,0.0,18.7433767983,22.9618409725,36.7455729373,1.26857641386,18.025,17.4519965235
 11/22  17:00:00,58.2381688728,5.87986386573,6.17945399144,0.0,18.7433767983,27.431320555,24.3673307182,0.584501008569,18.025,5.75782970968
 11/22  18:00:00,74.1729935512,6.11658393878,5.92148038277,0.0,17.6635504202,40.6971502883,6.08463955808,0.319410342194,0.0,5.76522921589
 11/22  19:00:00,86.0985470475,6.33862341007,7.35260247518,0.0,27.5259009287,37.3340067412,6.99310275972,1.20560674036,0.0,5.78749601936
 11/22  20:00:00,89.965288361,6.52129497143,8.71110757511,0.0,33.8341110165,33.3544677425,7.11584663105,1.34073575921,0.0,5.77511087184
