Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/22  21:00:00,100.507976251,6.82644443872,10.7944880123,0.0,36.5179666069,38.8247702939,13.2683081925,1.73950897848,0.0,11.5287992141
 11/22  22:00:00,95.5699557642,6.91866689417,11.2795593639,0.0,32.965339924,36.8579353714,7.81985495737,2.02745382341,0.0,5.79240113396
 11/22  23:00:00,68.1001527317,6.45874060181,7.81662707586,0.0,25.6355707503,20.6438685092,8.46813730684,2.68865313027,0.0,5.77948417658
 11/22  24:00:00,45.4171994938,6.10899172135,5.03612340286,0.0,15.0252895274,11.7056064465,8.86937995879,3.10710144182,0.0,5.76227851696
 11/23  01:00:00,40.751980026,6.02617086274,4.16006225795,0.0,12.925468867,10.100111941,9.10393932054,3.34614522747,0.0,5.75779409306
 11/23  02:00:00,40.2895931285,5.9934436441,3.73145158514,0.0,12.925468867,10.100111941,3.54882180375,3.52882180375,0.0,0.02
 11/23  03:00:00,35.055036443,5.92887941569,3.1804887208,0.0,8.34152022915,10.0650221343,8.95956521766,3.20579185522,0.0,5.75377336244
 11/23  04:00:00,34.8167473089,5.90730218681,2.96378579995,0.0,8.34152022915,10.0650221343,3.06756355191,3.04756355191,0.0,0.02
 11/23  05:00:00,36.2952542495,5.89509823377,2.84795303571,0.0,8.34152022915,11.6705166398,8.90830032704,3.1503122375,0.0,5.75798808954
 11/23  06:00:00,40.5435023884,5.89326695019,2.93981145637,0.0,8.80141237637,15.3678112995,5.37450075076,2.73834432833,0.0,2.63615642244
 11/23  07:00:00,62.3101166238,6.07036287095,4.55288768406,0.0,18.5082010057,25.6353820695,10.7906867024,2.39350522872,0.0,8.39718147369
 11/23  08:00:00,74.963069817,6.47067092954,7.88715569376,0.0,19.4926561212,41.1001056674,8.18669001635,1.88917888034,0.0,6.29751113601
 11/23  09:00:00,105.187707781,7.00382977942,13.8215545448,0.0,26.3286599382,57.9988325916,29.3484630642,0.0,0.0,29.3484630642
 11/23  10:00:00,89.4812987546,6.68927631213,13.7027072984,0.0,26.2443270014,42.8153538416,41.4103052491,0.0,18.025,23.3853052491
 11/23  11:00:00,62.1555305482,6.25127740669,10.6893241581,0.0,21.7447113004,23.4437158914,35.5339145775,0.0,18.025,17.5089145775
 11/23  12:00:00,59.8955433567,6.2508858259,10.8316002384,0.0,19.3449162599,23.4437158914,35.5078563403,0.0,18.025,17.4828563403
 11/23  13:00:00,60.9624009641,6.33032143463,11.6766965278,0.0,19.190480192,23.7425572507,35.4791239098,0.0,18.025,17.4541239098
 11/23  14:00:00,62.6911991211,6.45693906642,13.2527556479,0.0,19.260583323,23.698576057,35.4786281957,0.0,18.025,17.4536281957
 11/23  15:00:00,64.2009668842,6.51517429243,14.7042887077,0.0,19.260583323,23.698576057,35.479096024,0.0,18.025,17.454096024
 11/23  16:00:00,64.8920573912,6.58712703271,15.6133761508,0.0,19.260583323,23.4086260847,35.4778652211,0.0,18.025,17.4528652211
 11/23  17:00:00,69.4676887679,6.66622039898,15.6586180827,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 11/23  18:00:00,79.8368042163,6.80273722873,13.500816363,0.0,18.1807569449,37.5792895564,5.76218760847,0.0,0.0,5.76218760847
 11/23  19:00:00,98.344563705,7.05445451376,14.0953579628,0.0,32.6059821062,37.0465235296,5.77409149896,0.00749170853086,0.0,5.76659979043
 11/23  20:00:00,99.6274116999,7.2083871425,14.9933460957,0.0,36.8143715336,33.066984531,5.77422815672,0.0,0.0,5.77422815672
 11/23  21:00:00,105.985735697,7.37255962947,15.8279937998,0.0,36.43363367,38.8072253906,5.8070142429,0.0321245107087,0.0,5.77488973219
 11/23  22:00:00,101.436929717,7.22464595779,13.7838110284,0.0,36.0963922311,36.7877557581,6.95688003418,1.18163430609,0.0,5.77524572808
 11/23  23:00:00,75.9589760743,6.77404818403,10.0768872826,0.0,30.9507766546,20.6087787026,14.1882913636,2.62299313208,0.0,11.5652982315
 11/23  24:00:00,49.5798776581,6.33575520767,6.57014893754,0.0,17.4250845679,11.7056064465,9.76128305919,3.99029203031,0.0,5.77099102889
 11/24  01:00:00,40.3266847035,6.16480311526,4.91544672616,0.0,11.6412384099,10.0650221343,11.3538308185,5.59577759794,0.0,5.7580532206
 11/24  02:00:00,37.1563191221,6.01925253597,3.4512656378,0.0,10.0992000411,10.047477231,8.36485494546,8.34485494546,0.0,0.02
 11/24  03:00:00,34.1652209667,5.90458524726,2.43438456213,0.0,8.25718729233,10.0299323277,16.1012476048,10.3474517138,0.0,5.75379589097
 11/24  04:00:00,33.6788138404,5.85356648102,1.99900267033,0.0,8.25718729233,10.0299323277,12.1629150327,12.1429150327,0.0,0.02
 11/24  05:00:00,35.0088682546,5.82180850882,1.75427134572,0.0,8.25718729233,11.6354268332,18.383072472,12.6252024089,0.0,5.75787006313
 11/24  06:00:00,42.6139846198,5.82682692832,1.77491758079,0.0,12.1011305571,15.3678112995,17.962993005,12.1922269068,0.0,5.77076609824
 11/24  07:00:00,74.7160937387,6.14211610292,4.03381174935,0.0,19.7275818095,37.2640762949,17.5945568151,11.8036085674,0.0,5.79094824768
 11/24  08:00:00,88.9855459188,6.51514995033,6.86238139179,0.0,24.3117294858,51.2795993405,27.4547150304,10.0638215426,0.0,17.3908934878
 11/24  09:00:00,76.9899670638,6.20117016417,6.45547755958,0.0,23.6694662846,40.6342015617,20.7764452313,3.22476578579,0.0,17.5516794455
 11/24  10:00:00,75.4944149186,6.34367698562,9.82453471968,0.0,23.6694662846,35.6302164847,42.345426267,0.980379704201,18.025,23.3400465628
 11/24  11:00:00,57.6506294876,6.29988694339,9.62108386526,0.0,18.7433767983,22.9618409725,36.8349164463,1.32695593407,18.025,17.4829605122
 11/24  12:00:00,58.5635818986,6.41264641479,10.4233641519,0.0,18.7433767983,22.9618409725,35.9864331168,0.503874932239,18.025,17.4575581845
 11/24  13:00:00,59.9496919654,6.52892124818,11.6497514086,0.0,18.5889407304,23.1597249699,35.6621869205,0.179753798489,18.025,17.457433122
 11/24  14:00:00,60.9237226562,6.61602874091,12.2901731506,0.0,18.7433767983,23.2517909448,35.4819404777,0.0,18.025,17.4569404777
 11/24  15:00:00,61.1753997768,6.63460710691,12.5232716328,0.0,18.7433767983,23.2517909448,35.4784568304,0.0,18.025,17.4534568304
 11/24  16:00:00,60.0806708979,6.5472285991,11.8058708082,0.0,18.7433767983,22.9618409725,35.4797459999,0.0,18.025,17.4547459999
 11/24  17:00:00,63.1991687355,6.50087141274,10.5194308759,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/24  18:00:00,77.1969052515,6.56230762351,8.4996379926,0.0,17.6635504202,40.6971502883,6.6463014833,0.879616714312,0.0,5.76668476899
 11/24  19:00:00,87.3041517119,6.59642550031,8.30034242931,0.0,27.5259009287,37.3340067412,14.5864617773,3.03035979757,0.0,11.5561019797
 11/24  20:00:00,89.8461936298,6.64112296386,8.47215107465,0.0,33.8341110165,33.3544677425,11.2649354574,5.48971341264,0.0,5.77522204479
 11/24  21:00:00,98.6502110717,6.77326614008,8.98986906546,0.0,36.5179666069,38.8247702939,15.6818003783,9.906607991,0.0,5.77519238729
 11/24  22:00:00,93.0781727562,6.78372807739,8.92265424776,0.0,32.965339924,36.8579353714,22.2132299839,10.6477232099,0.0,11.565506774
 11/24  23:00:00,65.6488244114,6.30525217733,5.51875181665,0.0,25.6355707503,20.6438685092,18.4780421541,12.6982847383,0.0,5.77975741581
 11/24  24:00:00,43.0667189707,5.9521483645,2.84245899111,0.0,15.0252895274,11.7056064465,20.6149155488,14.8523856737,0.0,5.76252987508
 11/25  01:00:00,38.3504331253,5.86590934564,2.03819123752,0.0,12.8411359301,10.0650221343,17.1323943564,17.1123943564,0.0,0.02
 11/25  02:00:00,37.8807430661,5.81460168396,1.62084451469,0.0,12.8411359301,10.0650221343,24.8001272347,19.0462815115,0.0,5.7538457232
 11/25  03:00:00,32.7007745144,5.74537962856,1.12914506417,0.0,8.25718729233,10.0299323277,19.7378241565,19.7178241565,0.0,0.02
 11/25  04:00:00,32.3690883778,5.70550315089,0.837326757871,0.0,8.25718729233,10.0299323277,26.5777069123,20.8239578144,0.0,5.75374909788
 11/25  05:00:00,33.7205596359,5.67277257151,0.607265652365,0.00773250850482,8.25718729233,11.6354268332,22.8986303317,22.8786303317,0.0,0.02
 11/25  06:00:00,37.7235900661,5.64928320021,0.389422932302,0.0938569226526,8.71707943955,15.3327214929,29.0223267264,23.2598119765,0.0,5.76251474987
 11/25  07:00:00,58.368055056,5.71496561445,0.855353575419,0.110839341976,18.5082010057,25.6353820695,28.5137783168,22.7434909003,0.0,5.77028741652
 11/25  08:00:00,68.9859339728,5.93468096112,2.54312787833,0.0222439405552,19.4083231844,41.0650158608,31.4488164756,19.8828490028,0.0,11.5659674729
 11/25  09:00:00,97.5503079943,6.36310416231,6.82481312093,0.0,26.3286599382,57.9988325916,33.3018393715,9.81564893108,0.0,23.4861904404
 11/25  10:00:00,85.2964986778,6.39180734964,9.69591310025,0.0,26.3286599382,42.8504436482,44.7452281956,3.32413396263,18.025,23.3960942329
 11/25  11:00:00,60.9297524255,6.30516241716,9.4096201713,0.0,21.7447113004,23.4437158914,43.2133371356,1.84520605309,18.025,23.3431310825
 11/25  12:00:00,59.6675881715,6.45706010299,10.4571560407,0.0,19.3027497915,23.426170988,36.1242555722,0.614133133444,18.025,17.4851224387
 11/25  13:00:00,60.6840591757,6.57737648089,11.2109960792,0.0,19.1483137236,23.7250123474,35.8235557828,0.342897798318,18.025,17.4556579844
 11/25  14:00:00,61.6157719527,6.67231435143,11.9022248102,0.0,19.3027497915,23.7161209604,35.4812408691,0.0,18.025,17.4562408691
 11/25  15:00:00,62.6540010016,6.75240670053,12.8603611672,0.0,19.3027497915,23.7161209604,35.4803763414,0.0,18.025,17.4553763414
 11/25  16:00:00,62.4634251129,6.75238088373,12.9597611436,0.0,19.3027497915,23.426170988,35.4794333953,0.0,18.025,17.4544333953
 11/25  17:00:00,65.1741023063,6.65746353745,11.314060892,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 11/25  18:00:00,75.130923635,6.62059848254,8.91733872525,0.0,18.2229234133,37.5968344597,5.86452331594,0.102226168609,0.0,5.76229714734
 11/25  19:00:00,92.9812959638,6.70256004183,8.96453650774,0.0,32.690315043,37.0816133363,8.30616144518,2.53940581929,0.0,5.76675562589
 11/25  20:00:00,92.9729691667,6.72448433876,8.82277032386,0.0,36.8143715336,33.066984531,12.0024227404,6.22689182694,0.0,5.77553091349
 11/25  21:00:00,98.7080938645,6.82449205758,9.21780806057,0.0,36.3493007332,38.7721355839,15.5623750904,9.78683993112,0.0,5.77553515932
 11/25  22:00:00,95.8189623277,6.75152248237,8.51951246973,0.0,36.1807251679,36.8228455648,17.8315039414,12.0558959827,0.0,5.77560795877
 11/25  23:00:00,70.960523241,6.31509106663,5.41791270059,0.0,31.0351095914,20.6438685092,25.4442438347,13.8791790637,0.0,11.565064771
 11/25  24:00:00,45.5698609918,5.96917347839,2.92668306433,0.0,17.4250845679,11.7056064465,20.769639072,14.9983346686,0.0,5.77130440339
 11/26  01:00:00,38.742596379,5.89641553367,2.28041263825,0.0,12.925468867,10.100111941,21.1654223347,15.407267996,0.0,5.75815433878
 11/26  02:00:00,38.2988932106,5.84723353442,1.88693817335,0.0,12.925468867,10.100111941,16.400236717,16.380236717,0.0,0.02
 11/26  03:00:00,33.1195023063,5.77977574558,1.39404423714,0.0,8.34152022915,10.0650221343,17.1079719766,17.0879719766,0.0,0.02
 11/26  04:00:00,32.8223704565,5.74383475243,1.13285030691,0.0,8.34152022915,10.0650221343,23.1547566405,17.4007992696,0.0,5.75395737092
 11/26  05:00:00,34.1508101428,5.7109589126,0.887626814555,0.0,8.34152022915,11.6705166398,19.008632808,18.988632808,0.0,0.02
 11/26  06:00:00,38.0983448135,5.68406900471,0.703819954787,0.0,8.80141237637,15.3678112995,25.6037154454,19.8409819587,0.0,5.76273348662
 11/26  07:00:00,58.6135733132,5.74924431566,1.17593582972,0.00148123770203,18.5082010057,25.6353820695,26.049679793,20.2782656164,0.0,5.77141417662
 11/26  08:00:00,69.4149320552,5.97133864995,2.8382648223,0.0,19.4926561212,41.1001056674,29.4022126169,17.8353356782,0.0,11.5668769387
 11/26  09:00:00,98.2904530438,6.43053013659,7.49749624094,0.0,26.3286599382,57.9988325916,36.8965686946,7.54046733921,0.0,29.3561013554
 11/26  10:00:00,86.3209499566,6.49908097045,10.7324894957,0.0,26.2443270014,42.8153538416,37.0062401348,1.42607827676,18.025,17.555161858
 11/26  11:00:00,62.2291808962,6.43398377937,10.5802119467,0.0,21.7447113004,23.4437158914,41.7042425905,0.333552817584,18.025,23.3456897729
 11/26  12:00:00,61.1181166998,6.59691027889,11.7081111014,0.0,19.3449162599,23.4437158914,35.5121027398,0.0,18.025,17.4871027398
 11/26  13:00:00,62.4694878387,6.71281129554,12.8012688704,0.0,19.190480192,23.7425572507,35.4820247079,0.0,18.025,17.4570247079
 11/26  14:00:00,63.3198756955,6.8001096266,13.5382366221,0.0,19.260583323,23.698576057,35.481104002,0.0,18.025,17.456104002
 11/26  15:00:00,64.2355380198,6.86328328118,14.390725961,0.0,19.260583323,23.698576057,35.4819805126,0.0,18.025,17.4569805126
 11/26  16:00:00,63.7897762363,6.85786049161,14.2403366346,0.0,19.260583323,23.4086260847,35.4829431098,0.0,18.025,17.4579431098
 11/26  17:00:00,66.4745319614,6.75824867154,12.5734056736,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 11/26  18:00:00,75.6946459052,6.69105414925,9.47031026962,0.0,18.1807569449,37.5792895564,5.88059880202,0.118059302834,0.0,5.76253949919
 11/26  19:00:00,93.4670887841,6.77113508187,9.50116390693,0.0,32.6059821062,37.0465235296,7.66653907612,1.89954536822,0.0,5.7669937079
 11/26  20:00:00,93.750963035,6.80329516743,9.52193721464,0.0,36.8143715336,33.066984531,10.1074189733,4.33227281752,0.0,5.77514615581
 11/26  21:00:00,99.7556143811,6.91597522357,10.0544013867,0.0,36.43363367,38.8072253906,13.2417023201,7.46714495022,0.0,5.77455736992
 11/26  22:00:00,96.7038820019,6.85813958685,9.41721626516,0.0,36.0963922311,36.7877557581,20.7769274578,9.24581008203,0.0,11.5311173758
 11/26  23:00:00,71.3961686306,6.38162349765,5.90642980634,0.0,30.9507766546,20.6087787026,18.8859010205,13.0924841475,0.0,5.79341687298
 11/26  24:00:00,45.5934049147,5.97761301255,2.94177214704,0.0,17.4250845679,11.7056064465,22.5657101922,16.7942007607,0.0,5.77150943155
 11/27  01:00:00,37.1785845599,5.87251148799,2.05961242829,0.0,11.6412384099,10.0650221343,23.7687430918,18.0103792483,0.0,5.75836384347
 11/27  02:00:00,35.0146749746,5.80209070404,1.52676312113,0.0,10.0992000411,10.047477231,19.7013344002,19.6813344002,0.0,0.02
 11/27  03:00:00,32.6461483813,5.74089065415,1.07898680973,0.0,8.25718729233,10.0299323277,27.4025916899,21.6487815762,0.0,5.75381011372
 11/27  04:00:00,32.3400795818,5.70189584231,0.811920950156,0.0,8.25718729233,10.0299323277,22.5562943955,22.5362943955,0.0,0.02
 11/27  05:00:00,33.7191032407,5.67231898843,0.60815002357,0.00582046900608,8.25718729233,11.6354268332,28.7266457418,22.9686258659,0.0,5.75801987582
 11/27  06:00:00,41.3967429017,5.68148046723,0.649850242248,0.0531262794716,12.1011305571,15.3678112995,27.3877177024,21.6161652214,0.0,5.77155248104
 11/27  07:00:00,73.2321402854,5.96704118275,2.72485229816,0.0,19.7275818095,37.2640762949,31.971003807,20.4044862223,0.0,11.5665175847
 11/27  08:00:00,86.3326720034,6.21002045945,4.51453625988,0.0,24.3117294858,51.2795993405,27.9194220736,16.3167861795,0.0,11.602635894
 11/27  09:00:00,74.7950736749,6.00246430387,4.45921945515,0.0,23.6694662846,40.6342015617,30.3116611708,6.90944836193,0.0,23.4022128088
 11/27  10:00:00,72.6828830669,6.03342721811,7.32319825551,0.0,23.6694662846,35.6302164847,37.8475736086,2.31126194168,18.025,17.5113116669
 11/27  11:00:00,54.5537029491,5.92282399926,6.90118589778,0.0,18.7433767983,22.9618409725,37.2431847852,1.73018388088,18.025,17.4880009043
 11/27  12:00:00,55.7301387197,6.03188485552,7.97065834639,0.0,18.7433767983,22.9618409725,36.0828654722,0.596483181602,18.025,17.4613822906
 11/27  13:00:00,58.254870803,6.26561144844,10.2182150533,0.0,18.5889407304,23.1597249699,35.6866691033,0.204126881317,18.025,17.457542222
 11/27  14:00:00,60.7263545312,6.51208257891,12.1967259169,0.0,18.7433767983,23.2517909448,35.4818577744,0.0,18.025,17.4568577744
 11/27  15:00:00,62.1859806418,6.62452938318,13.543905166,0.0,18.7433767983,23.2517909448,35.4811163239,0.0,18.025,17.4561163239
 11/27  16:00:00,62.4227940962,6.64649793245,14.0486997589,0.0,18.7433767983,22.9618409725,35.4804549114,0.0,18.025,17.4554549114
 11/27  17:00:00,66.4019570602,6.663316647,13.5597468421,0.0,18.7433767983,27.431320555,23.7824553327,0.0,18.025,5.75745533273
 11/27  18:00:00,80.6101353374,6.80148823225,11.6736539428,0.0,17.6635504202,40.6971502883,5.76703782129,0.0,0.0,5.76703782129
 11/27  19:00:00,90.2229532243,6.83776616461,10.9777459636,0.0,27.5259009287,37.3340067412,6.41205062368,0.623353849672,0.0,5.78869677401
 11/27  20:00:00,92.4263301499,6.86077430159,10.8325818885,0.0,33.8341110165,33.3544677425,7.94829481508,2.1723796829,0.0,5.77591513217
 11/27  21:00:00,101.355424052,7.00710756278,11.4611864887,0.0,36.5179666069,38.8247702939,16.3479583601,4.81686880065,0.0,11.5310895594
 11/27  22:00:00,95.51841575,7.0043341116,11.1422204216,0.0,32.965339924,36.8579353714,12.2049468802,6.41125646394,0.0,5.79369041627
 11/27  23:00:00,68.4372629744,6.56672781565,8.04564942584,0.0,25.6355707503,20.6438685092,17.7560466271,6.21552291348,0.0,11.5405237136
 11/27  24:00:00,45.5265561072,6.17841672197,5.07600208291,0.0,15.0252895274,11.7056064465,7.09902825348,7.07902825348,0.0,0.02
 11/28  01:00:00,39.0405030692,6.03638997218,3.75764599362,0.0,11.6412384099,10.0650221343,13.5584056287,7.79994499691,0.0,5.75846063178
 11/28  02:00:00,36.5845919306,5.95664390601,2.94211775699,0.0,10.0992000411,10.047477231,8.57333488236,8.55333488236,0.0,0.02
 11/28  03:00:00,34.1984707977,5.90191271454,2.47028362288,0.0,8.25718729233,10.0299323277,14.3658959374,8.61198720024,0.0,5.75390873713
 11/28  04:00:00,34.0104102836,5.88160821917,2.30253107184,0.0,8.25718729233,10.0299323277,8.02214659547,8.00214659547,0.0,0.02
 11/28  05:00:00,35.5734230768,5.87455555819,2.26604720835,0.0,8.25718729233,11.6354268332,13.1232496244,7.36472953603,0.0,5.75852008836
 11/28  06:00:00,43.6086484848,5.91270144548,2.68364708171,0.0,12.1011305571,15.3678112995,11.7042038609,5.93276855105,0.0,5.77143530987
 11/28  07:00:00,77.4798529624,6.39846586667,6.54111177473,0.0,19.7275818095,37.2640762949,16.3717375352,4.80439880685,0.0,11.5673387283
 11/28  08:00:00,92.7183342207,6.85263658762,10.2575528664,0.0,24.3117294858,51.2795993405,14.9628345999,3.35946338127,0.0,11.6033712186
 11/28  09:00:00,80.0014421041,6.41608439711,9.25194610393,0.0,23.6694662846,40.6342015617,23.5249883214,0.123522198736,0.0,23.4014661226
 11/28  10:00:00,77.1924360159,6.42084122198,11.445317524,0.0,23.6694662846,35.6302164847,35.538320927,0.0,18.025,17.513320927
 11/28  11:00:00,58.3100143974,6.21042202293,10.3698885514,0.0,18.7433767983,22.9618409725,41.3376438287,0.0,18.025,23.3126438287
 11/28  12:00:00,59.7112499795,6.36713891193,11.6165080054,0.0,18.7433767983,22.9618409725,35.4850304866,0.0,18.025,17.4600304866
 11/28  13:00:00,61.8255035625,6.46773774211,13.5867148035,0.0,18.5889407304,23.1597249699,35.4825398583,0.0,18.025,17.4575398583
 11/28  14:00:00,63.4021373781,6.60647053612,14.7781128305,0.0,18.7433767983,23.2517909448,35.4819768598,0.0,18.025,17.4569768598
 11/28  15:00:00,66.900305969,6.82136617454,18.0613854004,0.0,18.7433767983,23.2517909448,35.4813953732,0.0,18.025,17.4563953732
 11/28  16:00:00,68.6074677083,6.99099613835,19.8888676208,0.0,18.7433767983,22.9618409725,29.6701150892,0.0,18.025,11.6451150892
 11/28  17:00:00,71.9703825045,6.99703021952,18.7944524266,0.0,18.7433767983,27.431320555,23.78327092,0.0,18.025,5.75827092003
 11/28  18:00:00,85.0503158278,7.08004216652,15.835265008,0.0,17.6635504202,40.6971502883,5.76703106453,0.0,0.0,5.76703106453
 11/28  19:00:00,93.7365969528,7.11401119706,14.2151140631,0.0,27.5259009287,37.3340067412,11.5577336696,0.0,0.0,11.5577336696
 11/28  20:00:00,95.9981244635,7.1621036187,14.1030323092,0.0,33.8341110165,33.3544677425,5.77580967332,0.0,0.0,5.77580967332
 11/28  21:00:00,104.688957797,7.31946104868,14.4823514001,0.0,36.5179666069,38.8247702939,5.99095324308,0.215718262711,0.0,5.77523498036
 11/28  22:00:00,99.0062320753,7.3328905994,14.3014511336,0.0,32.965339924,36.8579353714,12.3586773117,0.792102800447,0.0,11.5665745113
 11/28  23:00:00,71.6841891219,6.87058103148,10.9887083605,0.0,25.6355707503,20.6438685092,7.01456036409,1.2340973027,0.0,5.78046306138
 11/28  24:00:00,48.5006009089,6.4537448104,7.77470269282,0.0,15.0252895274,11.7056064465,7.38142749728,1.61861466031,0.0,5.76281283697
 11/29  01:00:00,41.7711812712,6.28765977188,6.23705268013,0.0,11.6412384099,10.0650221343,2.24769570259,2.22769570259,0.0,0.02
 11/29  02:00:00,39.1371785352,6.18437577367,5.26696130774,0.0,10.0992000411,10.047477231,8.52961380611,2.77544791231,0.0,5.7541658938
 11/29  03:00:00,36.538544844,6.10407478805,4.60819501617,0.0,8.25718729233,10.0299323277,2.32088328474,2.30088328474,0.0,0.02
 11/29  04:00:00,36.2517899194,6.07146267679,4.35404386971,0.0,8.25718729233,10.0299323277,7.28438538357,1.53050765999,0.0,5.75387772357
 11/29  05:00:00,37.5809725177,6.04296985366,4.10518008967,0.0,8.25718729233,11.6354268332,1.79884052942,1.77884052942,0.0,0.02
 11/29  06:00:00,45.502974261,6.07395214871,4.41670748068,0.0,12.1011305571,15.3678112995,7.37865047728,1.60670163217,0.0,5.77194884511
 11/29  07:00:00,79.9508888427,6.64286600652,8.76772355568,0.0,19.7275818095,37.2640762949,12.9719555094,1.4034781273,0.0,11.5684773821
 11/29  08:00:00,96.5123633799,7.04493568786,11.9752494703,0.0,24.3117294858,51.2795993405,12.6029360056,0.998773769899,0.0,11.6041622357
 11/29  09:00:00,81.2476951914,6.51852396106,10.3957380196,0.0,23.6694662846,40.6342015617,23.4043774488,0.0,0.0,23.4043774488
 11/29  10:00:00,78.1776927851,6.49174733396,12.3596575542,0.0,23.6694662846,35.6302164847,41.3702016225,0.0,18.025,23.3452016225
 11/29  11:00:00,60.4462931686,6.35652256297,12.3600514709,0.0,18.7433767983,22.9618409725,35.5146032573,0.0,18.025,17.4896032573
 11/29  12:00:00,64.7208006557,6.69685067385,16.2963383898,0.0,18.7433767983,22.9618409725,35.4858935107,0.0,18.025,17.4608935107
 11/29  13:00:00,68.1137676911,6.900579572,19.4421292284,0.0,18.5889407304,23.1597249699,35.4866837108,0.0,18.025,17.4616837108
 11/29  14:00:00,71.9045010602,7.13428454979,22.7526555275,0.0,18.7433767983,23.2517909448,35.48443827,0.0,18.025,17.45943827
 11/29  15:00:00,75.188448543,7.34651432677,25.8243730522,0.0,18.7433767983,23.2517909448,35.4840037811,0.0,18.025,17.4590037811
 11/29  16:00:00,70.3840199115,7.19987635275,21.456532288,0.0,18.7433767983,22.9618409725,35.4835692102,0.0,18.025,17.4585692102
 11/29  17:00:00,69.1390373254,6.93636455987,16.0237615677,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/29  18:00:00,82.200186679,6.97147838087,13.0936878317,0.0,17.6635504202,40.6971502883,5.76730555207,0.0,0.0,5.76730555207
 11/29  19:00:00,91.3239952369,6.96800699664,11.9484910127,0.0,27.5259009287,37.3340067412,11.9721614581,0.413452291826,0.0,11.5587091663
 11/29  20:00:00,93.2056045692,6.96657367446,11.5060278454,0.0,33.8341110165,33.3544677425,7.69700545337,1.92194064966,0.0,5.77506480371
 11/29  21:00:00,101.783125738,7.07666764136,11.8192968682,0.0,36.5179666069,38.8247702939,10.5141685336,4.73830661656,0.0,5.77586191703
 11/29  22:00:00,95.68260334,7.04530718997,11.2653795384,0.0,32.965339924,36.8579353714,18.332641362,6.76439245475,0.0,11.5682489073
 11/29  23:00:00,68.3818388702,6.58633654376,7.97058661246,0.0,25.6355707503,20.6438685092,13.3737023558,7.59311299849,0.0,5.78058935733
 11/29  24:00:00,45.8031594456,6.22380896784,5.30718721326,0.0,15.0252895274,11.7056064465,13.3821990512,7.61922687079,0.0,5.76297218038
 11/30  01:00:00,39.5089717254,6.09453180336,4.16795495765,0.0,11.6412384099,10.0650221343,13.1489803431,7.3903183301,0.0,5.75866201305
 11/30  02:00:00,37.2059749087,6.01974381377,3.50039218336,0.0,10.0992000411,10.047477231,7.14374214595,7.12374214595,0.0,0.02
 11/30  03:00:00,34.5741768352,5.94609561403,2.80179210159,0.0,8.25718729233,10.0299323277,13.820845798,8.06789180876,0.0,5.7529539892
 11/30  04:00:00,34.167931594,5.90660543687,2.43504407932,0.0,8.25718729233,10.0299323277,8.94749369798,8.92749369798,0.0,0.02
 11/30  05:00:00,35.4763370907,5.87427549458,2.16922278985,0.0,8.25718729233,11.6354268332,15.488806037,9.73023036362,0.0,5.75857567333
 11/30  06:00:00,42.982427622,5.86841715407,2.10168211896,0.0,12.1011305571,15.3678112995,16.4160766755,10.6440954279,0.0,5.7719812476
 11/30  07:00:00,75.0549980645,6.18039991111,4.33428107406,0.0,19.7275818095,37.2640762949,16.9652092647,11.1723288683,0.0,5.79288039642
 11/30  08:00:00,91.0431139295,6.53308498579,7.01781271639,0.0,24.3117294858,51.2795993405,26.8854541914,9.48792188983,0.0,17.3975323016
 11/30  09:00:00,76.3001081828,6.11212103977,5.85453276386,0.0,23.6694662846,40.6342015617,27.0609822948,3.65365203495,0.0,23.4073302598
 11/30  10:00:00,73.9161585857,6.14173218614,8.44812089288,0.0,23.6694662846,35.6302164847,36.8869551153,1.34292940296,18.025,17.5190257123
 11/30  11:00:00,55.1734274106,5.97516631277,7.4685322117,0.0,18.7433767983,22.9618409725,40.0714742129,1.81031293099,18.025,20.2361612819
 11/30  12:00:00,55.4738896581,5.99768927794,7.74858149286,0.0,18.7433767983,22.9618409725,33.9190117129,1.17210905284,18.025,14.7219026601
 11/30  13:00:00,56.2546783596,6.07480023272,8.40881085682,0.0,18.5889407304,23.1597249699,36.5410768214,1.05520094164,18.025,17.4608758797
 11/30  14:00:00,57.3864570366,6.15239574661,9.21649234313,0.0,18.7433767983,23.2517909448,35.4910094964,0.00544294165697,18.025,17.4605665547
 11/30  15:00:00,57.8787989814,6.19417732671,9.66705259801,0.0,18.7433767983,23.2517909448,35.4852132217,0.0,18.025,17.4602132217
 11/30  16:00:00,58.1349800212,6.25131436091,10.1560467505,0.0,18.7433767983,22.9618409725,35.484930129,0.0,18.025,17.459930129
 11/30  17:00:00,61.8811404948,6.26106867808,9.44115372032,0.0,18.7433767983,27.431320555,23.7834445559,0.0,18.025,5.7584445559
 11/30  18:00:00,77.4535534897,6.48337901408,8.83514183578,0.0,17.6635504202,40.6971502883,5.7674260584,0.0,0.0,5.7674260584
 11/30  19:00:00,88.5615944496,6.64177183928,9.51230827084,0.0,27.5259009287,37.3340067412,6.92517912861,1.13559854023,0.0,5.78958058837
 11/30  20:00:00,92.0647262167,6.79175949089,10.5399457232,0.0,33.8341110165,33.3544677425,12.9816350793,1.44920137545,0.0,11.5324337039
 11/30  21:00:00,102.0300023,7.03842527598,12.1043979722,0.0,36.5179666069,38.8247702939,8.00731830257,2.23194039562,0.0,5.77537790695
 11/30  22:00:00,96.6062401878,7.07890267809,12.1553994732,0.0,32.965339924,36.8579353714,15.1903590823,3.62211976051,0.0,11.5682393218
 11/30  23:00:00,69.0409352223,6.60580665357,8.6101922993,0.0,25.6355707503,20.6438685092,10.8712109263,5.09135952238,0.0,5.77985140387
 11/30  24:00:00,45.7866905226,6.19531354973,5.3192035795,0.0,15.0252895274,11.7056064465,12.6668512285,6.90385040255,0.0,5.76300082597
 12/01  01:00:00,38.8386387493,6.01496745312,3.57718657654,0.0,11.6412384099,10.0650221343,8.70740859674,8.68740859674,0.0,0.02
 12/01  02:00:00,36.0613653803,5.90566065132,2.46985145236,0.0,10.0992000411,10.047477231,16.2366779513,10.4836013344,0.0,5.75307661686
 12/01  03:00:00,33.6609494718,5.84967210354,1.98499040736,0.0,8.25718729233,10.0299323277,12.1878926276,12.1678926276,0.0,0.02
 12/01  04:00:00,33.2818096867,5.80831994612,1.64719452918,0.0,8.25718729233,10.0299323277,19.6934660746,13.9394079562,0.0,5.7540581184
 12/01  05:00:00,34.7386556461,5.79033037866,1.51548671418,0.0,8.25718729233,11.6354268332,13.6944581159,13.6744581159,0.0,0.02
 12/01  06:00:00,42.5987539436,5.82161761333,1.76479384605,0.0,12.1011305571,15.3678112995,16.9524799107,11.1803152431,0.0,5.77216466759
 12/01  07:00:00,74.9976378329,6.16730256525,4.28998912368,0.0,19.7275818095,37.2640762949,20.7833579249,9.21414137502,0.0,11.5692165499
 12/01  08:00:00,91.5053595343,6.56092280922,7.45219380786,0.0,24.3117294858,51.2795993405,18.6744036374,7.06887582922,0.0,11.6055278082
 12/01  09:00:00,77.0640354913,6.17005916067,6.56050068755,0.0,23.6694662846,40.6342015617,25.2252809728,1.81596936061,0.0,23.4093116122
 12/01  10:00:00,75.9727181531,6.33727402748,10.3091228119,0.0,23.6694662846,35.6302164847,41.5253810581,0.148137506661,18.025,23.3522435514
 12/01  11:00:00,59.7732591828,6.42060128977,11.6229180135,0.0,18.7433767983,22.9618409725,35.5167733182,0.0,18.025,17.4917733182
 12/01  12:00:00,62.6531285374,6.65601610826,14.2694861585,0.0,18.7433767983,22.9618409725,35.489021927,0.0,18.025,17.464021927
 12/01  13:00:00,65.0343488987,6.79253948864,16.4707343721,0.0,18.5889407304,23.1597249699,35.4865626752,0.0,18.025,17.4615626752
 12/01  14:00:00,66.1644124471,6.82839682721,17.318439204,0.0,18.7433767983,23.2517909448,35.4861908272,0.0,18.025,17.4611908272
 12/01  15:00:00,65.7869550072,6.80465609341,16.9647228906,0.0,18.7433767983,23.2517909448,35.4849562746,0.0,18.025,17.4599562746
 12/01  16:00:00,64.9081735987,6.81373343212,16.3668138475,0.0,18.7433767983,22.9618409725,35.4847799396,0.0,18.025,17.4597799396
 12/01  17:00:00,67.508363957,6.72528156259,14.6041530513,0.0,18.7433767983,27.431320555,23.7836280613,0.0,18.025,5.75862806129
 12/01  18:00:00,82.0515641276,6.86808587686,13.0484353648,0.0,17.6635504202,40.6971502883,5.7675418715,0.0,0.0,5.7675418715
 12/01  19:00:00,91.1985629847,6.9205179885,11.870512573,0.0,27.5259009287,37.3340067412,5.82812096986,0.0384685657287,0.0,5.78965240414
 12/01  20:00:00,93.6585400632,6.98912879577,11.9363742577,0.0,33.8341110165,33.3544677425,5.77658975431,0.0,0.0,5.77658975431
 12/01  21:00:00,102.74425913,7.15670613776,12.7003561993,0.0,36.5179666069,38.8247702939,12.643053802,1.11139948699,0.0,11.531654315
 12/01  22:00:00,97.0570770507,7.16404884356,12.5210701644,0.0,32.965339924,36.8579353714,7.76497184673,1.97053009271,0.0,5.79444175402
 12/01  23:00:00,69.978859308,6.72479541139,9.42910544285,0.0,25.6355707503,20.6438685092,14.2840996452,2.74211760099,0.0,11.5419820442
 12/01  24:00:00,47.5430116112,6.37496647287,6.89586730457,0.0,15.0252895274,11.7056064465,2.21014015627,2.19014015627,0.0,0.02
 12/02  01:00:00,42.5134533286,6.25578975652,5.81126737914,0.0,12.8411359301,10.0650221343,8.18267481986,2.42388783063,0.0,5.75878698924
 12/02  02:00:00,41.8524264958,6.19523667085,5.21185457802,0.0,12.8411359301,10.0650221343,2.60121699864,2.58121699864,0.0,0.02
 12/02  03:00:00,36.1735053517,6.08343931901,4.26376841768,0.0,8.25718729233,10.0299323277,8.79564831842,3.04142086397,0.0,5.75422745445
 12/02  04:00:00,35.3818940006,6.01127576325,3.54432274316,0.0,8.25718729233,10.0299323277,4.14564963878,4.12564963878,0.0,0.02
 12/02  05:00:00,36.2837899158,5.94846034367,2.90247847118,0.0,8.25718729233,11.6354268332,11.4706107052,5.71181283987,0.0,5.75879786537
 12/02  06:00:00,40.4294714629,5.93014863022,2.90822367158,0.0,8.71707943955,15.3327214929,10.7707797309,5.00744916725,0.0,5.76333056364
 12/02  07:00:00,62.0258185215,6.07950166506,4.25932003127,0.0,18.5082010057,25.6353820695,10.0899960826,4.31775565972,0.0,5.77224042288
 12/02  08:00:00,75.8847508074,6.4293184495,7.08538341416,0.0,19.4083231844,41.0650158608,15.8598296937,4.29050344166,0.0,11.5693262521
 12/02  09:00:00,104.861896827,7.02136127936,13.4779194039,0.0,26.3286599382,57.9988325916,23.6069415277,0.103628708315,0.0,23.5033128194
 12/02  10:00:00,92.593800652,7.0262795418,16.3585891555,0.0,26.3286599382,42.8504436482,41.4339400275,0.0,18.025,23.4089400275
 12/02  11:00:00,68.6951057068,6.8870931001,16.5929313518,0.0,21.7447113004,23.4437158914,41.3787800378,0.0,18.025,23.3537800378
 12/02  12:00:00,68.8333279433,7.06149934166,19.0183748639,0.0,19.3027497915,23.426170988,35.5170534318,0.0,18.025,17.4920534318
 12/02  13:00:00,71.2857792883,7.21289852337,21.1771385122,0.0,19.1483137236,23.7250123474,35.4869014153,0.0,18.025,17.4619014153
 12/02  14:00:00,71.4951392238,7.12687711841,21.3269756184,0.0,19.3027497915,23.7161209604,35.4849271522,0.0,18.025,17.4599271522
 12/02  15:00:00,71.8706390314,7.14473144919,21.6846209316,0.0,19.3027497915,23.7161209604,35.4848676335,0.0,18.025,17.4598676335
 12/02  16:00:00,71.48205941,7.17362321468,21.5570995042,0.0,19.3027497915,23.426170988,35.4848138022,0.0,18.025,17.4598138022
 12/02  17:00:00,74.0833752288,7.11773487454,19.7630006035,0.0,19.3027497915,27.8956505705,23.7836811115,0.0,18.025,5.75868111153
 12/02  18:00:00,82.0433789834,7.07777170253,15.372557758,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 12/02  19:00:00,97.9739668013,7.14643505254,13.5132494741,0.0,32.690315043,37.0816133363,5.78322241771,0.015648731936,0.0,5.76757368577
 12/02  20:00:00,97.3076070978,7.14635787466,12.735417119,0.0,36.8143715336,33.066984531,6.11629274131,0.339580122188,0.0,5.77671261912
 12/02  21:00:00,102.253237153,7.18415584729,12.4031700762,0.0,36.3493007332,38.7721355839,15.1121206318,3.57905562566,0.0,11.5330650061
 12/02  22:00:00,99.3726201783,7.11968233381,11.7048952545,0.0,36.1807251679,36.8228455648,11.2546466737,5.47781130676,0.0,5.77683536691
 12/02  23:00:00,74.9641064005,6.7260812922,9.01033733275,0.0,31.0351095914,20.6438685092,16.9125232869,5.34295160049,0.0,11.5695716864
 12/02  24:00:00,48.6671379512,6.2916750479,5.70135754343,0.0,17.4250845679,11.7056064465,13.6885330423,7.91634265802,0.0,5.77219038426
 12/03  01:00:00,40.7750872986,6.11839014959,4.09087667917,0.0,12.925468867,10.100111941,9.65495032347,9.63495032347,0.0,0.02
 12/03  02:00:00,39.9894836768,6.03345741114,3.39125806999,0.0,12.925468867,10.100111941,15.2049163795,9.45072120015,0.0,5.75419517939
 12/03  03:00:00,34.7013742675,5.95257191254,2.80308107591,0.0,8.34152022915,10.0650221343,8.96334396548,8.94334396548,0.0,0.02
 12/03  04:00:00,34.3401431085,5.91072970088,2.48368389462,0.0,8.34152022915,10.0650221343,15.7379110923,9.98365879156,0.0,5.75425230076
 12/03  05:00:00,35.6622847861,5.87810926897,2.23189876973,0.0,8.34152022915,11.6705166398,10.9710248472,10.9510248472,0.0,0.02
 12/03  06:00:00,39.6991496077,5.8620072362,2.12661264026,0.0,8.80141237637,15.3678112995,15.7182009748,9.95480382636,0.0,5.76339714841
 12/03  07:00:00,60.4857078704,5.95893145897,2.83976784127,0.0,18.5082010057,25.6353820695,15.7208742058,9.94912556547,0.0,5.77174864035
 12/03  08:00:00,73.9339703078,6.24294083843,5.20153153901,0.0,19.4926561212,41.1001056674,19.8985938588,8.3285079487,0.0,11.57008591
 12/03  09:00:00,103.433248296,6.92252127696,12.148079846,0.0,26.3286599382,57.9988325916,30.9126005331,1.53644535568,0.0,29.3761551774
 12/03  10:00:00,91.4308839743,6.98215540987,15.3591964942,0.0,26.2443270014,42.8153538416,41.4329364736,0.0,18.025,23.4079364736
 12/03  11:00:00,67.4701347903,6.87397309187,15.3810692599,0.0,21.7447113004,23.4437158914,35.5474048138,0.0,18.025,17.5224048138
 12/03  12:00:00,68.9055125759,7.12369484444,18.9686399265,0.0,19.3449162599,23.4437158914,35.5176434274,0.0,18.025,17.4926434274
 12/03  13:00:00,72.9642846626,7.36186297566,22.6469607713,0.0,19.190480192,23.7425572507,35.4873127378,0.0,18.025,17.4623127378
 12/03  14:00:00,76.4308054248,7.55295339615,25.8962695434,0.0,19.260583323,23.698576057,35.4872210777,0.0,18.025,17.4622210777
 12/03  15:00:00,78.2995440945,7.67448500772,27.6434766606,0.0,19.260583323,23.698576057,35.4872753909,0.0,18.025,17.4622753909
 12/03  16:00:00,77.8606957707,7.6738617727,27.4952015471,0.0,19.260583323,23.4086260847,35.487338855,0.0,18.025,17.462338855
 12/03  17:00:00,79.4982195231,7.52224834527,24.8330387754,0.0,19.260583323,27.8781056672,23.7837327165,0.0,18.025,5.75873271653
 12/03  18:00:00,87.9371499754,7.45609498279,20.9477016607,0.0,18.1807569449,37.5792895564,5.76328987849,0.0,0.0,5.76328987849
 12/03  19:00:00,104.084982424,7.56792326252,19.3221878433,0.0,32.6059821062,37.0465235296,5.76774082562,0.0,0.0,5.76774082562
 12/03  20:00:00,104.520997672,7.67179214977,19.42336232,0.0,36.8143715336,33.066984531,5.77668085625,0.0,0.0,5.77668085625
 12/03  21:00:00,110.72598507,7.86395053187,20.0766891595,0.0,36.43363367,38.8072253906,5.77685539314,0.0,0.0,5.77685539314
 12/03  22:00:00,107.578950304,7.83012152169,19.3201946458,0.0,36.0963922311,36.7877557581,5.77641269049,0.0,0.0,5.77641269049
 12/03  23:00:00,81.8106484711,7.35788417061,15.3444750233,0.0,30.9507766546,20.6087787026,11.570281749,0.0,0.0,11.570281749
 12/03  24:00:00,55.7004384753,6.93315474334,12.0931666857,0.0,17.4250845679,11.7056064465,5.772487011,0.0,0.0,5.772487011
 12/04  01:00:00,46.7509180773,6.77651753625,10.7278853343,0.0,11.6412384099,10.0650221343,5.75887538154,0.0,0.0,5.75887538154
 12/04  02:00:00,44.0833962093,6.66427214441,9.73326238854,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 12/04  03:00:00,41.342869122,6.57279593024,8.94376118747,0.0,8.25718729233,10.0299323277,5.75433497239,0.0,0.0,5.75433497239
 12/04  04:00:00,40.8003720382,6.52119580428,8.45287160875,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 12/04  05:00:00,41.953833625,6.47554031643,8.04542385048,0.0,8.25718729233,11.6354268332,5.75872173117,0.0,0.0,5.75872173117
 12/04  06:00:00,49.5573792424,6.47874350351,8.06625398336,0.0,12.1011305571,15.3678112995,5.7725870495,0.0,0.0,5.7725870495
 12/04  07:00:00,82.6100090367,6.93834749473,11.1312515697,0.0,19.7275818095,37.2640762949,12.2144710902,0.645002001242,0.0,11.5694690889
 12/04  08:00:00,97.3375777349,7.18782954973,12.6574125687,0.0,24.3117294858,51.2795993405,12.6479779905,1.04061941429,0.0,11.6073585762
 12/04  09:00:00,82.2270163504,6.70771321333,11.1857655557,0.0,23.6694662846,40.6342015617,23.4219833374,0.0097552286691,0.0,23.4122281087
 12/04  10:00:00,81.310762847,6.87547694734,15.1089180094,0.0,23.6694662846,35.6302164847,35.5470668046,0.0,18.025,17.5220668046
 12/04  11:00:00,64.7035953572,6.87261794953,16.1012065832,0.0,18.7433767983,22.9618409725,41.345728984,0.0,18.025,23.320728984
 12/04  12:00:00,66.3279409735,7.02094695374,17.5793467364,0.0,18.7433767983,22.9618409725,35.4910601881,0.0,18.025,17.4660601881
 12/04  13:00:00,68.1856159914,7.16212735678,19.2523941672,0.0,18.5889407304,23.1597249699,35.4883735801,0.0,18.025,17.4633735801
 12/04  14:00:00,69.9732983431,7.27436587337,20.6813346746,0.0,18.7433767983,23.2517909448,35.4867283858,0.0,18.025,17.4617283858
 12/04  15:00:00,70.1881397662,7.3051984054,20.865343594,0.0,18.7433767983,23.2517909448,35.4869170561,0.0,18.025,17.4619170561
 12/04  16:00:00,68.9737733801,7.26785205697,19.9782735192,0.0,18.7433767983,22.9618409725,35.4871059871,0.0,18.025,17.4621059871
 12/04  17:00:00,70.4731022744,7.12273973937,17.1714129927,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 12/04  18:00:00,82.0947684616,7.03616987954,12.923519681,0.0,17.6635504202,40.6971502883,5.7678433213,0.0,0.0,5.7678433213
 12/04  19:00:00,90.3470796596,6.95120127919,10.9882757405,0.0,27.5259009287,37.3340067412,11.8132696661,0.252183770148,0.0,11.561085896
 12/04  20:00:00,92.2782992095,6.92955252898,10.6156673039,0.0,33.8341110165,33.3544677425,7.30550844633,1.52943377065,0.0,5.77607467568
 12/04  21:00:00,100.976081054,7.04152524304,11.0473148184,0.0,36.5179666069,38.8247702939,9.5653811685,3.7883803527,0.0,5.7770008158
 12/04  22:00:00,95.0621509322,7.0207965223,10.6693247403,0.0,32.965339924,36.8579353714,17.4047096646,5.83388107602,0.0,11.5708285885
 12/04  23:00:00,67.8106286622,6.56365490362,7.42196786491,0.0,25.6355707503,20.6438685092,14.0068066746,8.22519678519,0.0,5.78160988938
 12/04  24:00:00,44.668835452,6.14891660914,4.24771039995,0.0,15.0252895274,11.7056064465,17.8555788513,12.0931761437,0.0,5.76240270757
 12/05  01:00:00,37.9567493236,5.96405849549,2.74616806333,0.0,11.6412384099,10.0650221343,21.242434291,15.483487922,0.0,5.75894636903
 12/05  02:00:00,35.6265482434,5.87847070389,2.06220935239,0.0,10.0992000411,10.047477231,18.2319443119,18.2119443119,0.0,0.02
 12/05  03:00:00,33.0282830195,5.79215352914,1.409812413,0.0,8.25718729233,10.0299323277,28.2661874269,22.5118107372,0.0,5.75437668964
 12/05  04:00:00,32.5490209715,5.73307118063,0.989639777632,0.0,8.25718729233,10.0299323277,24.4547859392,24.4347859392,0.0,0.02
 12/05  05:00:00,33.813803753,5.68860736217,0.6923211879,0.0,8.25718729233,11.6354268332,31.6782995455,25.9194046002,0.0,5.75889494533
 12/05  06:00:00,41.3412967969,5.67976923744,0.631321181525,0.0178116389911,12.1011305571,15.3678112995,32.4775272637,26.7049304638,0.0,5.77259679987
 12/05  07:00:00,72.9876748175,5.95087720359,2.49636154545,0.0,19.7275818095,37.2640762949,36.7527634982,25.1820899481,0.0,11.5706735501
 12/05  08:00:00,87.6198283831,6.16311899543,3.96434861514,0.0,24.3117294858,51.2795993405,35.0655340397,23.4575037145,0.0,11.6080303252
 12/05  09:00:00,74.1254267672,5.99221143823,3.79965834815,0.0,23.6694662846,40.6342015617,35.5126216124,12.0958695205,0.0,23.4167520919
 12/05  10:00:00,72.421162053,6.09615322877,6.99863048555,0.0,23.6694662846,35.6302164847,45.8376096965,4.45533562217,18.025,23.3572740743
 12/05  11:00:00,55.225430689,6.09856847689,7.39707834009,0.0,18.7433767983,22.9618409725,37.7986669318,2.27754895838,18.025,17.4961179734
 12/05  12:00:00,56.557256286,6.26090400903,8.56869767312,0.0,18.7433767983,22.9618409725,36.0714093137,0.580046732087,18.025,17.4663625816
 12/05  13:00:00,57.8104530324,6.38045631291,9.65889394441,0.0,18.5889407304,23.1597249699,35.6701500048,0.181109588336,18.025,17.4640404165
 12/05  14:00:00,58.6396785742,6.46269971961,10.1593741298,0.0,18.7433767983,23.2517909448,35.4893736177,0.0,18.025,17.4643736177
 12/05  15:00:00,59.3877846568,6.51383391709,10.8563462587,0.0,18.7433767983,23.2517909448,35.4878191449,0.0,18.025,17.4628191449
 12/05  16:00:00,59.1778389392,6.52198529697,10.9281986948,0.0,18.7433767983,22.9618409725,35.4893710761,0.0,18.025,17.4643710761
 12/05  17:00:00,62.1280508812,6.46021263263,9.48887967856,0.0,18.7433767983,27.431320555,23.7838617297,0.0,18.025,5.75886172966
 12/05  18:00:00,75.5559382948,6.4442647117,6.97658588488,0.0,17.6635504202,40.6971502883,6.93775386404,1.16980165593,0.0,5.7679522081
 12/05  19:00:00,84.5591147437,6.35368723239,5.79781366509,0.0,27.5259009287,37.3340067412,12.6509277454,6.86013223523,0.0,5.7907955102
 12/05  20:00:00,86.2167024899,6.30195389523,5.18164964836,0.0,33.8341110165,33.3544677425,18.4202246853,12.6429625146,0.0,5.77726217072
 12/05  21:00:00,94.6299824715,6.37216362981,5.37056426712,0.0,36.5179666069,38.8247702939,30.0569330013,18.523127192,0.0,11.5338058093
 12/05  22:00:00,88.8013660784,6.34126920089,5.08804772255,0.0,32.965339924,36.8579353714,27.3970451275,21.6021372979,0.0,5.79490782966
 12/05  23:00:00,62.4174761071,5.97104046535,2.62141129861,0.0,25.6355707503,20.6438685092,37.0262899328,25.4826475164,0.0,11.5436424164
 12/05  24:00:00,41.0609344912,5.74234595702,1.04636981541,0.0,15.0252895274,11.7056064465,36.2506710572,30.487185896,0.0,5.76348516121
 12/06  01:00:00,35.3971365994,5.65757063822,0.481184656349,0.0118581595038,11.6412384099,10.0650221343,33.501513914,33.481513914,0.0,0.02
 12/06  02:00:00,33.7160475973,5.63490887313,0.239554718216,0.155703343271,10.0992000411,10.047477231,39.4330910738,33.6785663091,0.0,5.7545247647
 12/06  03:00:00,32.0098870886,5.64000385595,0.0766273048921,0.466940728621,8.25718729233,10.0299323277,37.9842754032,37.9642754032,0.0,0.02
 12/06  04:00:00,32.9855766949,5.72115267736,0.0335440536757,1.40455728001,8.25718729233,10.0299323277,46.0707477317,40.3166683425,0.0,5.75407938912
 12/06  05:00:00,36.1578234741,5.85318490355,0.0268117284548,2.84495112161,8.25718729233,11.6354268332,40.4983286821,40.4783286821,0.0,0.02
 12/06  06:00:00,45.3980442852,5.98717270998,0.0239774445228,4.3744866913,12.1011305571,15.3678112995,46.510485459,40.7376367694,0.0,5.77284868966
 12/06  07:00:00,72.6817755373,5.80214357187,0.521135791977,1.81803923012,19.7275818095,37.2640762949,53.2612474315,41.6897389184,0.0,11.5715085131
 12/06  08:00:00,86.5827553419,5.94848503244,2.24581492739,0.896063221705,24.3117294858,51.2795993405,48.4217679539,36.8131441286,0.0,11.6086238253
 12/06  09:00:00,73.1134773864,5.84898451552,1.75581429007,1.17510197873,23.6694662846,40.6342015617,43.5806865895,20.1612537706,0.0,23.4194328188
 12/06  10:00:00,70.5309929156,5.90990378951,4.86517825821,0.429519648913,23.6694662846,35.6302164847,51.1780607531,9.79353080762,18.025,23.3595299455
 12/06  11:00:00,52.9843545032,5.88631583946,5.12737545844,0.240869171809,18.7433767983,22.9618409725,40.4448460832,4.92284429553,18.025,17.4970017876
 12/06  12:00:00,53.7256262259,5.97279458154,5.96130166617,0.063868600412,18.7433767983,22.9618409725,38.2850532942,2.79223524902,18.025,17.4678180452
 12/06  13:00:00,54.8581337693,6.09231436117,6.99470867131,0.0,18.5889407304,23.1597249699,37.6610964053,2.16922122954,18.025,17.4668751757
 12/06  14:00:00,56.0367295066,6.21031311441,7.80880556473,0.0,18.7433767983,23.2517909448,35.4976265699,0.00723143854514,18.025,17.4653951314
 12/06  15:00:00,56.7198501867,6.26950743813,8.43273122952,0.0,18.7433767983,23.2517909448,35.5831224984,0.0,18.025,17.5581224984
 12/06  16:00:00,56.7162935159,6.28135282346,8.70727976366,0.0,18.7433767983,22.9618409725,41.2118556932,0.0,18.025,23.1868556932
 12/06  17:00:00,59.8405980762,6.22486777464,7.43676936871,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 12/06  18:00:00,73.6403729706,6.22079899916,5.28447349539,0.0,17.6635504202,40.6971502883,7.24859005739,1.48068734134,0.0,5.76790271605
 12/06  19:00:00,83.5983937704,6.2091190236,4.98163227949,0.0,27.5259009287,37.3340067412,15.7421521087,4.18000174431,0.0,11.5621503644
 12/06  20:00:00,85.9427523512,6.22389014963,4.98575264747,0.0,33.8341110165,33.3544677425,13.3281755782,7.55099560891,0.0,5.77717996934
 12/06  21:00:00,94.3831556195,6.31216215331,5.18372647948,0.0,36.5179666069,38.8247702939,19.9258417251,14.1484354597,0.0,5.77740626542
 12/06  22:00:00,88.0977554406,6.24228741889,4.48339405569,0.0,32.965339924,36.8579353714,32.7363397018,21.1649070543,0.0,11.5714326475
 12/06  23:00:00,61.9356131548,5.90555012904,2.20502941063,0.0,25.6355707503,20.6438685092,30.0389984828,24.2571820843,0.0,5.78181639849
 12/06  24:00:00,40.9037572271,5.71962068484,0.911906364798,0.0,15.0252895274,11.7056064465,31.6002359601,25.8364950946,0.0,5.76374086553
 12/07  01:00:00,35.526342105,5.67339678991,0.606409713463,0.0,11.6412384099,10.0650221343,30.1340428477,24.3749584021,0.0,5.75908444556
 12/07  02:00:00,33.7528110754,5.64091616335,0.312781925932,0.113234446018,10.0992000411,10.047477231,27.8100962708,27.7900962708,0.0,0.02
 12/07  03:00:00,32.0714140077,5.64496217071,0.0769460250567,0.523178576905,8.25718729233,10.0299323277,38.4603297673,32.7057997796,0.0,5.75452998775
 12/07  04:00:00,33.0829332604,5.72746425427,0.0352329059291,1.49391461562,8.25718729233,10.0299323277,34.88262199,34.86262199,0.0,0.02
 12/07  05:00:00,35.7989460129,5.81601515386,0.0283269820761,2.52171346173,8.25718729233,11.6354268332,41.5848084237,35.8257008023,0.0,5.75910762144
 12/07  06:00:00,44.1649369279,5.87602286624,0.0259205635606,3.25057390632,12.1011305571,15.3678112995,41.1467229642,35.3738831504,0.0,5.77283981385
 12/07  07:00:00,72.1905149109,5.76877676079,0.705439986251,1.17582472039,19.7275818095,37.2640762949,45.9502171266,34.3795207492,0.0,11.5706963773
 12/07  08:00:00,86.5563429952,5.95834678419,2.48004300299,0.625532446776,24.3117294858,51.2795993405,40.9518548002,29.3425644661,0.0,11.6092903341
 12/07  09:00:00,72.986928259,5.83102384675,2.26769103111,0.554619170714,23.6694662846,40.6342015617,36.6580710369,13.2402175246,0.0,23.4178535123
 12/07  10:00:00,71.3680123615,5.94958067214,5.95885292658,0.13317266982,23.6694662846,35.6302164847,44.562381783,3.17727453637,18.025,23.3601072466
 12/07  11:00:00,54.3383477013,5.95225735717,6.59390393424,0.0623820921457,18.7433767983,22.9618409725,36.3916582013,0.868375971069,18.025,17.4982822302
 12/07  12:00:00,55.5816914362,6.06598603429,7.78803752687,0.0,18.7433767983,22.9618409725,35.4934955704,0.0,18.025,17.4684955704
 12/07  13:00:00,58.6381401874,6.27393579567,10.5930893203,0.0,18.5889407304,23.1597249699,35.4938752256,0.0,18.025,17.4688752256
 12/07  14:00:00,59.5803629541,6.35258892629,11.2101558267,0.0,18.7433767983,23.2517909448,35.4938759578,0.0,18.025,17.4688759578
 12/07  15:00:00,59.4019819841,6.3186877918,11.0656761789,0.0,18.7433767983,23.2517909448,35.4885224509,0.0,18.025,17.4635224509
 12/07  16:00:00,58.4274496945,6.26420263956,10.4355790963,0.0,18.7433767983,22.9618409725,35.4890646551,0.0,18.025,17.4640646551
