Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/07  17:00:00,61.7159323794,6.21355029596,9.32340902852,0.0,18.7433767983,27.431320555,23.7840730948,0.0,18.025,5.75907309477
 12/07  18:00:00,75.8047363899,6.34076295874,7.32886420578,0.0,17.6635504202,40.6971502883,5.76833120653,0.0,0.0,5.76833120653
 12/07  19:00:00,86.0996382783,6.42352070374,7.26846457769,0.0,27.5259009287,37.3340067412,5.94504449064,0.153912492779,0.0,5.79113199786
 12/07  20:00:00,89.1228389442,6.525075986,7.86463587116,0.0,33.8341110165,33.3544677425,6.7916901798,1.0141685007,0.0,5.77752167911
 12/07  21:00:00,99.2385218126,6.77821558415,9.57302335443,0.0,36.5179666069,38.8247702939,12.7823048803,1.2478392115,0.0,11.5344656688
 12/07  22:00:00,94.5634934893,6.87877802785,10.312623844,0.0,32.965339924,36.8579353714,6.9284547126,1.13303355259,0.0,5.79542116001
 12/07  23:00:00,67.8061117308,6.47733303773,7.50372326174,0.0,25.6355707503,20.6438685092,13.023964035,1.47962167803,0.0,11.5443423569
 12/07  24:00:00,45.566685284,6.15815080771,5.13629746647,0.0,15.0252895274,11.7056064465,7.21998312316,1.45622504513,0.0,5.76375807803
 12/08  01:00:00,39.6351926328,6.06932776241,4.31932868661,0.0,11.6412384099,10.0650221343,1.3992922774,1.3792922774,0.0,0.02
 12/08  02:00:00,37.3461183435,6.00490580249,3.65532146822,0.0,10.0992000411,10.047477231,7.89221486418,2.13764786416,0.0,5.75456700002
 12/08  03:00:00,35.0674663262,5.96327865314,3.2778624167,0.0,8.25718729233,10.0299323277,2.16372384998,2.14372384998,0.0,0.02
 12/08  04:00:00,34.9209053592,5.94959124733,3.14498099795,0.0,8.25718729233,10.0299323277,7.74616747634,1.99173580872,0.0,5.75443166762
 12/08  05:00:00,36.4308016175,5.93951664331,3.05839535441,0.0,8.25718729233,11.6354268332,2.17004049699,2.15004049699,0.0,0.02
 12/08  06:00:00,44.5687168132,5.9872686474,3.56901646888,0.0,12.1011305571,15.3678112995,7.2251346055,1.45210038092,0.0,5.77303422458
 12/08  07:00:00,79.1016591545,6.55597628634,8.00518574865,0.0,19.7275818095,37.2640762949,12.9576524215,1.38518516056,0.0,11.5724672609
 12/08  08:00:00,95.9711902193,6.98225320194,11.4964876104,0.0,24.3117294858,51.2795993405,18.41338724,1.00898056376,0.0,17.4044066762
 12/08  09:00:00,80.735139814,6.45066991971,9.95085729743,0.0,23.6694662846,40.6342015617,23.4181687673,0.0,0.0,23.4181687673
 12/08  10:00:00,78.2831344357,6.47399899729,12.4827168218,0.0,23.6694662846,35.6302164847,35.5505079104,0.0,18.025,17.5255079104
 12/08  11:00:00,60.3302080701,6.31209452319,12.2882992056,0.0,18.7433767983,22.9618409725,41.3499790934,0.0,18.025,23.3249790934
 12/08  12:00:00,61.9822907581,6.40610038788,13.8485162146,0.0,18.7433767983,22.9618409725,35.4939319263,0.0,18.025,17.4689319263
 12/08  13:00:00,62.9268517669,6.43687004015,14.7188603597,0.0,18.5889407304,23.1597249699,35.4907758474,0.0,18.025,17.4657758474
 12/08  14:00:00,65.83807828,6.59164357205,17.2288105713,0.0,18.7433767983,23.2517909448,35.4914082946,0.0,18.025,17.4664082946
 12/08  15:00:00,69.7019858864,6.8748513506,20.809510385,0.0,18.7433767983,23.2517909448,35.4920548604,0.0,18.025,17.4670548604
 12/08  16:00:00,70.4225888198,7.01006088084,21.6848536199,0.0,18.7433767983,22.9618409725,35.4926996036,0.0,18.025,17.4676996036
 12/08  17:00:00,74.1187715368,7.03183802305,20.9079570719,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 12/08  18:00:00,87.8671991806,7.1594883308,18.5725889379,0.0,17.6635504202,40.6971502883,5.76832839501,0.0,0.0,5.76832839501
 12/08  19:00:00,96.7572228054,7.24952369823,17.100018317,0.0,27.5259009287,37.3340067412,11.5624129207,0.0,0.0,11.5624129207
 12/08  20:00:00,99.4276578871,7.3666099072,17.3279124348,0.0,33.8341110165,33.3544677425,5.77660394574,0.0,0.0,5.77660394574
 12/08  21:00:00,108.909537687,7.60692542875,18.4153146611,0.0,36.5179666069,38.8247702939,5.81016011994,0.0325437550783,0.0,5.77761636486
 12/08  22:00:00,103.550217397,7.66190274108,18.5162012988,0.0,32.965339924,36.8579353714,11.5718265201,0.0,0.0,11.5718265201
 12/08  23:00:00,75.814079459,7.19769702793,14.7913118847,0.0,25.6355707503,20.6438685092,11.5444242287,0.0,0.0,11.5444242287
 12/08  24:00:00,52.5821192642,6.7881448569,11.5217320872,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 12/09  01:00:00,47.3761510208,6.66259183597,10.2671124549,0.0,12.8411359301,10.0650221343,5.75924336614,0.0,0.0,5.75924336614
 12/09  02:00:00,46.6671896929,6.60474145892,9.61707667692,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 12/09  03:00:00,40.9689579882,6.49344531161,8.64917691443,0.0,8.25718729233,10.0299323277,5.7547522498,0.0,0.0,5.7547522498
 12/09  04:00:00,40.0110536397,6.41842307313,7.7662979945,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 12/09  05:00:00,40.5636198176,6.32992677034,6.80079220641,0.0,8.25718729233,11.6354268332,5.91495589824,0.156717055347,0.0,5.75823884289
 12/09  06:00:00,43.0428038573,6.18157895171,5.27006385812,0.0,8.71707943955,15.3327214929,7.51204385764,1.74813429649,0.0,5.76390956114
 12/09  07:00:00,62.8618802271,6.19399075872,4.98080598887,0.0,18.5082010057,25.6353820695,10.338345035,4.56513259595,0.0,5.773212439
 12/09  08:00:00,75.6516990761,6.46282966786,6.81867026926,0.0,19.4083231844,41.0650158608,17.2246775529,5.6517236094,0.0,11.5729539435
 12/09  09:00:00,103.61873461,7.02408974365,12.2318320246,0.0,26.3286599382,57.9988325916,23.9572476382,0.439814898224,0.0,23.51743274
 12/09  10:00:00,89.8845122513,6.92874131259,13.7466966903,0.0,26.3286599382,42.8504436482,47.293249124,0.0,18.025,29.268249124
 12/09  11:00:00,64.4408394882,6.70635882136,12.5193110275,0.0,21.7447113004,23.4437158914,35.5537053369,0.0,18.025,17.5287053369
 12/09  12:00:00,62.6022234687,6.76691358917,13.0817825707,0.0,19.3027497915,23.426170988,35.5226607848,0.0,18.025,17.4976607848
 12/09  13:00:00,63.3796764029,6.82676987689,13.6571177141,0.0,19.1483137236,23.7250123474,41.3075671752,0.0,18.025,23.2825671752
 12/09  14:00:00,63.7555835044,6.86519087667,13.8490597295,0.0,19.3027497915,23.7161209604,35.4908314538,0.0,18.025,17.4658314538
 12/09  15:00:00,64.4449580682,6.9113095799,14.4923152176,0.0,19.3027497915,23.7161209604,35.4915700706,0.0,18.025,17.4665700706
 12/09  16:00:00,63.878421312,6.88910572148,14.2379324776,0.0,19.3027497915,23.426170988,35.4923460661,0.0,18.025,17.4673460661
 12/09  17:00:00,66.356811231,6.77429022207,12.3798352045,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 12/09  18:00:00,75.594590206,6.69498367313,9.30648745225,0.0,18.2229234133,37.5968344597,5.89383141682,0.13001750579,0.0,5.76381391103
 12/09  19:00:00,92.8694719664,6.7238553298,8.83125650311,0.0,32.690315043,37.0816133363,8.87879125985,3.11030315151,0.0,5.76848810834
 12/09  20:00:00,92.4570795934,6.70662092149,8.32453165882,0.0,36.8143715336,33.066984531,13.7472328638,7.97021322855,0.0,5.77701963529
 12/09  21:00:00,97.8107251941,6.7703458726,8.37436680715,0.0,36.3493007332,38.7721355839,18.3090274608,12.5316246133,0.0,5.77740284751
 12/09  22:00:00,94.5593859899,6.65870168314,7.3525386624,0.0,36.1807251679,36.8228455648,28.3896157435,16.8554330483,0.0,11.5341826953
 12/09  23:00:00,70.0795282083,6.24514866561,4.60654560958,0.0,31.0351095914,20.6438685092,24.6794909419,18.8832288942,0.0,5.79626204769
 12/09  24:00:00,45.1221523861,5.93965909468,2.50829970996,0.0,17.4250845679,11.7056064465,31.2839767904,19.7574953619,0.0,11.5264814285
 12/10  01:00:00,38.3431779641,5.86464964338,1.91265771403,0.0,12.925468867,10.100111941,21.1210037234,21.1010037234,0.0,0.02
 12/10  02:00:00,37.6874345783,5.78491809961,1.33771201678,0.0,12.925468867,10.100111941,31.7497253472,25.9949365035,0.0,5.75478884377
 12/10  03:00:00,32.4004407796,5.69846932961,0.756213333031,0.0,8.34152022915,10.0650221343,28.7580659171,28.7380659171,0.0,0.02
 12/10  04:00:00,32.0875644556,5.65412574868,0.422332988356,0.0653399740046,8.34152022915,10.0650221343,36.6592839868,30.904591654,0.0,5.75469233274
 12/10  05:00:00,33.5796624601,5.63153517595,0.171676510197,0.224125315675,8.34152022915,11.6705166398,33.9559445988,33.9359445988,0.0,0.02
 12/10  06:00:00,37.7813343104,5.6303912654,0.0781063020433,0.362246015956,8.80141237637,15.3678112995,39.5772088016,33.8131527842,0.0,5.76405601742
 12/10  07:00:00,58.0070094655,5.65567498543,0.164543070153,0.499697997651,18.5082010057,25.6353820695,42.0549454808,36.2822944508,0.0,5.77265103003
 12/10  08:00:00,70.0330596901,5.81250163554,1.377681672,0.353233071888,19.4926561212,41.1001056674,45.9470843083,34.3737866871,0.0,11.5732976212
 12/10  09:00:00,95.5197754872,6.19302116226,4.9361162007,0.0277987168396,26.3286599382,57.9988325916,46.9843849917,17.5922400806,0.0,29.3921449111
 12/10  10:00:00,82.8600359845,6.21379738861,7.55657761305,0.0,26.2443270014,42.8153538416,47.9505451323,6.50416313236,18.025,23.4213819999
 12/10  11:00:00,58.7802319297,6.12912618935,7.43591664436,0.0,21.7447113004,23.4437158914,37.9412653479,2.38682999825,18.025,17.5294353497
 12/10  12:00:00,57.7109571438,6.28806681356,8.60964251599,0.0,19.3449162599,23.4437158914,42.1615550992,0.811662171016,18.025,23.3248929282
 12/10  13:00:00,58.865745212,6.41897671535,9.4912639445,0.0,19.190480192,23.7425572507,35.8740922344,0.380691243166,18.025,17.4684009912
 12/10  14:00:00,59.6854296884,6.51119934453,10.1926016094,0.0,19.260583323,23.698576057,35.4954267058,0.0,18.025,17.4704267058
 12/10  15:00:00,60.4509284446,6.57405255224,10.89524721,0.0,19.260583323,23.698576057,35.4931746657,0.0,18.025,17.4681746657
 12/10  16:00:00,60.3297612892,6.58111627052,11.0569659184,0.0,19.260583323,23.4086260847,35.4965188476,0.0,18.025,17.4715188476
 12/10  17:00:00,63.2456444259,6.49902935839,9.60363094846,0.0,19.260583323,27.8781056672,23.7842619441,0.0,18.025,5.75926194409
 12/10  18:00:00,73.124822357,6.44313043775,7.1482830243,0.0,18.1807569449,37.5792895564,0.264797838929,0.244797838929,0.0,0.02
 12/10  19:00:00,90.9859591729,6.52072648864,7.270288915,0.0,32.6059821062,37.0465235296,8.0152002971,2.24660520603,0.0,5.76859509107
 12/10  20:00:00,91.4482392475,6.56911155631,7.45318390791,0.0,36.8143715336,33.066984531,16.3009278901,4.76600896163,0.0,11.5349189285
 12/10  21:00:00,97.7714624892,6.71034746271,8.27566829817,0.0,36.43363367,38.8072253906,12.7689182462,6.99091694624,0.0,5.77800129997
 12/10  22:00:00,95.4074372037,6.7143180425,8.26438873282,0.0,36.0963922311,36.7877557581,12.8355710197,7.05752770671,0.0,5.77804331303
 12/10  23:00:00,71.2304887228,6.34870533978,5.77334801691,0.0,30.9507766546,20.6087787026,19.3189521385,7.74598515988,0.0,11.5729669786
 12/10  24:00:00,46.0576219388,6.01933061424,3.36408904398,0.0,17.4250845679,11.7056064465,15.3481222318,9.57486062883,0.0,5.77326160297
 12/11  01:00:00,37.5787656553,5.91565191489,2.41655388221,0.0,11.6412384099,10.0650221343,16.6016059513,10.8421176197,0.0,5.75948833161
 12/11  02:00:00,35.4654023756,5.8536576632,1.92584487583,0.0,10.0992000411,10.047477231,12.7478841496,12.7278841496,0.0,0.02
 12/11  03:00:00,33.0439749485,5.78708458116,1.4305450549,0.0,8.25718729233,10.0299323277,21.9537683911,16.1990502024,0.0,5.75471818872
 12/11  04:00:00,32.7341389981,5.74895449035,1.15884173489,0.0,8.25718729233,10.0299323277,16.7421073963,16.7221073963,0.0,0.02
 12/11  05:00:00,34.2643094494,5.73827215905,1.0931212007,0.0,8.25718729233,11.6354268332,21.4014477552,15.641943421,0.0,5.75950433421
 12/11  06:00:00,42.0304775645,5.75987788239,1.25813472146,0.0,12.1011305571,15.3678112995,19.7585412497,13.9851585006,0.0,5.77338274913
 12/11  07:00:00,74.2267379422,6.08689590009,3.5992893968,0.0,19.7275818095,37.2640762949,23.2172340868,11.6449807883,0.0,11.5722532985
 12/11  08:00:00,89.9658797212,6.40283808233,6.07051572146,0.0,24.3117294858,51.2795993405,19.4463708941,7.83617508431,0.0,11.6101958098
 12/11  09:00:00,75.7529502609,6.03982691183,5.37945877416,0.0,23.6694662846,40.6342015617,25.5809815022,2.15603270717,0.0,23.424948795
 12/11  10:00:00,72.8342296843,6.01790460692,7.48986804139,0.0,23.6694662846,35.6302164847,42.6798175914,1.29379460664,18.025,23.3610229848
 12/11  11:00:00,54.1253787279,5.87087175824,6.52466494291,0.0,18.7433767983,22.9618409725,37.7197904197,2.19323080166,18.025,17.501559618
 12/11  12:00:00,54.2432309979,5.87688145837,6.63865709094,0.0,18.7433767983,22.9618409725,37.0746275888,1.57785907626,18.025,17.4717685125
 12/11  13:00:00,54.7021704251,5.89745483859,7.03357384092,0.0,18.5889407304,23.1597249699,37.0742029354,1.57908761963,18.025,17.4701153158
 12/11  14:00:00,55.4630457253,5.92869615353,7.51670613914,0.0,18.7433767983,23.2517909448,35.5011833434,0.00570505941497,18.025,17.470478284
 12/11  15:00:00,56.4635200482,5.99420080631,8.45167666524,0.0,18.7433767983,23.2517909448,35.4914832478,0.0,18.025,17.4664832478
 12/11  16:00:00,58.5316877021,6.15789140487,10.6461048322,0.0,18.7433767983,22.9618409725,35.4943291221,0.0,18.025,17.4693291221
 12/11  17:00:00,64.2044851861,6.29566665838,11.7298213107,0.0,18.7433767983,27.431320555,23.7842869574,0.0,18.025,5.75928695738
 12/11  18:00:00,78.787200102,6.5277472193,10.1243029037,0.0,17.6635504202,40.6971502883,5.76862462343,0.0,0.0,5.76862462343
 12/11  19:00:00,89.281208291,6.66321119988,10.2102660727,0.0,27.5259009287,37.3340067412,11.5904035802,0.0264656392809,0.0,11.563937941
 12/11  20:00:00,94.1816927997,6.9022936882,12.5462217431,0.0,33.8341110165,33.3544677425,5.77760709181,0.0,0.0,5.77760709181
 12/11  21:00:00,105.695293358,7.27401036893,15.5339501764,0.0,36.5179666069,38.8247702939,5.77791569547,0.0,0.0,5.77791569547
 12/11  22:00:00,100.936658494,7.38339916548,16.1810853063,0.0,32.965339924,36.8579353714,11.5734571398,0.0,0.0,11.5734571398
 12/11  23:00:00,73.2680299996,6.93099224929,12.5119290758,0.0,25.6355707503,20.6438685092,5.78267965678,0.0,0.0,5.78267965678
 12/11  24:00:00,50.349327609,6.55404562751,9.52301066078,0.0,15.0252895274,11.7056064465,5.76415282913,0.0,0.0,5.76415282913
 12/12  01:00:00,43.4893643097,6.39950131029,7.84329425761,0.0,11.6412384099,10.0650221343,5.75952064308,0.0,0.0,5.75952064308
 12/12  02:00:00,40.832299236,6.30767564167,6.83872123499,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 12/12  03:00:00,36.3711646571,6.09359629583,4.45121604061,0.0,8.25718729233,10.0299323277,9.22016973241,3.46535186262,0.0,5.75481786979
 12/12  04:00:00,34.5482652916,5.94074572438,2.78117462562,0.0,8.25718729233,10.0299323277,7.26558292505,7.24558292505,0.0,0.02
 12/12  05:00:00,35.655008619,5.88484838713,2.33723723767,0.0,8.25718729233,11.6354268332,13.614390001,7.85491238271,0.0,5.75947761832
 12/12  06:00:00,43.2268563778,5.88750182863,2.32687890509,0.0,12.1011305571,15.3678112995,13.7422240872,7.96975739551,0.0,5.77246669166
 12/12  07:00:00,76.6115936942,6.35052192094,5.72049830131,0.0,19.7275818095,37.2640762949,19.2000861357,7.62660636552,0.0,11.5734797701
 12/12  08:00:00,92.6656954595,6.70586202003,8.46728562429,0.0,24.3117294858,51.2795993405,19.206172411,7.59472360484,0.0,11.6114488062
 12/12  09:00:00,78.3751443788,6.33436538313,7.70709603911,0.0,23.6694662846,40.6342015617,25.5494108545,2.1240113251,0.0,23.4253995294
 12/12  10:00:00,76.9163129196,6.47668685039,11.1131596396,0.0,23.6694662846,35.6302164847,41.6715698605,0.281675547557,18.025,23.3648943129
 12/12  11:00:00,58.2879293343,6.34863013672,10.2094472266,0.0,18.7433767983,22.9618409725,36.4335153735,0.906507378931,18.025,17.5020079946
 12/12  12:00:00,57.1075830519,6.2315150437,9.14836888731,0.0,18.7433767983,22.9618409725,36.9617750371,1.46561621172,18.025,17.4711588254
 12/12  13:00:00,56.0117263873,6.1211074784,8.11947110822,0.0,18.5889407304,23.1597249699,38.3219352172,2.82700221462,18.025,17.4699330025
 12/12  14:00:00,55.6053455463,6.05487427775,7.53282334054,0.0,18.7433767983,23.2517909448,36.0219709561,0.527837925025,18.025,17.4691330311
 12/12  15:00:00,55.1735227777,6.01276152875,7.14311287289,0.0,18.7433767983,23.2517909448,41.9281705403,0.618454410491,18.025,23.2847161298
 12/12  16:00:00,54.8892399564,6.03031547056,7.13122685581,0.0,18.7433767983,22.9618409725,37.6351572934,2.14222306179,18.025,17.4679342316
 12/12  17:00:00,58.2166260303,6.01175616305,6.02586943058,0.0,18.7433767983,27.431320555,20.8110855917,2.76608559171,18.025,0.02
 12/12  18:00:00,73.2084649083,6.15071388648,4.92259075965,0.0,17.6635504202,40.6971502883,9.9996427596,4.23104824116,0.0,5.76859451844
 12/12  19:00:00,83.8790948001,6.23270878274,5.23863481392,0.0,27.5259009287,37.3340067412,20.8527917224,9.2885817754,0.0,11.564209947
 12/12  20:00:00,86.5435896731,6.29043046399,5.51997145126,0.0,33.8341110165,33.3544677425,17.3936045278,11.6155533855,0.0,5.7780511423
 12/12  21:00:00,95.8827336192,6.46904264477,6.52634512743,0.0,36.5179666069,38.8247702939,20.0818291625,14.3041667421,0.0,5.77766242041
 12/12  22:00:00,90.3463108827,6.49051059571,6.48360797532,0.0,32.965339924,36.8579353714,27.3827549004,15.8086592456,0.0,11.5740956548
 12/12  23:00:00,63.3090830354,6.05901981744,3.42493604627,0.0,25.6355707503,20.6438685092,23.972467878,18.1896110065,0.0,5.78285687159
 12/12  24:00:00,41.6427294806,5.80944883125,1.56100520654,0.0,15.0252895274,11.7056064465,27.692721995,21.9284640916,0.0,5.76425790338
 12/13  01:00:00,35.8089395927,5.70937420106,0.852990743414,0.0,11.6412384099,10.0650221343,31.4617768382,25.7024111207,0.0,5.75936571746
 12/13  02:00:00,33.8743503768,5.66211756565,0.526323763663,0.0,10.0992000411,10.047477231,26.0929624171,26.0729624171,0.0,0.02
 12/13  03:00:00,31.7860714091,5.63010102785,0.264406800389,0.0652086882587,8.25718729233,10.0299323277,32.7877800112,27.0329113676,0.0,5.75486864361
 12/13  04:00:00,31.7341871199,5.61791366684,0.101642329247,0.188279970765,8.25718729233,10.0299323277,28.9020183126,28.8820183126,0.0,0.02
 12/13  05:00:00,33.3982836811,5.62023347858,0.0509427978574,0.294181371413,8.25718729233,11.6354268332,36.4038093169,30.6441603664,0.0,5.75964895044
 12/13  06:00:00,41.1492941646,5.63441522628,0.0455002184166,0.456892554199,12.1011305571,15.3678112995,36.8533752058,31.0798026253,0.0,5.77357258053
 12/13  07:00:00,72.0092648058,5.80427764921,1.44530040684,0.219091877366,19.7275818095,37.2640762949,40.6663512665,29.0923415506,0.0,11.574009716
 12/13  08:00:00,86.8564631827,6.03898692283,3.22564399437,0.0992608541879,24.3117294858,51.2795993405,38.2153018582,26.6024626716,0.0,11.6128391866
 12/13  09:00:00,73.0670663074,5.864679539,2.78384212855,0.0848452859708,23.6694662846,40.6342015617,37.0945358889,13.66524097,0.0,23.429294919
 12/13  10:00:00,71.5341207195,5.98906166938,6.2185798642,0.0,23.6694662846,35.6302164847,46.1471521153,4.75398757345,18.025,23.3681645419
 12/13  11:00:00,54.2479492346,5.98346725137,6.53462125017,0.0,18.7433767983,22.9618409725,42.7269330677,2.1229276008,18.025,22.5790054669
 12/13  12:00:00,55.7435598493,6.15257545474,7.86328034359,0.0,18.7433767983,22.9618409725,36.4942865521,0.247680712825,18.025,18.2216058393
 12/13  13:00:00,57.5801247091,6.30487492754,9.5040988407,0.0,18.5889407304,23.1597249699,35.4947833916,0.0,18.025,17.4697833916
 12/13  14:00:00,58.3264253467,6.38575615532,9.92301533239,0.0,18.7433767983,23.2517909448,35.4959675309,0.0,18.025,17.4709675309
 12/13  15:00:00,59.0809645924,6.44725337125,10.6160567585,0.0,18.7433767983,23.2517909448,35.4934293479,0.0,18.025,17.4684293479
 12/13  16:00:00,59.1366256724,6.47195428144,10.9369670619,0.0,18.7433767983,22.9618409725,35.4971226656,0.0,18.025,17.4721226656
 12/13  17:00:00,62.3810907579,6.4360497586,9.76602928858,0.0,18.7433767983,27.431320555,23.783337399,0.0,18.025,5.75833739902
 12/13  18:00:00,75.8469694793,6.45536342961,7.256437902,0.0,17.6635504202,40.6971502883,0.220508472024,0.200508472024,0.0,0.02
 12/13  19:00:00,84.9306296754,6.37799567838,6.14487138783,0.0,27.5259009287,37.3340067412,15.7247337993,4.15979905629,0.0,11.564934743
 12/13  20:00:00,86.9294638312,6.35590849752,5.84035299952,0.0,33.8341110165,33.3544677425,13.6283181233,7.85001224922,0.0,5.77830587409
 12/13  21:00:00,95.1168051266,6.4147042377,5.81473992833,0.0,36.5179666069,38.8247702939,27.0141993204,15.4785409079,0.0,11.5356584124
 12/13  22:00:00,88.959087161,6.35429807704,5.23258120426,0.0,32.965339924,36.8579353714,26.3241320413,20.5275423734,0.0,5.79658966795
 12/13  23:00:00,62.2121277858,5.94211746373,2.44486856341,0.0,25.6355707503,20.6438685092,38.6316037993,27.0855355361,0.0,11.5460682632
 12/13  24:00:00,40.8696769863,5.71565707779,0.881734188588,0.0,15.0252895274,11.7056064465,37.4509564581,31.6865952795,0.0,5.76436117853
 12/14  01:00:00,35.2816932874,5.6419520301,0.382311128756,0.0108566324082,11.6412384099,10.0650221343,33.6467631603,33.6267631603,0.0,0.02
 12/14  02:00:00,33.6673914238,5.62600476765,0.148008735678,0.207459034272,10.0992000411,10.047477231,41.0280627235,35.2731601088,0.0,5.75490261474
 12/14  03:00:00,32.1210284938,5.64787742704,0.0488319930481,0.597965307719,8.25718729233,10.0299323277,36.9090804407,36.8890804407,0.0,0.02
 12/14  04:00:00,33.2769513688,5.74116090381,0.0339150887205,1.67551400604,8.25718729233,10.0299323277,44.2199676712,38.4651023937,0.0,5.75486527754
 12/14  05:00:00,36.0792713745,5.83816926634,0.027824612772,2.78034896231,8.25718729233,11.6354268332,38.7187460437,38.6987460437,0.0,0.02
 12/14  06:00:00,45.0000781999,5.94480914156,0.0251073362958,4.01766319488,12.1011305571,15.3678112995,50.0208864845,38.4943618711,0.0,11.5265246134
 12/14  07:00:00,72.3212360959,5.77581884934,0.671851209417,1.33295848459,19.7275818095,37.2640762949,42.2680628038,36.4704637333,0.0,5.79759907046
 12/14  08:00:00,86.6227032498,5.95660524757,2.42245334861,0.751044118236,24.3117294858,51.2795993405,49.4486563224,32.0392420112,0.0,17.4094143112
 12/14  09:00:00,73.0750914643,5.84217426686,2.24849164115,0.650710859236,23.6694662846,40.6342015617,38.1929331881,14.7653107198,0.0,23.4276224683
 12/14  10:00:00,71.2583605923,5.95429100403,5.82046552563,0.15711290206,23.6694662846,35.6302164847,45.093228703,3.70003496796,18.025,23.3681937351
 12/14  11:00:00,54.1389111074,5.9574355367,6.38180727877,0.0698000066447,18.7433767983,22.9618409725,36.4747326019,0.946359970316,18.025,17.5033726316
 12/14  12:00:00,55.5786797241,6.11141852847,7.73955185938,0.0,18.7433767983,22.9618409725,35.4987960385,0.0,18.025,17.4737960385
 12/14  13:00:00,57.9050861552,6.28424170461,9.84968625869,0.0,18.5889407304,23.1597249699,35.4962175871,0.0,18.025,17.4712175871
 12/14  14:00:00,59.4208549063,6.41373678042,10.9894577238,0.0,18.7433767983,23.2517909448,35.4971303589,0.0,18.025,17.4721303589
 12/14  15:00:00,61.3475408428,6.51152100707,12.8183610626,0.0,18.7433767983,23.2517909448,35.4969478877,0.0,18.025,17.4719478877
 12/14  16:00:00,61.8765344171,6.56661959316,13.5822042442,0.0,18.7433767983,22.9618409725,35.494468504,0.0,18.025,17.469468504
 12/14  17:00:00,65.274121887,6.54680109447,12.5483071271,0.0,18.7433767983,27.431320555,23.7845124775,0.0,18.025,5.7595124775
 12/14  18:00:00,77.7633810645,6.55401578918,9.07418941654,0.0,17.6635504202,40.6971502883,5.76899713018,0.0,0.0,5.76899713018
 12/14  19:00:00,86.6844937357,6.52061728245,7.75609572218,0.0,27.5259009287,37.3340067412,11.5904836877,0.0258079826,0.0,11.5646757051
 12/14  20:00:00,88.8239258462,6.52710727715,7.56360579917,0.0,33.8341110165,33.3544677425,7.01391162712,1.23569182698,0.0,5.77821980013
 12/14  21:00:00,97.7292158722,6.66407765979,8.17776836249,0.0,36.5179666069,38.8247702939,9.19944696602,3.42229816224,0.0,5.77714880378
 12/14  22:00:00,91.8907904492,6.65446330116,7.86409874711,0.0,32.965339924,36.8579353714,18.1224486388,6.54883764251,0.0,11.5736109963
 12/14  23:00:00,64.6527548694,6.20264652673,4.62495852308,0.0,25.6355707503,20.6438685092,15.7936645151,10.0106623548,0.0,5.78300216036
 12/14  24:00:00,42.3960458658,5.88623872838,2.23751455033,0.0,15.0252895274,11.7056064465,18.5692078851,12.804788131,0.0,5.76441975411
 12/15  01:00:00,36.4739684403,5.79079860016,1.43658288661,0.0,11.6412384099,10.0650221343,21.7383760993,15.9787270249,0.0,5.7596490745
 12/15  02:00:00,34.4078759018,5.73024110192,0.99171913419,0.0,10.0992000411,10.047477231,19.1823778579,19.1623778579,0.0,0.02
 12/15  03:00:00,32.108445203,5.67381923014,0.608260498432,0.0,8.25718729233,10.0299323277,28.1950614365,22.4401200695,0.0,5.75494136696
 12/15  04:00:00,31.7118856496,5.62259524328,0.252849037878,0.0100833231202,8.25718729233,10.0299323277,29.484441155,29.464441155,0.0,0.02
 12/15  05:00:00,33.2726475992,5.61071372236,0.0869268785363,0.142067745244,8.25718729233,11.6354268332,37.8414307856,32.0819251901,0.0,5.75950559546
 12/15  06:00:00,41.1228458768,5.63179568375,0.0457320772177,0.432811327898,12.1011305571,15.3678112995,40.0829984521,34.3091002938,0.0,5.77389815828
 12/15  07:00:00,71.6179757203,5.75461163946,1.00160215454,0.321132323962,19.7275818095,37.2640762949,48.8425872834,37.2675620625,0.0,11.575025221
 12/15  08:00:00,86.1866291023,5.94852836236,2.48999972485,0.255484195318,24.3117294858,51.2795993405,45.8818569399,34.268008124,0.0,11.6138488158
 12/15  09:00:00,72.6404332786,5.82465709605,2.16419614746,0.317850043519,23.6694662846,40.6342015617,41.2678208105,17.8371730202,0.0,23.4306477902
 12/15  10:00:00,70.8449002157,5.93793932861,5.52725838654,0.053199665321,23.6694662846,35.6302164847,48.3073470676,6.91177627631,18.025,23.3705707913
 12/15  11:00:00,53.5888310899,5.93583474417,5.89369329627,0.0294259246818,18.7433767983,22.9618409725,38.3950052564,2.86510582486,18.025,17.5048994315
 12/15  12:00:00,54.5790677636,6.05520896459,6.79614371077,0.0,18.7433767983,22.9618409725,42.6359461531,1.3185349525,18.025,23.2924112006
 12/15  13:00:00,55.5346047291,6.16724228448,7.59620058681,0.0,18.5889407304,23.1597249699,37.0287726039,1.53271632057,18.025,17.4710562833
 12/15  14:00:00,56.3678642479,6.25235744752,8.09784199819,0.0,18.7433767983,23.2517909448,35.5050776814,0.00763916505609,18.025,17.4724385164
 12/15  15:00:00,56.8309749961,6.29851942052,8.51479014952,0.0,18.7433767983,23.2517909448,35.4950834217,0.0,18.025,17.4700834217
 12/15  16:00:00,56.6592481246,6.31000377988,8.6215288066,0.0,18.7433767983,22.9618409725,35.4989852178,0.0,18.025,17.4739852178
 12/15  17:00:00,59.972377577,6.26367754589,7.52967646501,0.0,18.7433767983,27.431320555,23.9020353502,0.117412295301,18.025,5.75962305487
 12/15  18:00:00,73.7059320375,6.2458353448,5.32491115349,0.0,17.6635504202,40.6971502883,8.03014867057,2.2610515196,0.0,5.76909715098
 12/15  19:00:00,83.3359805226,6.19977136944,4.72841594795,0.0,27.5259009287,37.3340067412,12.8037430693,7.01130141345,0.0,5.79244165585
 12/15  20:00:00,85.4175100057,6.18703077229,4.49725149331,0.0,33.8341110165,33.3544677425,17.2635343544,11.4860370122,0.0,5.77749734217
 12/15  21:00:00,94.1519634713,6.29731468326,4.96726534191,0.0,36.5179666069,38.8247702939,27.432178466,15.8953207064,0.0,11.5368577595
 12/15  22:00:00,88.4484029341,6.28591027408,4.79025017711,0.0,32.965339924,36.8579353714,30.3014412681,18.7270554728,0.0,11.5743857954
 12/15  23:00:00,62.2630268232,5.94363797229,2.49422311254,0.0,25.6355707503,20.6438685092,27.3151161375,21.5317310168,0.0,5.78338512076
 12/15  24:00:00,41.0394546101,5.73754429272,1.02960880638,0.0,15.0252895274,11.7056064465,31.4107587195,25.6462793138,0.0,5.76447940571
 12/16  01:00:00,36.635769797,5.66176619141,0.527162669483,0.000357696841989,12.8411359301,10.0650221343,30.4753334539,30.4553334539,0.0,0.02
 12/16  02:00:00,36.5671096364,5.64192059947,0.230387726365,0.249394623287,12.8411359301,10.0650221343,40.0602593572,34.3052205996,0.0,5.75503875752
 12/16  03:00:00,32.4105990047,5.6695262542,0.0537661498387,0.860942613555,8.25718729233,10.0299323277,36.9894625908,36.9694625908,0.0,0.02
 12/16  04:00:00,33.7210942458,5.77400810376,0.0331630844832,2.08755477549,8.25718729233,10.0299323277,43.6847099689,37.9297794831,0.0,5.75493048578
 12/16  05:00:00,36.915680837,5.89799342004,0.0253965150998,3.55934828266,8.25718729233,11.6354268332,45.6818626139,39.9225652608,0.0,5.75929735309
 12/16  06:00:00,42.8100148727,6.03902442404,0.0196867822419,5.16009469938,8.71707943955,15.3327214929,39.166342542,39.146342542,0.0,0.02
 12/16  07:00:00,62.1333444807,5.96944376175,0.0279340936093,4.44880711915,18.5082010057,25.6353820695,43.2177114099,37.4448369281,0.0,5.77287448181
 12/16  08:00:00,71.2231885799,5.84803181595,0.5557882805,2.44904552363,19.4083231844,41.0650158608,47.4764797691,35.9009321195,0.0,11.5755476496
 12/16  09:00:00,94.809967102,6.06255785757,3.83186486577,0.552563955693,26.3286599382,57.9988325916,50.137124651,20.7316414794,0.0,29.4054831715
 12/16  10:00:00,81.4842823951,6.03866299679,6.02366724917,0.212771785145,26.3286599382,42.8504436482,50.6711095019,9.21615459388,18.025,23.429954908
 12/16  11:00:00,56.8827580977,5.9314479284,5.59143347678,0.14461713911,21.7447113004,23.4437158914,45.1999664628,3.80253434406,18.025,23.3724321187
 12/16  12:00:00,55.0757222962,6.00373522181,6.29706195336,0.0213374415955,19.3027497915,23.426170988,37.0764031567,1.54621473877,18.025,17.5051884179
 12/16  13:00:00,56.3394957921,6.1464629952,7.29720361918,0.0,19.1483137236,23.7250123474,36.8775097198,1.38075369883,18.025,17.471756021
 12/16  14:00:00,57.1220483309,6.23127257861,7.84940297847,0.0,19.3027497915,23.7161209604,41.3136606746,0.0,18.025,23.2886606746
 12/16  15:00:00,57.5397128064,6.27949406463,8.21884626493,0.0,19.3027497915,23.7161209604,35.4963093441,0.0,18.025,17.4713093441
 12/16  16:00:00,57.3414658878,6.28480348604,8.30523966586,0.0,19.3027497915,23.426170988,35.497812883,0.0,18.025,17.472812883
 12/16  17:00:00,60.4353517125,6.2086147052,7.02400772469,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 12/16  18:00:00,70.15822682,6.12967946965,4.43537650392,0.0,18.2229234133,37.5968344597,8.14678058304,2.38242664274,0.0,5.7643539403
 12/16  19:00:00,87.868744735,6.16035223578,4.39396918423,0.0,32.690315043,37.0816133363,13.6905348609,7.92248959722,0.0,5.76804526371
 12/16  20:00:00,87.8581830982,6.17412176036,4.25804715931,0.0,36.8143715336,33.066984531,18.43285508,12.6543335021,0.0,5.77852157788
 12/16  21:00:00,93.1014466448,6.20789941561,4.22745223484,0.0,36.3493007332,38.7721355839,32.9561439302,21.4199405215,0.0,11.5362034087
 12/16  22:00:00,90.3135346228,6.12995096979,3.6353549365,0.0,36.1807251679,36.8228455648,32.4042587326,26.625424039,0.0,5.77883469367
 12/16  23:00:00,66.8745877264,5.85564784368,1.79097447006,0.0,31.0351095914,20.6438685092,40.9909330119,29.4153385995,0.0,11.5755944123
 12/16  24:00:00,42.9620485272,5.67550915018,0.608073384995,0.00420036493985,17.4250845679,11.7056064465,37.5327307463,31.7598499324,0.0,5.77288081389
 12/17  01:00:00,36.842670559,5.65838022446,0.342002511864,0.276374928026,12.925468867,10.100111941,32.8301234341,32.8101234341,0.0,0.02
 12/17  02:00:00,37.183117822,5.67270060505,0.177590435131,0.767995018657,12.925468867,10.100111941,40.4156861038,34.6606568451,0.0,5.75502925869
 12/17  03:00:00,33.9023124003,5.77246963582,0.0431968759192,2.14085324523,8.34152022915,10.0650221343,36.3149943903,36.2949943903,0.0,0.02
 12/17  04:00:00,35.3069041969,5.8820756884,0.029712213112,3.44932301272,8.34152022915,10.0650221343,43.0720751303,37.3170450069,0.0,5.75503012331
 12/17  05:00:00,38.4655715919,6.00903306833,0.0235637833978,4.88060221794,8.34152022915,11.6705166398,43.1721598863,37.4124467844,0.0,5.75971310189
 12/17  06:00:00,44.0952206386,6.12974975904,0.0181378559341,6.23669446807,8.80141237637,15.3678112995,37.3260215344,37.3060215344,0.0,0.02
 12/17  07:00:00,63.24143702,6.05584681558,0.0260808134371,5.47233966423,18.5082010057,25.6353820695,48.3115611438,36.7844798391,0.0,11.5270813047
 12/17  08:00:00,71.5952942806,5.86604979272,0.565734612292,2.67374896926,19.4926561212,41.1001056674,38.8846035801,33.0865921657,0.0,5.79801141437
 12/17  09:00:00,95.0567763947,6.0734983035,4.09543047709,0.524846006185,26.3286599382,57.9988325916,46.0708080064,16.6606230404,0.0,29.410184966
 12/17  10:00:00,82.1064570124,6.0785594701,6.76605549712,0.172069293702,26.2443270014,42.8153538416,46.9158182073,5.45939769374,18.025,23.4314205136
 12/17  11:00:00,58.0701741759,6.00310612343,6.73659385503,0.115205306771,21.7447113004,23.4437158914,42.9837064178,1.58521970433,18.025,23.3734867134
 12/17  12:00:00,56.7723256992,6.12072773586,7.83311139501,0.0051789571511,19.3449162599,23.4437158914,35.5983318679,0.0676582102602,18.025,17.5056736576
 12/17  13:00:00,58.5889114217,6.29253755405,9.34082934824,0.0,19.190480192,23.7425572507,41.3152276208,0.0,18.025,23.2902276208
 12/17  14:00:00,59.9546317533,6.40823680489,10.5647288018,0.0,19.260583323,23.698576057,35.49749884,0.0,18.025,17.47249884
 12/17  15:00:00,60.9507900959,6.48461191115,11.4845110323,0.0,19.260583323,23.698576057,35.4990486434,0.0,18.025,17.4740486434
 12/17  16:00:00,60.5686011918,6.48736468061,11.3895191908,0.0,19.260583323,23.4086260847,35.4968874201,0.0,18.025,17.4718874201
 12/17  17:00:00,63.6515218523,6.42685293059,10.0816430443,0.0,19.260583323,27.8781056672,23.7847652032,0.0,18.025,5.75976520321
 12/17  18:00:00,72.9140751121,6.37542185059,7.00519074277,0.0,18.1807569449,37.5792895564,0.0293758567876,0.00937585678758,0.0,0.02
 12/17  19:00:00,90.4786409043,6.44066936318,6.84296411614,0.0,32.6059821062,37.0465235296,7.0740810159,1.30487876851,0.0,5.76920224739
 12/17  20:00:00,90.0617570345,6.4074813647,6.22824795113,0.0,36.8143715336,33.066984531,18.6986774952,7.1613639529,0.0,11.5373135423
 12/17  21:00:00,95.4633783525,6.45851028725,6.21933862333,0.0,36.43363367,38.8072253906,18.6331915177,12.8543147922,0.0,5.77887672558
 12/17  22:00:00,92.524126166,6.40648465338,5.68882878069,0.0,36.0963922311,36.7877557581,20.7709074995,14.9922380342,0.0,5.7786694653
 12/17  23:00:00,68.2107665903,6.02639554158,3.07581245296,0.0,30.9507766546,20.6087787026,30.082194026,18.506275534,0.0,11.5759184921
 12/17  24:00:00,43.8614394015,5.78925610645,1.39790905695,0.0,17.4250845679,11.7056064465,26.7156665029,20.9426963582,0.0,5.77297014478
 12/18  01:00:00,35.9741078815,5.7296948153,0.99781093853,0.0,11.6412384099,10.0650221343,26.6236799398,20.8637404244,0.0,5.75993951533
 12/18  02:00:00,34.0316235647,5.68089345096,0.664802072184,0.0,10.0992000411,10.047477231,22.9224983129,22.9024983129,0.0,0.02
 12/18  03:00:00,32.0241983955,5.66161427319,0.536206502094,0.0,8.25718729233,10.0299323277,25.2609742416,19.5058960693,0.0,5.7550781723
 12/18  04:00:00,31.953980255,5.65176896182,0.461245418207,0.0145953418575,8.25718729233,10.0299323277,18.0852613004,18.0652613004,0.0,0.02
 12/18  05:00:00,33.5768414457,5.65024324225,0.403083803611,0.0905575219744,8.25718729233,11.6354268332,24.0729389572,18.3130226805,0.0,5.7599162767
 12/18  06:00:00,41.2520855203,5.66061531083,0.467439992662,0.111495346174,12.1011305571,15.3678112995,22.3414572865,16.5672246024,0.0,5.77423268411
 12/18  07:00:00,72.8426600068,5.91573101177,2.38625266316,0.0,19.7275818095,37.2640762949,26.9773526848,15.4015654376,0.0,11.5757872472
 12/18  08:00:00,87.4708098747,6.12144653217,3.85667999924,0.0,24.3117294858,51.2795993405,25.373840911,13.7591719358,0.0,11.6146689752
 12/18  09:00:00,73.8451310279,5.91824161239,3.59311556614,0.0,23.6694662846,40.6342015617,30.5554107775,7.12092041687,0.0,23.4344903606
 12/18  10:00:00,71.8066979541,6.00298114843,6.47718207694,0.0,23.6694662846,35.6302164847,44.1945124271,2.79599570648,18.025,23.3735167206
 12/18  11:00:00,54.6634295088,6.01529214651,6.91823669957,0.0,18.7433767983,22.9618409725,38.1179857133,1.66758562371,18.025,18.4254000895
 12/18  12:00:00,56.1615441377,6.19845334786,8.23536045023,0.0,18.7433767983,22.9618409725,40.6329329792,0.230022824993,18.025,22.3779101542
 12/18  13:00:00,57.7964520354,6.33300539879,9.69226962119,0.0,18.5889407304,23.1597249699,35.5177782209,0.0191396331934,18.025,17.4736385877
 12/18  14:00:00,58.7569162057,6.43211132812,10.3071244206,0.0,18.7433767983,23.2517909448,35.4990251077,0.0,18.025,17.4740251077
 12/18  15:00:00,59.5674842668,6.49514919665,11.0546541112,0.0,18.7433767983,23.2517909448,35.4982177303,0.0,18.025,17.4732177303
 12/18  16:00:00,59.3411006823,6.50176046907,11.1116085455,0.0,18.7433767983,22.9618409725,35.4986602191,0.0,18.025,17.4736602191
 12/18  17:00:00,62.619118789,6.46582722677,9.97425284418,0.0,18.7433767983,27.431320555,23.7847654656,0.0,18.025,5.75976546557
 12/18  18:00:00,76.4915010831,6.50824004708,7.84805216809,0.0,17.6635504202,40.6971502883,5.76939618488,0.0,0.0,5.76939618488
 12/18  19:00:00,85.5492748037,6.43640803094,6.70503012098,0.0,27.5259009287,37.3340067412,8.9698197718,3.17691597836,0.0,5.79290379344
 12/18  20:00:00,87.3371095117,6.40012970156,6.20372075316,0.0,33.8341110165,33.3544677425,19.29715658,7.75999021025,0.0,11.5371663697
 12/18  21:00:00,95.9757170981,6.5018373155,6.58646452827,0.0,36.5179666069,38.8247702939,18.5260182113,12.7480689763,0.0,5.777949235
 12/18  22:00:00,89.6011734055,6.42681273568,5.80206549298,0.0,32.965339924,36.8579353714,30.1719915802,18.5969972903,0.0,11.5749942898
 12/18  23:00:00,62.7325854027,6.00176510136,2.90562137248,0.0,25.6355707503,20.6438685092,28.7308764124,22.9471651864,0.0,5.78371122604
 12/18  24:00:00,41.3093729741,5.77160958741,1.26544148497,0.0,15.0252895274,11.7056064465,31.6812134641,25.916561581,0.0,5.7646518831
 12/19  01:00:00,35.6270499632,5.68658303829,0.693860300095,0.0,11.6412384099,10.0650221343,34.4321461464,28.6723652512,0.0,5.75978089519
 12/19  02:00:00,33.7517927716,5.64543023713,0.410086797548,0.0103431802428,10.0992000411,10.047477231,30.0121060385,29.9921060385,0.0,0.02
 12/19  03:00:00,31.8723249725,5.63216664109,0.16615177482,0.247625495236,8.25718729233,10.0299323277,38.2531076167,32.4979012349,0.0,5.7552063818
 12/19  04:00:00,32.1056796373,5.64732175392,0.0671241468257,0.564858830358,8.25718729233,10.0299323277,33.4571948866,33.4371948866,0.0,0.02
 12/19  05:00:00,34.4454658653,5.70491313246,0.0344142662179,1.27317648589,8.25718729233,11.6354268332,41.0460786183,35.2862962703,0.0,5.75978234805
 12/19  06:00:00,43.026853847,5.78418587378,0.0304865715862,2.19963697182,12.1011305571,15.3678112995,42.4139758248,36.6395646386,0.0,5.77441118622
 12/19  07:00:00,72.1735589479,5.78042044665,0.933244228079,0.91920318933,19.7275818095,37.2640762949,47.8141441705,36.2383280176,0.0,11.5758161528
 12/19  08:00:00,86.6024796143,5.96529773912,2.53871932705,0.605758493481,24.3117294858,51.2795993405,43.7628728147,32.1475267656,0.0,11.6153460492
 12/19  09:00:00,72.8420923887,5.82206780977,2.06627589786,0.619961002272,23.6694662846,40.6342015617,39.5029545067,16.0674461717,0.0,23.435508335
 12/19  10:00:00,70.6851072008,5.89815772544,5.25605149188,0.204353172617,23.6694662846,35.6302164847,47.7435588016,6.34485013661,18.025,23.373708665
 12/19  11:00:00,52.9991928836,5.84414248687,5.31576541265,0.109377003007,18.7433767983,22.9618409725,39.3493470391,3.00566362993,18.025,18.3186834092
 12/19  12:00:00,53.5608051571,5.89231839643,5.93305653897,0.00769506157667,18.7433767983,22.9618409725,41.8421784289,1.33113184376,18.025,22.4860465851
 12/19  13:00:00,55.6774458459,6.07363490772,7.83262854088,0.0,18.5889407304,23.1597249699,35.7400526771,0.238751325779,18.025,17.4763013513
 12/19  14:00:00,57.5236200663,6.22515812468,9.28077729831,0.0,18.7433767983,23.2517909448,35.500676015,0.0,18.025,17.475676015
 12/19  15:00:00,59.1900873385,6.34984037103,10.8225609441,0.0,18.7433767983,23.2517909448,35.4991399322,0.0,18.025,17.4741399322
 12/19  16:00:00,59.4315459681,6.4157834772,11.2880262502,0.0,18.7433767983,22.9618409725,35.4971418104,0.0,18.025,17.4721418104
 12/19  17:00:00,63.0511127961,6.40554157129,10.4665270849,0.0,18.7433767983,27.431320555,23.7844812562,0.0,18.025,5.75948125619
 12/19  18:00:00,76.5407395562,6.46039589957,7.94512687407,0.0,17.6635504202,40.6971502883,5.76936565345,0.0,0.0,5.76936565345
 12/19  19:00:00,85.3471645803,6.39160977057,6.54770342569,0.0,27.5259009287,37.3340067412,7.99936019111,2.20612396723,0.0,5.79323622388
 12/19  20:00:00,87.4527775435,6.38487078796,6.33463757971,0.0,33.8341110165,33.3544677425,16.51199427,4.9744120947,0.0,11.5375821753
 12/19  21:00:00,96.5784264681,6.53557967868,7.15542238972,0.0,36.5179666069,38.8247702939,13.5549584226,7.77668116152,0.0,5.77827726108
 12/19  22:00:00,90.8324487083,6.53408843151,6.92604993016,0.0,32.965339924,36.8579353714,21.4591209237,9.88331442405,0.0,11.5758064996
 12/19  23:00:00,63.9849414752,6.12277045177,4.03695974322,0.0,25.6355707503,20.6438685092,17.4385092462,11.6549702145,0.0,5.78353903174
 12/19  24:00:00,42.3272482664,5.87324914726,2.1816709624,0.0,15.0252895274,11.7056064465,17.3084578091,11.5436498655,0.0,5.76480794366
 12/20  01:00:00,36.9441904653,5.83838078092,1.8591970909,0.0,11.6412384099,10.0650221343,14.7643046899,9.0043325222,0.0,5.75997216769
 12/20  02:00:00,35.1533508644,5.81235915076,1.65505607498,0.0,10.0992000411,10.047477231,8.54783120074,8.52783120074,0.0,0.02
 12/20  03:00:00,33.0128305814,5.7788499209,1.40759522333,0.0,8.25718729233,10.0299323277,15.3092669084,9.5540136005,0.0,5.75525330795
 12/20  04:00:00,32.721321325,5.74513411711,1.14980916504,0.0,8.25718729233,10.0299323277,11.8714541254,11.8514541254,0.0,0.02
 12/20  05:00:00,34.0502214698,5.71298543308,0.904269209821,0.0,8.25718729233,11.6354268332,19.5390444144,13.7796704508,0.0,5.75937396354
 12/20  06:00:00,41.5796443411,5.70683717146,0.860254559812,0.0,12.1011305571,15.3678112995,20.3941196822,14.619801744,0.0,5.77431793819
 12/20  07:00:00,73.2251754638,5.96843504654,2.71603296557,0.0,19.7275818095,37.2640762949,27.4353106501,15.8584738482,0.0,11.5768368018
 12/20  08:00:00,89.8643617213,6.18879776562,4.29884031262,0.0,24.3117294858,51.2795993405,26.2396992273,14.6236568709,0.0,11.6160423565
 12/20  09:00:00,73.7630457121,5.90977654084,3.51946714849,0.0,23.6694662846,40.6342015617,32.6890353695,9.25182716972,0.0,23.4372081998
 12/20  10:00:00,71.2788950763,5.9516059373,6.00073604527,0.0,23.6694662846,35.6302164847,48.1358007773,6.73477510962,18.025,23.3760256677
 12/20  11:00:00,52.4596109708,5.79630446949,4.9333904896,0.0,18.7433767983,22.9618409725,49.0226310929,7.66116711513,18.025,23.3364639778
 12/20  12:00:00,52.1880542443,5.77261036506,4.68770417594,0.0,18.7433767983,22.9618409725,43.2739384292,7.7721294732,18.025,17.476808956
 12/20  13:00:00,52.1491394264,5.76478795461,4.61316475088,0.0,18.5889407304,23.1597249699,41.908295459,6.40859763272,18.025,17.4746978263
 12/20  14:00:00,52.0042285353,5.74118028907,4.2453577829,0.0,18.7433767983,23.2517909448,40.6171810843,5.11558417759,18.025,17.4765969067
 12/20  15:00:00,51.8170436782,5.72649458273,4.07285816179,0.0,18.7433767983,23.2517909448,41.1892512995,5.69147718604,18.025,17.4727741135
 12/20  16:00:00,51.3048778304,5.71034466903,3.86679217464,0.0,18.7433767983,22.9618409725,43.3526928639,7.85307296378,18.025,17.4746199001
 12/20  17:00:00,54.7644635142,5.69985021409,2.88556675026,0.0,18.7433767983,27.431320555,33.5579013573,9.77308262128,18.025,5.75981873604
 12/20  18:00:00,69.8283513657,5.81327014513,1.87985820691,0.0,17.6635504202,40.6971502883,17.2604102444,11.4909635555,0.0,5.76944668894
 12/20  19:00:00,80.7230194869,5.88364451674,2.43150840577,0.0,27.5259009287,37.3340067412,26.7977392507,15.2313041861,0.0,11.5664350646
 12/20  20:00:00,83.5939714915,5.95294406822,2.90774808243,0.0,33.8341110165,33.3544677425,21.7843811068,16.0057593932,0.0,5.77862171365
 12/20  21:00:00,92.6998345843,6.08978568124,3.72261579946,0.0,36.5179666069,38.8247702939,23.9514183305,18.1723468445,0.0,5.77907148595
 12/20  22:00:00,87.323651014,6.11825078807,3.83307514745,0.0,32.965339924,36.8579353714,31.364122215,19.7868164153,0.0,11.5773057997
 12/20  23:00:00,61.6987660606,5.86639353028,2.00714967276,0.0,25.6355707503,20.6438685092,27.7495649345,21.9657341296,0.0,5.78383080489
 12/20  24:00:00,40.6731340923,5.68611793331,0.685408309826,0.0292752156153,15.0252895274,11.7056064465,29.1629322737,23.3980900261,0.0,5.76484224768
 12/21  01:00:00,35.3504302868,5.64449508712,0.321490921724,0.137826200773,11.6412384099,10.0650221343,29.5552161381,23.7954400377,0.0,5.75977610043
 12/21  02:00:00,33.7436454971,5.63347436249,0.161734671295,0.262496622532,10.0992000411,10.047477231,24.1537590018,24.1337590018,0.0,0.02
 12/21  03:00:00,31.9854775137,5.63826540674,0.0814403216083,0.439383517136,8.25718729233,10.0299323277,30.761122626,25.00594336,0.0,5.75517926594
 12/21  04:00:00,32.1725237121,5.65265528788,0.0543461699358,0.639139799431,8.25718729233,10.0299323277,25.6626356354,25.6426356354,0.0,0.02
 12/21  05:00:00,33.9610719942,5.66761071623,0.045140659503,0.815350712091,8.25718729233,11.6354268332,32.5881549755,26.8280410601,0.0,5.76011391535
 12/21  06:00:00,41.6502123475,5.67456096553,0.0437012162112,0.919388894446,12.1011305571,15.3678112995,32.438090063,26.6634812179,0.0,5.77460884514
 12/21  07:00:00,72.0551744287,5.79483815711,1.34826848595,0.37134452529,19.7275818095,37.2640762949,37.4214031675,25.8439383697,0.0,11.5774647978
 12/21  08:00:00,88.4171506207,5.98022716634,2.86669730665,0.193480652806,24.3117294858,51.2795993405,35.4470654476,23.8306644487,0.0,11.6164009989
 12/21  09:00:00,71.7974823426,5.71049386586,1.24532078409,0.507853451257,23.6694662846,40.6342015617,46.8630311425,17.5713900007,0.0,29.2916411418
 12/21  10:00:00,68.8021128241,5.70404564381,3.20533429811,0.566165698874,23.6694662846,35.6302164847,50.9873912234,15.427376127,18.025,17.5350150964
 12/21  11:00:00,51.0395325715,5.66109524096,2.94627715924,0.702240717748,18.7433767983,22.9618409725,55.9443720151,14.5809082109,18.025,23.3384638042
 12/21  12:00:00,50.9911375202,5.65651731719,3.03122601128,0.575649842491,18.7433767983,22.9618409725,48.5280393664,13.0254758168,18.025,17.4775635497
 12/21  13:00:00,51.0180914498,5.666378319,3.1517198677,0.428800629736,18.5889407304,23.1597249699,46.688596706,11.1887086324,18.025,17.4748880735
 12/21  14:00:00,50.9597774601,5.65421090694,2.94238731911,0.345483878246,18.7433767983,23.2517909448,46.1992276767,10.6977037726,18.025,17.4765239041
 12/21  15:00:00,50.8099933657,5.63874180071,2.81036091702,0.343195794658,18.7433767983,23.2517909448,46.8794560308,11.3816737757,18.025,17.4727822551
 12/21  16:00:00,50.5229518213,5.63744378716,2.78498158465,0.372782236867,18.7433767983,22.9618409725,49.0591741349,13.5594679097,18.025,17.4747062252
 12/21  17:00:00,54.1683311513,5.64067429545,2.01759834038,0.331009404837,18.7433767983,27.431320555,36.9676509612,13.1839419631,18.025,5.75870899815
 12/21  18:00:00,68.9053814916,5.71510895928,0.905599049068,0.149441895463,17.6635504202,40.6971502883,21.0451452085,15.2757636674,0.0,5.76938154113
 12/21  19:00:00,79.8409554243,5.78574082987,1.56879511618,0.0785352675166,27.5259009287,37.3340067412,30.9078931431,19.3410841534,0.0,11.5668089896
 12/21  20:00:00,82.5072899479,5.82719845513,1.85014419632,0.0966618936277,33.8341110165,33.3544677425,28.335229754,22.5560980344,0.0,5.77913171961
 12/21  21:00:00,91.5186749945,5.93290810478,2.56231407615,0.136008372771,36.5179666069,38.8247702939,32.3561155826,26.5772524733,0.0,5.77886310925
 12/21  22:00:00,86.1160488599,5.95067142664,2.58950814426,0.203530715554,32.965339924,36.8579353714,39.8378436218,28.2606704447,0.0,11.5771731771
 12/21  23:00:00,60.913980283,5.7355386448,0.812203078618,0.540998416152,25.6355707503,20.6438685092,41.4969063549,29.9489432405,0.0,11.5479631144
 12/21  24:00:00,41.4164793491,5.70406702465,0.0960284279898,1.34404804573,15.0252895274,11.7056064465,31.8816051613,31.8616051613,0.0,0.02
 12/22  01:00:00,38.5805193637,5.88054570495,0.0537394620188,3.39961493035,11.6412384099,10.0650221343,40.2772701858,34.5171545033,0.0,5.76011568243
 12/22  02:00:00,39.5134993445,6.08681209427,0.0432194102779,5.69751856374,10.0992000411,10.047477231,42.2690457556,36.5137802041,0.0,5.75526555152
 12/22  03:00:00,38.7736502183,6.1777458735,0.0362092235233,6.73330917793,8.25718729233,10.0299323277,35.6328033239,35.6128033239,0.0,0.02
