Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/22  04:00:00,39.3611458974,6.22594550729,0.0306288596844,7.27817963305,8.25718729233,10.0299323277,40.3090395362,34.5537180517,0.0,5.75532148448
 12/22  05:00:00,41.1378414451,6.24073846293,0.0265387117792,7.43759491522,8.25718729233,11.6354268332,33.7051356005,33.6851356005,0.0,0.02
 12/22  06:00:00,48.4265242344,6.21629435469,0.0258894040946,7.17176970835,12.1011305571,15.3678112995,38.0817974685,32.3071830675,0.0,5.77461440105
 12/22  07:00:00,73.5010853971,5.8388450771,0.159676439097,2.96182877232,19.7275818095,37.2640762949,43.3683566759,31.7905471979,0.0,11.577809478
 12/22  08:00:00,88.0249675252,5.8538274298,1.46815658051,1.32621530404,24.3117294858,51.2795993405,46.3911440688,28.9763236936,0.0,17.4148203753
 12/22  09:00:00,73.3185966726,5.8012241278,0.639843174786,2.5437028299,23.6694662846,40.6342015617,44.1416799522,20.7055353053,0.0,23.4361446469
 12/22  10:00:00,69.8320521973,5.76686170992,2.79592363722,1.94269395551,23.6694662846,35.6302164847,58.1361339067,16.7389140688,18.025,23.3722198379
 12/22  11:00:00,52.6175648181,5.78524674676,2.93048486652,2.1719052167,18.7433767983,22.9618409725,49.6532843196,14.1185764447,18.025,17.5097078749
 12/22  12:00:00,51.6649535945,5.70425791516,3.03670238455,1.19624404157,18.7433767983,22.9618409725,47.1664509763,11.6627073406,18.025,17.4787436357
 12/22  13:00:00,51.208757078,5.66506593182,3.04914820549,0.723344813035,18.5889407304,23.1597249699,45.2482756246,9.7491711744,18.025,17.4741044502
 12/22  14:00:00,51.1191568458,5.64860170768,2.91952061216,0.533336039228,18.7433767983,23.2517909448,49.7561733102,8.43844102381,18.025,23.2927322864
 12/22  15:00:00,51.0639942683,5.63952713453,3.04528796604,0.361481455526,18.7433767983,23.2517909448,42.0146397804,6.51465565105,18.025,17.4749841294
 12/22  16:00:00,50.7463599764,5.6355981096,3.17067362057,0.212339550176,18.7433767983,22.9618409725,42.3017232901,6.79971981998,18.025,17.4770034701
 12/22  17:00:00,54.3074819666,5.62803394697,2.38065447971,0.119736068678,18.7433767983,27.431320555,24.8522297772,6.8072297772,18.025,0.02
 12/22  18:00:00,69.0534018785,5.68958074674,1.22858011285,0.0,17.6635504202,40.6971502883,13.4863800702,7.71672543275,0.0,5.76965463749
 12/22  19:00:00,80.1073938026,5.77985793217,1.91964023351,0.0,27.5259009287,37.3340067412,23.0048039782,11.4374439416,0.0,11.5673600365
 12/22  20:00:00,83.0084383723,5.85182114128,2.4233194522,0.0,33.8341110165,33.3544677425,18.3792174147,12.5999216144,0.0,5.77929580024
 12/22  21:00:00,92.2125633001,5.98798618881,3.33712110683,0.0,36.5179666069,38.8247702939,25.8332891027,14.295342512,0.0,11.5379465907
 12/22  22:00:00,86.830679268,6.02119813883,3.43712924434,0.0,32.965339924,36.8579353714,26.3151663515,14.738490215,0.0,11.5766761365
 12/22  23:00:00,61.2171909327,5.79488153128,1.59706247172,0.0,25.6355707503,20.6438685092,21.4621416188,15.6777721796,0.0,5.78436943922
 12/22  24:00:00,40.3131407684,5.63841572678,0.322037301439,0.080341136053,15.0252895274,11.7056064465,22.3803215483,16.6153269302,0.0,5.76499461813
 12/23  01:00:00,36.4879156579,5.63263654921,0.179457499929,0.229302279466,12.8411359301,10.0650221343,16.9610440051,16.9410440051,0.0,0.02
 12/23  02:00:00,36.5825814767,5.63928077814,0.146213321257,0.351655798108,12.8411359301,10.0650221343,22.9513656093,17.1959679076,0.0,5.7553977017
 12/23  03:00:00,32.0603473587,5.64550589319,0.106935089547,0.481514413544,8.25718729233,10.0299323277,16.7613762743,16.7413762743,0.0,0.02
 12/23  04:00:00,32.156013292,5.65239902589,0.0839070359337,0.593314570991,8.25718729233,10.0299323277,23.6529621703,17.8976866271,0.0,5.75527554322
 12/23  05:00:00,33.8456911687,5.65857201806,0.0679757333098,0.686163808857,8.25718729233,11.6354268332,25.393914436,19.6337998002,0.0,5.76011463584
 12/23  06:00:00,38.063709978,5.66281859208,0.0530072922395,0.756631090603,8.71707943955,15.3327214929,19.6052032754,19.5852032754,0.0,0.02
 12/23  07:00:00,58.0699805857,5.65917123351,0.127110524701,0.596477083663,18.5082010057,25.6353820695,30.436834979,18.9075351874,0.0,11.5292997916
 12/23  08:00:00,71.4479113481,5.76131078218,1.20483809117,0.227335208556,19.4083231844,41.0650158608,23.2170419431,17.4182885549,0.0,5.79875338825
 12/23  09:00:00,94.8547592245,6.03292061238,4.42978052623,0.0289394139484,26.3286599382,57.9988325916,41.7936017854,12.3739137368,0.0,29.4196880486
 12/23  10:00:00,80.0801694846,5.83498825231,4.96799856216,0.0679010212657,26.3286599382,42.8504436482,58.1861518384,10.8705737104,18.025,29.290578128
 12/23  11:00:00,54.5646194292,5.64251682838,3.41893935286,0.287842756555,21.7447113004,23.4437158914,46.4139024513,10.8499887758,18.025,17.5389136755
 12/23  12:00:00,52.1176285641,5.6436657224,3.40020556596,0.320118644524,19.3027497915,23.426170988,51.1425065047,9.77788832055,18.025,23.3396181842
 12/23  13:00:00,52.1882879393,5.64270470891,3.41363257268,0.236090179074,19.1483137236,23.7250123474,44.0539262355,8.55191305628,18.025,17.4770131792
 12/23  14:00:00,52.2074175439,5.64300713091,3.38738272724,0.135620326621,19.3027497915,23.7161209604,40.5260053237,5.02389542431,18.025,17.4771098994
 12/23  15:00:00,52.2263849114,5.64760856364,3.4865809047,0.0507881540823,19.3027497915,23.7161209604,39.5746614894,4.0742546034,18.025,17.475406886
 12/23  16:00:00,51.9675042717,5.65130096428,3.55003267668,0.0147134645812,19.3027497915,23.426170988,40.4433886095,4.94467936399,18.025,17.4737092455
 12/23  17:00:00,55.6865739928,5.65010435953,2.83233678942,0.00137053748702,19.3027497915,27.8956505705,28.7288414689,4.9448254894,18.025,5.75901597945
 12/23  18:00:00,67.2751503724,5.75241416841,1.9295242347,0.0,18.2229234133,37.5968344597,11.68074052,5.91584228322,0.0,5.76489823674
 12/23  19:00:00,86.1842990648,5.8992418256,2.97058464497,0.0,32.690315043,37.0816133363,15.0489560719,9.27933133307,0.0,5.76962473881
 12/23  20:00:00,86.8997211475,5.98146193945,3.49217872443,0.0,36.8143715336,33.066984531,16.1551251601,10.3759643201,0.0,5.77916084003
 12/23  21:00:00,92.8656469052,6.09071937552,4.10876627937,0.0,36.3493007332,38.7721355839,18.3807272334,12.6018005867,0.0,5.77892664666
 12/23  22:00:00,90.5927299013,6.09282966486,3.95159916392,0.0,36.1807251679,36.8228455648,25.2380702809,13.6990952695,0.0,11.5389750113
 12/23  23:00:00,67.4071883031,5.88340566623,2.29571551207,0.0,31.0351095914,20.6438685092,19.7597159143,13.9611083778,0.0,5.79860753649
 12/23  24:00:00,43.3120586599,5.7127231946,0.925006084925,0.0,17.4250845679,11.7056064465,26.0323620518,14.5030643677,0.0,11.5292976841
 12/24  01:00:00,36.9398127814,5.68152097881,0.67600139852,0.0163451057238,12.925468867,10.100111941,14.8057148061,14.7857148061,0.0,0.02
 12/24  02:00:00,36.8247391536,5.66575142441,0.533086092539,0.0610410556685,12.925468867,10.100111941,20.7821524031,15.0269556322,0.0,5.75519677095
 12/24  03:00:00,31.9675426683,5.63527696918,0.279698489009,0.106752517765,8.34152022915,10.0650221343,15.2408625659,15.2208625659,0.0,0.02
 12/24  04:00:00,31.9449356926,5.62903230447,0.176553463737,0.193528057897,8.34152022915,10.0650221343,21.7252600563,15.9702790248,0.0,5.75498103151
 12/24  05:00:00,33.5798013206,5.62958068574,0.138077952804,0.259740025793,8.34152022915,11.6705166398,16.4953539504,16.4753539504,0.0,0.02
 12/24  06:00:00,37.8014201465,5.63376014898,0.118398859229,0.338578852788,8.80141237637,15.3678112995,22.3326799852,16.5676857846,0.0,5.76499420054
 12/24  07:00:00,58.0118509447,5.66497093919,0.430892086535,0.228760095236,18.5082010057,25.6353820695,22.5984468918,16.8246882478,0.0,5.77375864401
 12/24  08:00:00,72.458897354,5.87237199142,2.1684479426,0.0442126727173,19.4926561212,41.1001056674,26.0279480785,14.4494733758,0.0,11.5784747027
 12/24  09:00:00,95.9254487809,6.13467670013,5.42763607152,0.0,26.3286599382,57.9988325916,37.1592355293,7.73847701198,0.0,29.4207585173
 12/24  10:00:00,81.3523845155,5.96500538142,6.29751161946,0.0,26.2443270014,42.8153538416,46.4040184892,4.94030218663,18.025,23.4387163025
 12/24  11:00:00,55.8621279689,5.75878054255,4.88801494815,0.0,21.7447113004,23.4437158914,45.2987337057,3.89283739543,18.025,23.3808963103
 12/24  12:00:00,53.5051402975,5.76704588128,4.92473834197,0.0,19.3449162599,23.4437158914,43.7489326159,2.38548671649,18.025,23.3384458994
 12/24  13:00:00,53.6114801105,5.77461136895,4.88129279529,0.0,19.190480192,23.7425572507,38.0395137086,2.53729988897,18.025,17.4772138196
 12/24  14:00:00,53.6118407655,5.77786251953,4.85227884204,0.0,19.260583323,23.698576057,35.5323695376,0.028958596825,18.025,17.4784109408
 12/24  15:00:00,53.7943208388,5.79345125526,5.01916922595,0.0,19.260583323,23.698576057,35.5026887912,0.0,18.025,17.4776887912
 12/24  16:00:00,53.7105369753,5.81192070829,5.20686587629,0.0,19.260583323,23.4086260847,35.9263286046,0.423364385102,18.025,17.4779642195
 12/24  17:00:00,57.4212186771,5.81160377595,4.46655766476,0.0,19.260583323,27.8781056672,24.6122795325,0.827300219697,18.025,5.75997931276
 12/24  18:00:00,68.6961122461,5.88771649411,3.2748902945,0.0,18.1807569449,37.5792895564,7.33011931314,1.56522589189,0.0,5.76489342125
 12/24  19:00:00,87.4368470245,6.05807972365,4.18371097905,0.0,32.6059821062,37.0465235296,11.4768909814,5.70742353503,0.0,5.76946744639
 12/24  20:00:00,88.701105297,6.19755487291,5.07745986714,0.0,36.8143715336,33.066984531,12.9568945691,7.17748106601,0.0,5.77941350306
 12/24  21:00:00,95.5950665277,6.40281747959,6.40665651086,0.0,36.43363367,38.8072253906,13.8648791701,8.08643072379,0.0,5.77844844628
 12/24  22:00:00,93.2879107272,6.4270803366,6.4319453394,0.0,36.0963922311,36.7877557581,14.4512179519,8.67159940103,0.0,5.77961855085
 12/24  23:00:00,69.1259076511,6.08700097179,3.93024937413,0.0,30.9507766546,20.6087787026,21.4675893915,9.89001144915,0.0,11.5775779423
 12/24  24:00:00,44.4625130168,5.83504025281,1.95313640144,0.0,17.4250845679,11.7056064465,17.3334378609,11.5586445183,0.0,5.77479334269
 12/25  01:00:00,37.8500786845,5.79377664541,1.49035020681,0.0,12.925468867,10.100111941,17.9060919172,12.1458522773,0.0,5.76023963987
 12/25  02:00:00,37.6790968571,5.77293561792,1.34129788934,0.0,12.925468867,10.100111941,17.6213667802,11.8660582502,0.0,5.75530852996
 12/25  03:00:00,32.7218138202,5.73164195872,1.04435381252,0.0,8.34152022915,10.0650221343,11.7693963998,11.7493963998,0.0,0.02
 12/25  04:00:00,32.5734746482,5.71458726508,0.913062536868,0.0,8.34152022915,10.0650221343,17.658970147,11.9038677023,0.0,5.75510244472
 12/25  05:00:00,34.1076610884,5.70527693037,0.849978661481,0.0,8.34152022915,11.6705166398,11.4522425196,11.4322425196,0.0,0.02
 12/25  06:00:00,38.1966795652,5.69622455635,0.789765888043,0.0,8.80141237637,15.3678112995,16.8473904734,11.0822357542,0.0,5.76515471918
 12/25  07:00:00,58.8478259129,5.77733265869,1.38325990589,0.0,18.5082010057,25.6353820695,16.4804116299,10.7057726746,0.0,5.77463895533
 12/25  08:00:00,73.2034733969,5.96616672384,2.86342735787,0.0,19.4926561212,41.1001056674,21.5491821909,9.97034183149,0.0,11.5788403594
 12/25  09:00:00,96.9190894502,6.26000394901,6.2959327514,0.0,26.3286599382,57.9988325916,35.335000153,5.90995504524,0.0,29.4250451077
 12/25  10:00:00,82.0869262321,6.06117001064,6.9358797881,0.0,26.2443270014,42.8153538416,46.1616572685,4.69570450425,18.025,23.4409527643
 12/25  11:00:00,56.4992683079,5.83846764966,5.44545777786,0.0,21.7447113004,23.4437158914,46.5311425648,5.123632368,18.025,23.3825101968
 12/25  12:00:00,54.2331517125,5.85409802483,5.56569087423,0.0,19.3449162599,23.4437158914,44.9683524789,3.60606147921,18.025,23.3372909997
 12/25  13:00:00,54.9551820858,5.92726066952,6.0723415714,0.0,19.190480192,23.7425572507,37.9813431841,2.47953805779,18.025,17.4768051264
 12/25  14:00:00,56.8509257677,6.14841862714,7.72080414944,0.0,19.260583323,23.698576057,35.5039912697,0.0,18.025,17.4789912697
 12/25  15:00:00,58.0592043011,6.28748595721,8.79001426442,0.0,19.260583323,23.698576057,35.5024190396,0.0,18.025,17.4774190396
 12/25  16:00:00,57.602134109,6.27258906061,8.63779042495,0.0,19.260583323,23.4086260847,35.5021715924,0.0,18.025,17.4771715924
 12/25  17:00:00,60.7953713427,6.20912130516,7.44318764151,0.0,19.260583323,27.8781056672,23.7850846246,0.0,18.025,5.76008462457
 12/25  18:00:00,71.7323333447,6.25368306525,5.94513960257,0.0,18.1807569449,37.5792895564,6.08186289096,0.316867709004,0.0,5.76499518196
 12/25  19:00:00,89.8520235738,6.37163278774,6.28532805444,0.0,32.6059821062,37.0465235296,9.48871268684,3.71879633325,0.0,5.76991635359
 12/25  20:00:00,90.4891336157,6.44886189913,6.61417179126,0.0,36.8143715336,33.066984531,12.8372910455,7.05795725423,0.0,5.77933379123
 12/25  21:00:00,96.7136185078,6.58558695976,7.34243022662,0.0,36.43363367,38.8072253906,15.4836140427,9.70523289278,0.0,5.77838114992
 12/25  22:00:00,93.5649881636,6.51786569505,6.61823016972,0.0,36.0963922311,36.7877557581,18.5545672848,12.7748389148,0.0,5.77972837004
 12/25  23:00:00,69.0964458629,6.1292069321,3.85856852216,0.0,30.9507766546,20.6087787026,26.7253169482,15.1475976646,0.0,11.5777192835
 12/25  24:00:00,44.3903455541,5.84833710932,1.86766493397,0.0,17.4250845679,11.7056064465,22.550186619,16.7752455941,0.0,5.7749410249
 12/26  01:00:00,36.4056801348,5.78369561308,1.37534829577,0.0,11.6412384099,10.0650221343,23.3318987996,17.571613432,0.0,5.76028536758
 12/26  02:00:00,34.5638467569,5.74829077838,1.12959329567,0.0,10.0992000411,10.047477231,23.0624468036,17.3072045791,0.0,5.7552422245
 12/26  03:00:00,32.5741586715,5.73065019118,1.01710992567,0.0,8.25718729233,10.0299323277,15.4491234282,15.4291234282,0.0,0.02
 12/26  04:00:00,32.5410775508,5.72545762721,0.989214844581,0.0,8.25718729233,10.0299323277,19.7291434979,13.9740979206,0.0,5.75504557739
 12/26  05:00:00,34.0826057991,5.71764351277,0.931975560682,0.0,8.25718729233,11.6354268332,13.7482859044,13.7282859044,0.0,0.02
 12/26  06:00:00,41.7997031339,5.73438554812,1.05271592693,0.0,12.1011305571,15.3678112995,18.6706595907,12.8956758048,0.0,5.77498378587
 12/26  07:00:00,73.7270951762,6.03155871972,3.15475012154,0.0,19.7275818095,37.2640762949,23.6361457008,12.0572166147,0.0,11.5789290861
 12/26  08:00:00,90.5680421386,6.27103201177,4.92017393799,0.0,24.3117294858,51.2795993405,27.6333732567,10.2161295769,0.0,17.4172436798
 12/26  09:00:00,74.7517407803,5.98866889023,4.42919961916,0.0,23.6694662846,40.6342015617,28.3418540112,4.89848522495,0.0,23.4433687862
 12/26  10:00:00,71.650560388,5.96468426792,6.3592711914,0.0,23.6694662846,35.6302164847,44.7861942378,3.38264799707,18.025,23.3785462408
 12/26  11:00:00,53.5045243347,5.87180411117,5.90276533853,0.0,18.7433767983,22.9618409725,38.2953136761,2.75823188316,18.025,17.512081793
 12/26  12:00:00,53.4639797899,5.86700807648,5.86920562698,0.0,18.7433767983,22.9618409725,37.2986002883,1.79241134429,18.025,17.481188944
 12/26  13:00:00,53.5067238819,5.8663806147,5.86913039605,0.0,18.5889407304,23.1597249699,43.5168222814,2.19492642581,18.025,23.2968958556
 12/26  14:00:00,53.809276462,5.87207764764,5.91948421632,0.0,18.7433767983,23.2517909448,35.511803863,0.00836352545883,18.025,17.4784403375
 12/26  15:00:00,54.0195194103,5.88664983101,6.1151535004,0.0,18.7433767983,23.2517909448,35.5019431991,0.0,18.025,17.4769431991
 12/26  16:00:00,53.9391762489,5.90929913483,6.30211018055,0.0,18.7433767983,22.9618409725,35.8005424473,0.298158622739,18.025,17.4773838245
 12/26  17:00:00,58.0058436586,5.95479161807,5.87197650736,0.0,18.7433767983,27.431320555,24.2921020714,0.506905696223,18.025,5.76019637516
 12/26  18:00:00,73.5266263042,6.14450651008,5.24685548244,0.0,17.6635504202,40.6971502883,6.91444066065,1.14447884687,0.0,5.76996181378
 12/26  19:00:00,84.5485903345,6.27218957437,5.86846100918,0.0,27.5259009287,37.3340067412,8.64927456944,2.85490385167,0.0,5.79437071778
 12/26  20:00:00,87.9310559303,6.40417009798,6.79355314129,0.0,33.8341110165,33.3544677425,15.4252982192,3.88595294818,0.0,11.5393452711
 12/26  21:00:00,97.846508624,6.64186761393,8.31715426465,0.0,36.5179666069,38.8247702939,10.9411644882,5.16178527046,0.0,5.77937921778
 12/26  22:00:00,92.8692813581,6.72146500952,8.77541028932,0.0,32.965339924,36.8579353714,16.9933778364,5.41482167342,0.0,11.578556163
 12/26  23:00:00,66.1097056986,6.32369068787,5.96073138305,0.0,25.6355707503,20.6438685092,11.9297943408,6.1453615396,0.0,5.78443280125
 12/26  24:00:00,43.8356839005,6.00687065451,3.5564469798,0.0,15.0252895274,11.7056064465,12.9071441478,7.14193693771,0.0,5.76520721005
 12/27  01:00:00,37.7040489624,5.90233539504,2.55506980246,0.0,11.6412384099,10.0650221343,13.6271138914,7.86699084408,0.0,5.7601230473
 12/27  02:00:00,35.5208299248,5.8509347965,1.98393546689,0.0,10.0992000411,10.047477231,8.94439601567,8.92439601567,0.0,0.02
 12/27  03:00:00,33.2647747853,5.80542967184,1.63293782789,0.0,8.25718729233,10.0299323277,15.6776405791,9.92212271034,0.0,5.7555178688
 12/27  04:00:00,32.9572903049,5.77150145616,1.35938634245,0.0,8.25718729233,10.0299323277,11.5685363059,11.5485363059,0.0,0.02
 12/27  05:00:00,34.424633552,5.75509222554,1.23654635596,0.0,8.25718729233,11.6354268332,17.6885098241,11.9281378016,0.0,5.76037202258
 12/27  06:00:00,42.1720676982,5.77523251442,1.38422897856,0.0,12.1011305571,15.3678112995,16.650657896,10.8758325353,0.0,5.77482536072
 12/27  07:00:00,74.4044008117,6.10761523008,3.75598494338,0.0,19.7275818095,37.2640762949,21.0919477046,9.51262347425,0.0,11.5793242303
 12/27  08:00:00,92.2722081572,6.45249405942,6.44286248447,0.0,24.3117294858,51.2795993405,25.1602055714,7.74197628418,0.0,17.4182292872
 12/27  09:00:00,75.3563933403,6.02295384043,4.99955494651,0.0,23.6694662846,40.6342015617,26.796974341,3.35173487063,0.0,23.4452394704
 12/27  10:00:00,72.6238047551,6.02627863801,7.27091032664,0.0,23.6694662846,35.6302164847,42.5927529025,1.19189574115,18.025,23.3758571613
 12/27  11:00:00,55.003560229,5.97720770048,7.29639519524,0.0,18.7433767983,22.9618409725,36.1625373633,0.624649054542,18.025,17.5128883088
 12/27  12:00:00,57.7874621261,6.2542633413,9.80542952826,0.0,18.7433767983,22.9618409725,35.507479861,0.0,18.025,17.482479861
 12/27  13:00:00,60.3699730551,6.44195307163,12.1568013546,0.0,18.5889407304,23.1597249699,35.5024044812,0.0,18.025,17.4774044812
 12/27  14:00:00,62.5214104793,6.64777925039,13.8559129532,0.0,18.7433767983,23.2517909448,41.3214231995,0.0,18.025,23.2964231995
 12/27  15:00:00,63.6154059,6.74829503174,14.849392883,0.0,18.7433767983,23.2517909448,35.503161073,0.0,18.025,17.478161073
 12/27  16:00:00,63.5048030226,6.78591767723,14.9911159165,0.0,18.7433767983,22.9618409725,35.5017540997,0.0,18.025,17.4767540997
 12/27  17:00:00,67.0112192949,6.76895617945,14.0631828272,0.0,18.7433767983,27.431320555,23.7852724662,0.0,18.025,5.76027246618
 12/27  18:00:00,79.5688560971,6.77076045812,10.6628232824,0.0,17.6635504202,40.6971502883,5.76996029478,0.0,0.0,5.76996029478
 12/27  19:00:00,88.7452949233,6.74729255585,9.59005077936,0.0,27.5259009287,37.3340067412,6.30343511819,0.509173050394,0.0,5.7942620678
 12/27  20:00:00,90.7555153485,6.73748958257,9.28468373736,0.0,33.8341110165,33.3544677425,13.9598067987,2.42155549073,0.0,11.538251308
 12/27  21:00:00,99.2694885037,6.83756832551,9.54442119011,0.0,36.5179666069,38.8247702939,12.2275499221,6.44897293768,0.0,5.77857698445
 12/27  22:00:00,93.0898877734,6.79864959984,8.9188217613,0.0,32.965339924,36.8579353714,20.9246943329,9.34785198904,0.0,11.5768423439
 12/27  23:00:00,66.466878703,6.39443760485,6.24715077084,0.0,25.6355707503,20.6438685092,13.7863155003,8.00151571736,0.0,5.78479978291
 12/27  24:00:00,44.1796753934,6.05957970376,3.84772315267,0.0,15.0252895274,11.7056064465,13.4612659378,7.69607215082,0.0,5.76519378701
 12/28  01:00:00,37.5805787453,5.90958989525,2.42434209429,0.0,11.6412384099,10.0650221343,16.8462438814,11.0859057849,0.0,5.76033809648
 12/28  02:00:00,35.1917170118,5.82305647412,1.68269896561,0.0,10.0992000411,10.047477231,15.5618699395,15.5418699395,0.0,0.02
 12/28  03:00:00,32.7789552997,5.75671165393,1.1958324108,0.0,8.25718729233,10.0299323277,23.5234836343,17.7681735681,0.0,5.75531006621
 12/28  04:00:00,32.385200606,5.70923883248,0.849557898028,0.0,8.25718729233,10.0299323277,19.75720644,19.73720644,0.0,0.02
 12/28  05:00:00,33.7345534961,5.67667673985,0.624876090898,0.0,8.25718729233,11.6354268332,27.3980200162,21.6381221035,0.0,5.7598979127
 12/28  06:00:00,41.1657573771,5.65719724742,0.494716762346,0.001230049291,12.1011305571,15.3678112995,30.3934755113,24.6192071779,0.0,5.77426833337
 12/28  07:00:00,72.5267836128,5.88720079297,2.09877097614,0.0,19.7275818095,37.2640762949,38.7505722031,27.1711604263,0.0,11.5794117768
 12/28  08:00:00,88.8853350475,6.07807047822,3.43040140156,0.0,24.3117294858,51.2795993405,37.6152636765,25.9957882641,0.0,11.6194754124
 12/28  09:00:00,73.4042741704,5.90685024766,3.16352916719,0.0,23.6694662846,40.6342015617,42.4699256678,13.1684457811,0.0,29.3014798866
 12/28  10:00:00,71.9038774613,6.03322362403,6.54403114769,0.0,23.6694662846,35.6302164847,40.4922778035,4.9249118955,18.025,17.542365908
 12/28  11:00:00,55.0932624344,6.07476040076,7.28853757722,0.0,18.7433767983,22.9618409725,43.5221974584,2.15235924295,18.025,23.3448382155
 12/28  12:00:00,56.5565574266,6.25039737034,8.57838763971,0.0,18.7433767983,22.9618409725,36.0028018704,0.496629180465,18.025,17.48117269
 12/28  13:00:00,58.4340342782,6.40697286189,10.2558405064,0.0,18.5889407304,23.1597249699,35.5574537072,0.051966970613,18.025,17.4804867366
 12/28  14:00:00,60.6208992504,6.55979955504,12.0433751564,0.0,18.7433767983,23.2517909448,35.5052445759,0.0,18.025,17.4802445759
 12/28  15:00:00,62.5777155228,6.67715592476,13.8828382924,0.0,18.7433767983,23.2517909448,41.322519622,0.0,18.025,23.297519622
 12/28  16:00:00,62.8101859261,6.72988846771,14.3525256768,0.0,18.7433767983,22.9618409725,35.5040891094,0.0,18.025,17.4790891094
 12/28  17:00:00,66.1381208118,6.7033273218,13.255711641,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 12/28  18:00:00,78.9124016772,6.70952731791,10.0675952535,0.0,17.6635504202,40.6971502883,5.77005204075,0.0,0.0,5.77005204075
 12/28  19:00:00,87.4811624147,6.63615550047,8.43704156781,0.0,27.5259009287,37.3340067412,12.5109639935,0.94266826273,0.0,11.5682957308
 12/28  20:00:00,88.9921407619,6.57766642257,7.68112659623,0.0,33.8341110165,33.3544677425,10.0500011061,4.27013451828,0.0,5.77986658784
 12/28  21:00:00,97.9810942386,6.71572237278,8.37786581772,0.0,36.5179666069,38.8247702939,18.4575486189,6.91827081336,0.0,11.5392778055
 12/28  22:00:00,92.3130180838,6.71814406919,8.22244711804,0.0,32.965339924,36.8579353714,19.974157356,8.39531384867,0.0,11.5788435074
 12/28  23:00:00,64.8591920633,6.24169933488,4.79219093459,0.0,25.6355707503,20.6438685092,18.8332348264,13.0482237822,0.0,5.78501104423
 12/28  24:00:00,42.455055001,5.90232260261,2.28035450212,0.0,15.0252895274,11.7056064465,22.8922888369,17.1270178451,0.0,5.76527099182
 12/29  01:00:00,36.6427174356,5.81408704639,1.58198196127,0.0,11.6412384099,10.0650221343,24.187655563,18.4271492634,0.0,5.76050629951
 12/29  02:00:00,34.554980721,5.74926679128,1.11974780821,0.0,10.0992000411,10.047477231,21.118447708,21.098447708,0.0,0.02
 12/29  03:00:00,32.3499626932,5.70536545092,0.818184564116,0.0,8.25718729233,10.0299323277,27.1033888749,21.3479863388,0.0,5.75540253613
 12/29  04:00:00,32.031655437,5.66417998465,0.541067550405,0.0,8.25718729233,10.0299323277,23.6508893038,23.6308893038,0.0,0.02
 12/29  05:00:00,33.455103734,5.6383613589,0.337809884749,0.0459275010088,8.25718729233,11.6354268332,30.6757011841,24.915496247,0.0,5.76020493711
 12/29  06:00:00,41.0988759885,5.64232937783,0.314666945198,0.129259876967,12.1011305571,15.3678112995,30.8902370082,25.1151747533,0.0,5.77506225484
 12/29  07:00:00,72.4185188719,5.86839390601,1.95853917073,0.0507652980731,19.7275818095,37.2640762949,37.9979699966,26.4187637433,0.0,11.5792062533
 12/29  08:00:00,88.9106320431,6.07796700705,3.45578787961,0.0,24.3117294858,51.2795993405,35.4782561321,23.8585240779,0.0,11.6197320543
 12/29  09:00:00,73.7793286319,5.93378206761,3.51150791727,0.00013283764911,23.6694662846,40.6342015617,38.704074615,9.40224146367,0.0,29.3018331513
 12/29  10:00:00,72.748517033,6.09461941769,7.32726938532,0.0,23.6694662846,35.6302164847,36.6062232327,1.03729322306,18.025,17.5439300096
 12/29  11:00:00,56.590185122,6.18945441627,8.67076012005,0.0,18.7433767983,22.9618409725,41.375301162,0.00520310046893,18.025,23.3450980615
 12/29  12:00:00,59.2116485009,6.40521447129,11.0786580656,0.0,18.7433767983,22.9618409725,35.5072587759,0.0,18.025,17.4822587759
 12/29  13:00:00,62.2032415317,6.60817826966,13.8238379553,0.0,18.5889407304,23.1597249699,35.5042328338,0.0,18.025,17.4792328338
 12/29  14:00:00,65.3777274664,6.79166538105,16.568335161,0.0,18.7433767983,23.2517909448,35.5016065726,0.0,18.025,17.4766065726
 12/29  15:00:00,67.2087374153,6.91408652279,18.2769252233,0.0,18.7433767983,23.2517909448,41.3218606022,0.0,18.025,23.2968606022
 12/29  16:00:00,67.2741277782,6.94072261231,18.6056304557,0.0,18.7433767983,22.9618409725,35.5036597055,0.0,18.025,17.4786597055
 12/29  17:00:00,69.7173455049,6.84152412275,16.6967369471,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 12/29  18:00:00,80.9366572212,6.81253499394,11.9888377091,0.0,17.6635504202,40.6971502883,5.77018073684,0.0,0.0,5.77018073684
 12/29  19:00:00,88.7232941498,6.74399356661,9.5713240977,0.0,27.5259009287,37.3340067412,11.6152638636,0.0471433854502,0.0,11.5681204781
 12/29  20:00:00,90.7759926207,6.74596983765,9.29666968334,0.0,33.8341110165,33.3544677425,6.59980226594,0.820094031866,0.0,5.77970823407
 12/29  21:00:00,99.7445534365,6.88621829776,9.97082068153,0.0,36.5179666069,38.8247702939,13.6700427684,2.13099718667,0.0,11.5390455817
 12/29  22:00:00,94.1588903115,6.89956594328,9.88688690335,0.0,32.965339924,36.8579353714,14.9219862522,3.3432904597,0.0,11.5786957925
 12/29  23:00:00,65.9382544815,6.36089609209,5.75204759556,0.0,25.6355707503,20.6438685092,16.43781183,10.6528902889,0.0,5.78492154114
 12/29  24:00:00,43.1444633818,5.97869766966,2.89338333921,0.0,15.0252895274,11.7056064465,19.770202574,14.0053400942,0.0,5.76486247973
 12/30  01:00:00,38.2502950224,5.86306883077,1.94067776601,0.0,12.8411359301,10.0650221343,22.5300501092,16.7696705346,0.0,5.76037957465
 12/30  02:00:00,37.6831580392,5.79681567789,1.44089187992,0.0,12.8411359301,10.0650221343,20.1422220938,20.1222220938,0.0,0.02
 12/30  03:00:00,32.4636726878,5.72147877993,0.915779324571,0.0,8.25718729233,10.0299323277,27.5736684583,21.8180978325,0.0,5.75557062583
 12/30  04:00:00,32.1407578637,5.67925787137,0.63508874464,0.0,8.25718729233,10.0299323277,24.0002486675,23.9802486675,0.0,0.02
 12/30  05:00:00,33.5166818019,5.64793349472,0.414738014565,0.0210019863815,8.25718729233,11.6354268332,30.9986674376,25.2381860118,0.0,5.76048142581
 12/30  06:00:00,37.625224593,5.63649055839,0.27705896676,0.120386689634,8.71707943955,15.3327214929,30.6677484817,24.9029570387,0.0,5.76479144301
 12/30  07:00:00,58.2872963211,5.70694247891,0.773251598916,0.119833158226,18.5082010057,25.6353820695,28.8995405795,23.1242328942,0.0,5.77530768528
 12/30  08:00:00,72.2678432665,5.88626139906,2.07710263374,0.0499668732468,19.4083231844,41.0650158608,33.6746892471,22.0947408387,0.0,11.5799484084
 12/30  09:00:00,96.6650650118,6.2844381145,6.01740059789,0.0,26.3286599382,57.9988325916,38.1919712573,8.76299344886,0.0,29.4289778084
 12/30  10:00:00,85.0044217736,6.37327262315,9.42179792022,0.0,26.3286599382,42.8504436482,41.9692110261,0.49956659554,18.025,23.4446444305
 12/30  11:00:00,61.6583059794,6.37389008368,10.0690363098,0.0,21.7447113004,23.4437158914,41.4106404998,0.0,18.025,23.3856404998
 12/30  12:00:00,62.1470072016,6.61459307652,12.7787369132,0.0,19.3027497915,23.426170988,35.5366124189,0.0,18.025,17.5116124189
 12/30  13:00:00,64.0117522148,6.71225223285,14.4036095439,0.0,19.1483137236,23.7250123474,35.502593956,0.0,18.025,17.477593956
 12/30  14:00:00,62.6835837889,6.53865723589,13.1034948036,0.0,19.3027497915,23.7161209604,35.5037457622,0.0,18.025,17.4787457622
 12/30  15:00:00,60.88367175,6.41163768981,11.4306031207,0.0,19.3027497915,23.7161209604,41.324812933,0.0,18.025,23.299812933
 12/30  16:00:00,60.7765823114,6.40200420086,11.6230959542,0.0,19.3027497915,23.426170988,35.5059512904,0.0,18.025,17.4809512904
 12/30  17:00:00,65.4187856526,6.47404818733,11.7419440624,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 12/30  18:00:00,76.1556486839,6.57244887012,9.98995293193,0.0,18.2229234133,37.5968344597,5.76529255808,0.0,0.0,5.76529255808
 12/30  19:00:00,93.6064889015,6.71430588278,9.57766663766,0.0,32.690315043,37.0816133363,5.82148965361,0.051639121407,0.0,5.7698505322
 12/30  20:00:00,93.5295092199,6.75710961811,9.346258218,0.0,36.8143715336,33.066984531,12.3236145133,0.7843231978,0.0,11.5392913155
 12/30  21:00:00,99.5642655719,6.89175751527,10.0062886503,0.0,36.3493007332,38.7721355839,8.41792111457,2.63892698783,0.0,5.77899412674
 12/30  22:00:00,96.4386197943,6.81047017906,9.07979943777,0.0,36.1807251679,36.8228455648,12.0389152097,6.25925281728,0.0,5.77966239242
 12/30  23:00:00,71.2499822462,6.35103525859,5.67079440577,0.0,31.0351095914,20.6438685092,21.6721806468,10.0924176479,0.0,11.5797629989
 12/30  24:00:00,45.7517966186,5.99482702364,3.08259532645,0.0,17.4250845679,11.7056064465,17.493194241,11.7178936169,0.0,5.77530062412
 12/31  01:00:00,38.8379705727,5.90965780457,2.3623349867,0.0,12.925468867,10.100111941,17.0233936169,11.2629105009,0.0,5.76048311595
 12/31  02:00:00,38.3830081726,5.86072153281,1.95741194248,0.0,12.925468867,10.100111941,12.5294356938,12.5094356938,0.0,0.02
 12/31  03:00:00,33.0421357038,5.77472727791,1.32156879697,0.0,8.34152022915,10.0650221343,22.2419957319,16.4864199696,0.0,5.75557576221
 12/31  04:00:00,32.7649268002,5.74072179696,1.07836791962,0.0,8.34152022915,10.0650221343,17.2383138079,17.2183138079,0.0,0.02
 12/31  05:00:00,34.0252132332,5.69868236735,0.774100219663,0.0,8.34152022915,11.6705166398,25.8390547862,20.0784731881,0.0,5.76058159807
 12/31  06:00:00,37.7934099586,5.64843354224,0.431917601446,0.00234046829026,8.80141237637,15.3678112995,28.703426614,22.9380561018,0.0,5.76537051221
 12/31  07:00:00,58.2708327374,5.71052796927,0.865032746982,0.00800017917826,18.5082010057,25.6353820695,28.4126973764,22.6385604627,0.0,5.77413691367
 12/31  08:00:00,72.5505089415,5.90987832701,2.26668422225,0.0,19.4926561212,41.1001056674,32.3667925532,20.7874072593,0.0,11.5793852939
 12/31  09:00:00,97.0694485013,6.32710564899,6.37910196766,0.0,26.3286599382,57.9988325916,37.5284220698,8.09837965078,0.0,29.430042419
 12/31  10:00:00,85.0180994488,6.3981683814,9.52999594204,0.0,26.2443270014,42.8153538416,42.1217572467,0.651455225775,18.025,23.4453020209
 12/31  11:00:00,61.4360014447,6.35879620437,9.8618180024,0.0,21.7447113004,23.4437158914,41.4111495699,0.0,18.025,23.3861495699
 12/31  12:00:00,61.2571786368,6.55983204007,11.8839515139,0.0,19.3449162599,23.4437158914,41.3690391352,0.0,18.025,23.3440391352
 12/31  13:00:00,63.7582377063,6.74630651326,14.0563303266,0.0,19.190480192,23.7425572507,35.5046315369,0.0,18.025,17.4796315369
 12/31  14:00:00,66.4569042932,6.91626074167,16.5589188175,0.0,19.260583323,23.698576057,35.5039411107,0.0,18.025,17.4789411107
 12/31  15:00:00,68.1052468828,7.04514842653,18.0783728031,0.0,19.260583323,23.698576057,35.5060153764,0.0,18.025,17.4810153764
 12/31  16:00:00,68.209630251,7.09643580265,18.4214186192,0.0,19.260583323,23.4086260847,35.5048241333,0.0,18.025,17.4798241333
 12/31  17:00:00,71.3026998892,7.04143208478,17.1181852783,0.0,19.260583323,27.8781056672,23.7852939279,0.0,18.025,5.76029392792
 12/31  18:00:00,79.6952012115,6.96343679606,13.1982256916,0.0,18.1807569449,37.5792895564,5.76534648794,0.0,0.0,5.76534648794
 12/31  19:00:00,95.4622422822,6.97323304494,11.2939132133,0.0,32.6059821062,37.0465235296,5.80036497039,0.0300302443778,0.0,5.77033472601
 12/31  20:00:00,95.4268531336,6.98493357987,11.0157771054,0.0,36.8143715336,33.066984531,5.77975683598,0.0,0.0,5.77975683598
 12/31  21:00:00,100.45710417,7.00970019714,10.6617578057,0.0,36.43363367,38.8072253906,9.07889061682,3.29924084018,0.0,5.77964977664
 12/31  22:00:00,96.2832009163,6.85246327725,9.00179761503,0.0,36.0963922311,36.7877557581,20.8554058642,9.31503751148,0.0,11.5403683527
 12/31  23:00:00,71.262052405,6.40064032398,5.75267484785,0.0,30.9507766546,20.6087787026,24.5482115292,12.9686313978,0.0,11.5795801314
 12/31  24:00:00,45.6486130859,6.00042346067,2.97380673781,0.0,17.4250845679,11.7056064465,22.1550797963,16.379829609,0.0,5.7752501873
